Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,660.0,56.0,0.9,15.0,228.0,545.89,441.15
2016,1,11,15,45,614.0,50.0,0.85,14.5,188.5,514.76,416.45
2016,1,11,16,0,568.0,44.0,0.8,14.0,149.0,476.89,384.99
2016,1,11,16,15,484.0,36.5,0.85,13.5,109.5,409.86,329.04
2016,1,11,16,30,400.0,29.0,0.9,13.0,70.0,343.16,264.62
2016,1,11,16,45,200.0,14.5,0.95,12.5,35.0,177.73,54.88
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,208.5,14.5,2.0,8.5,35.0,11.69,0.0
2016,1,12,8,0,417.0,29.0,2.1,9.0,70.0,24.02,14.53
2016,1,12,8,15,503.0,36.0,2.05,9.5,110.5,29.5,20.51
2016,1,12,8,30,589.0,43.0,2.0,10.0,151.0,38.1,28.6
2016,1,12,8,45,641.0,48.0,1.95,10.5,192.0,42.09,32.42
2016,1,12,9,0,693.0,53.0,1.9,11.0,233.0,46.09,36.11
2016,1,12,9,15,727.0,56.5,1.75,11.5,271.5,48.69,38.45
2016,1,12,9,30,761.0,60.0,1.6,12.0,310.0,51.32,40.73
2016,1,12,9,45,638.5,87.5,1.45,12.5,312.5,65.68,53.44
2016,1,12,10,0,516.0,115.0,1.3,13.0,315.0,81.98,67.68
2016,1,12,10,15,467.0,135.5,1.35,13.5,326.5,94.19,78.16
2016,1,12,10,30,418.0,156.0,1.4,14.0,338.0,114.44,86.05
2016,1,12,10,45,487.0,149.0,1.5,14.5,372.0,143.6,97.21
2016,1,12,11,0,556.0,142.0,1.6,15.0,406.0,179.12,119.33
2016,1,12,11,15,493.0,163.0,1.6,15.0,402.5,216.76,153.04
2016,1,12,11,30,430.0,184.0,1.6,15.0,399.0,248.16,183.04
2016,1,12,11,45,424.0,188.5,1.6,15.5,403.5,276.96,208.63
2016,1,12,12,0,418.0,193.0,1.6,16.0,408.0,304.55,233.09
2016,1,12,12,15,439.5,188.5,1.6,16.0,414.0,333.81,258.5
2016,1,12,12,30,461.0,184.0,1.6,16.0,420.0,363.62,284.23
2016,1,12,12,45,413.5,191.5,1.6,16.5,401.0,372.73,293.46
2016,1,12,13,0,366.0,199.0,1.6,17.0,382.0,369.93,292.88
2016,1,12,13,15,241.0,205.0,1.55,17.0,324.0,327.59,261.1
2016,1,12,13,30,116.0,211.0,1.5,17.0,266.0,267.45,213.94
2016,1,12,13,45,203.5,195.0,1.45,17.0,286.5,310.93,250.3
2016,1,12,14,0,291.0,179.0,1.4,17.0,307.0,368.91,297.36
2016,1,12,14,15,339.0,159.5,1.3,16.5,299.5,389.86,315.46
2016,1,12,14,30,387.0,140.0,1.2,16.0,292.0,424.17,343.87
2016,1,12,14,45,369.0,131.0,1.1,16.0,265.5,412.9,335.3
2016,1,12,15,0,351.0,122.0,1.0,16.0,239.0,399.5,325.13
2016,1,12,15,15,336.0,108.5,1.0,15.5,209.5,381.07,311.77
2016,1,12,15,30,321.0,95.0,1.0,15.0,180.0,360.72,296.28
2016,1,12,15,45,291.0,81.0,1.0,14.5,148.0,327.72,269.67
2016,1,12,16,0,261.0,67.0,1.0,14.0,116.0,293.37,240.81
2016,1,12,16,15,220.0,51.5,1.0,13.5,85.5,248.51,201.84
2016,1,12,16,30,179.0,36.0,1.0,13.0,55.0,203.16,158.25
2016,1,12,16,45,89.5,18.0,1.05,12.5,27.5,107.48,41.3
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,182.5,16.0,2.9,12.5,34.0,12.92,0.0
2016,1,13,8,0,365.0,32.0,3.1,13.0,68.0,26.5,16.33
2016,1,13,8,15,456.0,40.0,3.2,13.0,108.0,32.69,22.96
2016,1,13,8,30,547.0,48.0,3.3,13.0,148.0,38.89,28.92
2016,1,13,8,45,593.5,55.0,3.45,13.5,188.5,43.98,33.68
2016,1,13,9,0,640.0,62.0,3.6,14.0,229.0,49.0,38.24
2016,1,13,9,15,678.0,66.0,3.8,14.0,267.5,51.58,40.6
2016,1,13,9,30,716.0,70.0,4.0,14.0,306.0,54.18,42.92
2016,1,13,9,45,723.5,78.0,4.25,14.5,338.0,59.42,47.44
2016,1,13,10,0,731.0,86.0,4.5,15.0,370.0,64.54,51.81
2016,1,13,10,15,750.5,88.5,4.55,15.0,399.0,65.76,52.8
2016,1,13,10,30,770.0,91.0,4.6,15.0,428.0,80.3,52.9
2016,1,13,10,45,621.5,127.0,4.7,15.0,408.0,140.89,90.21
2016,1,13,11,0,473.0,163.0,4.8,15.0,388.0,182.86,126.72
2016,1,13,11,15,446.5,175.5,4.85,15.0,393.0,217.27,156.56
2016,1,13,11,30,420.0,188.0,4.9,15.0,398.0,248.86,185.63
2016,1,13,11,45,377.0,200.0,4.95,15.0,391.0,270.87,207.69
2016,1,13,12,0,334.0,212.0,5.0,15.0,384.0,289.1,226.19
2016,1,13,12,15,167.5,189.5,4.95,14.5,276.0,225.04,179.48
2016,1,13,12,30,1.0,167.0,4.9,14.0,168.0,139.36,111.69
2016,1,13,12,45,132.0,192.5,4.9,14.0,259.0,232.49,188.51
2016,1,13,13,0,263.0,218.0,4.9,14.0,350.0,336.74,274.12
2016,1,13,13,15,131.5,170.0,4.8,14.0,236.0,228.17,186.27
2016,1,13,13,30,0.0,122.0,4.7,14.0,122.0,102.89,81.5
2016,1,13,13,45,0.0,123.5,4.6,14.0,123.5,104.81,83.31
2016,1,13,14,0,0.0,125.0,4.5,14.0,125.0,106.97,85.25
2016,1,13,14,15,371.0,105.0,4.3,13.5,251.5,364.51,305.63
2016,1,13,14,30,742.0,85.0,4.1,13.0,378.0,602.94,500.61
2016,1,13,14,45,718.5,81.0,3.95,13.0,344.5,597.34,496.0
2016,1,13,15,0,695.0,77.0,3.8,13.0,311.0,588.35,489.61
2016,1,13,15,15,657.5,72.5,3.25,12.5,273.0,565.99,471.83
2016,1,13,15,30,620.0,68.0,2.7,12.0,235.0,540.53,450.66
2016,1,13,15,45,581.0,60.0,2.2,11.5,195.5,507.18,422.2
2016,1,13,16,0,542.0,52.0,1.7,11.0,156.0,471.54,390.21
2016,1,13,16,15,453.0,44.0,1.55,10.5,115.5,400.09,328.63
2016,1,13,16,30,364.0,36.0,1.4,10.0,75.0,328.26,260.91
2016,1,13,16,45,223.5,23.5,1.25,9.5,44.0,209.22,102.19
2016,1,13,17,0,83.0,11.0,1.1,9.0,13.0,62.51,0.0
2016,1,13,17,15,41.5,5.5,1.1,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,34.0,17.5,1.15,8.5,21.0,14.35,0.0
2016,1,14,8,0,68.0,35.0,1.2,9.0,42.0,27.68,17.75
2016,1,14,8,15,86.5,53.0,1.35,9.5,66.0,40.95,30.67
2016,1,14,8,30,105.0,71.0,1.5,10.0,90.0,53.91,42.76
2016,1,14,8,45,117.5,88.0,1.7,10.5,114.5,65.92,53.81
2016,1,14,9,0,130.0,105.0,1.9,11.0,139.0,77.66,64.42
2016,1,14,9,15,138.0,120.5,1.95,11.0,162.0,88.19,73.91
2016,1,14,9,30,146.0,136.0,2.0,11.0,185.0,98.46,83.04
2016,1,14,9,45,264.0,138.5,2.15,11.5,237.5,98.51,82.84
2016,1,14,10,0,382.0,141.0,2.3,12.0,290.0,97.59,81.76
2016,1,14,10,15,261.0,166.5,2.3,12.0,272.0,115.28,97.23
2016,1,14,10,30,140.0,192.0,2.3,12.0,254.0,136.89,109.08
2016,1,14,10,45,254.0,189.0,2.35,12.5,308.0,154.02,115.31
2016,1,14,11,0,368.0,186.0,2.4,13.0,362.0,186.67,134.96
2016,1,14,11,15,249.5,206.5,2.45,13.0,327.5,203.34,154.01
2016,1,14,11,30,131.0,227.0,2.5,13.0,293.0,208.44,163.84
2016,1,14,11,45,128.0,231.0,2.55,13.0,296.5,222.15,175.99
2016,1,14,12,0,125.0,235.0,2.6,13.0,300.0,235.4,187.75
2016,1,14,12,15,121.0,234.5,2.65,13.0,297.5,244.25,195.9
2016,1,14,12,30,117.0,234.0,2.7,13.0,295.0,252.38,203.39
2016,1,14,12,45,103.5,229.0,2.8,13.0,282.5,245.75,198.88
2016,1,14,13,0,90.0,224.0,2.9,13.0,270.0,242.23,196.73
2016,1,14,13,15,48.5,196.0,2.9,13.0,221.0,200.72,163.11
2016,1,14,13,30,7.0,168.0,2.9,13.0,172.0,148.11,119.55
2016,1,14,13,45,3.5,110.0,2.95,13.0,112.0,94.73,75.06
2016,1,14,14,0,0.0,52.0,3.0,13.0,52.0,43.04,31.28
2016,1,14,14,15,0.0,68.0,2.85,12.5,68.0,56.37,42.84
2016,1,14,14,30,0.0,84.0,2.7,12.0,84.0,70.39,54.99
2016,1,14,14,45,0.0,76.0,2.55,12.0,76.0,63.44,49.11
2016,1,14,15,0,0.0,68.0,2.4,12.0,68.0,56.46,43.18
2016,1,14,15,15,0.0,59.5,2.15,11.5,59.5,49.28,37.11
2016,1,14,15,30,0.0,51.0,1.9,11.0,51.0,42.2,31.03
2016,1,14,15,45,0.0,41.5,1.7,11.0,41.5,34.3,24.1
2016,1,14,16,0,0.0,32.0,1.5,11.0,32.0,26.41,17.13
2016,1,14,16,15,0.0,23.5,1.65,11.0,23.5,19.37,10.84
2016,1,14,16,30,0.0,15.0,1.8,11.0,15.0,12.34,4.5
2016,1,14,16,45,0.0,8.5,1.95,11.0,8.5,6.98,0.0
2016,1,14,17,0,0.0,2.0,2.1,11.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.5,16.5,0.25,10.5,34.0,13.3,0.0
2016,1,15,8,0,339.0,33.0,0.2,11.0,68.0,27.25,17.37
2016,1,15,8,15,427.5,41.5,0.3,11.0,107.5,33.8,24.3
2016,1,15,8,30,516.0,50.0,0.4,11.0,147.0,40.33,30.58
2016,1,15,8,45,571.0,56.5,0.5,11.5,187.5,44.98,34.96
2016,1,15,9,0,626.0,63.0,0.6,12.0,228.0,49.61,39.18
2016,1,15,9,15,663.0,67.0,0.7,12.0,266.0,52.14,41.49
2016,1,15,9,30,700.0,71.0,0.8,12.0,304.0,54.7,43.77
2016,1,15,9,45,713.5,77.5,0.9,12.5,336.5,58.86,47.34
2016,1,15,10,0,727.0,84.0,1.0,13.0,369.0,62.93,50.79
2016,1,15,10,15,746.0,86.5,1.05,13.0,398.0,64.17,51.8
2016,1,15,10,30,765.0,89.0,1.1,13.0,427.0,84.69,56.89
2016,1,15,10,45,661.5,117.0,1.2,13.0,419.5,136.66,85.43
2016,1,15,11,0,558.0,145.0,1.3,13.0,412.0,181.77,122.15
2016,1,15,11,15,500.0,165.0,1.3,13.0,410.5,219.83,156.13
2016,1,15,11,30,442.0,185.0,1.3,13.0,409.0,252.08,186.78
2016,1,15,11,45,459.0,184.5,1.35,13.5,420.0,284.32,214.67
2016,1,15,12,0,476.0,184.0,1.4,14.0,431.0,317.24,243.21
2016,1,15,12,15,473.5,185.0,1.3,14.0,430.5,344.52,267.62
2016,1,15,12,30,471.0,186.0,1.2,14.0,430.0,370.5,290.5
2016,1,15,12,45,333.0,207.5,1.15,14.0,379.0,344.27,273.07
2016,1,15,13,0,195.0,229.0,1.1,14.0,328.0,305.96,244.68
2016,1,15,13,15,316.5,202.0,1.0,14.0,358.0,365.3,292.83
2016,1,15,13,30,438.0,175.0,0.9,14.0,388.0,432.89,346.4
2016,1,15,13,45,618.5,128.0,0.8,14.0,413.5,516.83,412.07
2016,1,15,14,0,799.0,81.0,0.7,14.0,439.0,596.97,473.58
2016,1,15,14,15,781.0,78.5,0.65,14.0,410.5,603.44,478.82
2016,1,15,14,30,763.0,76.0,0.6,14.0,382.0,606.34,482.02
2016,1,15,14,45,748.0,71.0,0.6,14.5,349.5,604.98,481.64
2016,1,15,15,0,733.0,66.0,0.6,15.0,317.0,600.3,478.52
2016,1,15,15,15,697.5,62.0,0.5,14.5,278.5,579.44,463.46
2016,1,15,15,30,662.0,58.0,0.4,14.0,240.0,555.33,445.23
2016,1,15,15,45,615.0,52.5,0.35,14.0,200.0,523.91,420.27
2016,1,15,16,0,568.0,47.0,0.3,14.0,160.0,485.78,388.81
2016,1,15,16,15,487.0,40.0,0.35,13.5,120.0,420.77,336.21
2016,1,15,16,30,406.0,33.0,0.4,13.0,80.0,355.61,278.26
2016,1,15,16,45,268.0,22.5,0.45,13.0,47.5,242.38,142.72
2016,1,15,17,0,130.0,12.0,0.5,13.0,15.0,94.07,0.0
2016,1,15,17,15,65.0,6.0,0.55,12.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,35.0,19.0,2.85,11.5,22.5,15.48,0.0
2016,1,16,8,0,70.0,38.0,2.9,12.0,45.0,29.77,19.35
2016,1,16,8,15,101.5,55.5,2.85,12.0,71.5,42.71,31.9
2016,1,16,8,30,133.0,73.0,2.8,12.0,98.0,55.41,43.75
2016,1,16,8,45,157.5,90.0,2.8,12.5,126.5,67.52,54.82
2016,1,16,9,0,182.0,107.0,2.8,13.0,155.0,77.63,63.91
2016,1,16,9,15,203.0,120.0,2.75,13.5,181.5,86.25,71.51
2016,1,16,9,30,224.0,133.0,2.7,14.0,208.0,94.68,78.78
2016,1,16,9,45,128.5,144.0,2.7,14.5,188.0,104.0,86.73
2016,1,16,10,0,33.0,155.0,2.7,15.0,168.0,113.89,95.05
2016,1,16,10,15,16.5,130.0,2.65,15.0,136.5,102.77,85.2
2016,1,16,10,30,0.0,105.0,2.6,15.0,105.0,85.32,66.67
2016,1,16,10,45,0.0,126.0,2.6,15.5,126.0,101.49,79.96
2016,1,16,11,0,0.0,147.0,2.6,16.0,147.0,117.86,93.25
2016,1,16,11,15,0.0,153.5,2.55,16.0,153.5,123.75,97.98
2016,1,16,11,30,0.0,160.0,2.5,16.0,160.0,129.69,102.77
2016,1,16,11,45,0.0,156.0,2.5,16.5,156.0,127.48,100.69
2016,1,16,12,0,0.0,152.0,2.5,17.0,152.0,125.06,98.47
2016,1,16,12,15,0.0,152.5,2.4,17.0,152.5,126.14,99.34
2016,1,16,12,30,0.0,153.0,2.3,17.0,153.0,127.22,100.22
2016,1,16,12,45,0.0,123.5,2.25,17.0,123.5,102.97,80.32
2016,1,16,13,0,0.0,94.0,2.2,17.0,94.0,78.21,59.9
2016,1,16,13,15,0.0,51.0,2.1,17.0,51.0,42.24,29.95
2016,1,16,13,30,0.0,8.0,2.0,17.0,8.0,6.6,0.0
2016,1,16,13,45,0.0,17.5,1.95,17.0,17.5,14.44,6.59
2016,1,16,14,0,0.0,27.0,1.9,17.0,27.0,22.3,13.27
2016,1,16,14,15,0.0,16.5,1.8,17.0,16.5,13.61,5.92
2016,1,16,14,30,0.0,6.0,1.7,17.0,6.0,4.94,0.0
2016,1,16,14,45,0.0,5.5,1.6,17.0,5.5,4.53,0.0
2016,1,16,15,0,0.0,5.0,1.5,17.0,5.0,4.11,0.0
2016,1,16,15,15,0.0,4.0,1.3,16.5,4.0,3.29,0.0
2016,1,16,15,30,0.0,3.0,1.1,16.0,3.0,2.46,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.5,2.5,2.05,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.64,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.23,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.82,0.0
2016,1,16,16,45,0.0,0.5,0.85,13.5,0.5,0.41,0.0
2016,1,16,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.7,14.0,7.5,6.16,0.0
2016,1,17,8,0,0.0,15.0,2.7,14.0,15.0,12.34,4.68
2016,1,17,8,15,0.0,23.5,2.75,14.0,23.5,19.37,11.31
2016,1,17,8,30,0.0,32.0,2.8,14.0,32.0,26.41,17.82
2016,1,17,8,45,0.0,41.0,2.85,14.5,41.0,33.88,24.61
2016,1,17,9,0,0.0,50.0,2.9,15.0,50.0,41.37,31.32
2016,1,17,9,15,0.0,58.5,2.95,15.0,58.5,48.45,37.66
2016,1,17,9,30,0.0,67.0,3.0,15.0,67.0,55.52,43.93
2016,1,17,9,45,0.0,61.5,3.1,15.5,61.5,50.94,39.73
2016,1,17,10,0,0.0,56.0,3.2,16.0,56.0,46.36,35.54
2016,1,17,10,15,9.0,112.0,3.2,16.0,116.0,90.09,73.89
2016,1,17,10,30,18.0,168.0,3.2,16.0,176.0,129.68,103.1
2016,1,17,10,45,9.0,97.5,3.2,16.0,101.5,80.89,62.25
2016,1,17,11,0,0.0,27.0,3.2,16.0,27.0,22.31,13.27
2016,1,17,11,15,0.0,83.0,3.2,16.0,83.0,68.94,52.53
2016,1,17,11,30,0.0,139.0,3.2,16.0,139.0,113.49,89.52
2016,1,17,11,45,1.0,154.5,3.2,16.0,155.0,126.61,100.21
2016,1,17,12,0,2.0,170.0,3.2,16.0,171.0,140.15,111.28
2016,1,17,12,15,4.0,175.0,3.1,16.0,177.0,146.03,116.04
2016,1,17,12,30,6.0,180.0,3.0,16.0,183.0,152.22,121.12
2016,1,17,12,45,11.0,185.5,2.95,16.0,191.5,160.59,128.03
2016,1,17,13,0,16.0,191.0,2.9,16.0,200.0,169.62,135.53
2016,1,17,13,15,8.0,144.0,2.85,16.0,148.5,125.79,99.66
2016,1,17,13,30,0.0,97.0,2.8,16.0,97.0,80.94,62.52
2016,1,17,13,45,0.0,114.5,2.75,16.0,114.5,96.57,75.68
2016,1,17,14,0,0.0,132.0,2.7,16.0,132.0,113.16,89.57
2016,1,17,14,15,0.0,135.5,2.65,15.5,135.5,117.68,93.63
2016,1,17,14,30,0.0,139.0,2.6,15.0,139.0,122.9,98.31
2016,1,17,14,45,0.0,126.5,2.55,15.0,126.5,112.46,89.72
2016,1,17,15,0,0.0,114.0,2.5,15.0,114.0,101.91,81.0
2016,1,17,15,15,0.0,100.5,2.3,14.5,100.5,90.2,71.34
2016,1,17,15,30,0.0,87.0,2.1,14.0,87.0,78.36,61.43
2016,1,17,15,45,0.0,72.5,1.95,14.0,72.5,65.21,50.14
2016,1,17,16,0,0.0,58.0,1.8,14.0,58.0,51.79,38.48
2016,1,17,16,15,0.0,43.5,1.75,14.0,43.5,37.98,26.4
2016,1,17,16,30,0.0,29.0,1.7,14.0,29.0,23.97,14.09
2016,1,17,16,45,0.0,17.5,1.65,14.0,17.5,14.43,4.28
2016,1,17,17,0,0.0,6.0,1.6,14.0,6.0,5.12,0.0
2016,1,17,17,15,0.0,3.0,1.65,14.0,3.0,2.56,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.5,0.5,11.5,36.5,12.45,0.0
2016,1,18,8,0,402.0,31.0,0.6,12.0,73.0,25.57,16.04
2016,1,18,8,15,487.0,38.0,0.65,13.0,114.0,30.97,21.63
2016,1,18,8,30,572.0,45.0,0.7,14.0,155.0,36.4,26.73
2016,1,18,8,45,627.5,50.0,0.8,15.0,197.0,43.58,33.21
2016,1,18,9,0,683.0,55.0,0.9,16.0,239.0,47.54,36.7
2016,1,18,9,15,718.0,59.0,1.0,16.0,278.0,50.51,39.36
2016,1,18,9,30,753.0,63.0,1.1,16.0,317.0,53.48,41.96
2016,1,18,9,45,772.5,66.5,1.2,16.5,351.5,55.88,43.94
2016,1,18,10,0,792.0,70.0,1.3,17.0,386.0,58.28,45.87
2016,1,18,10,15,808.0,72.0,1.45,17.0,415.0,59.48,46.84
2016,1,18,10,30,824.0,74.0,1.6,17.0,444.0,75.66,47.02
2016,1,18,10,45,831.5,76.5,1.8,17.5,466.0,126.28,68.96
2016,1,18,11,0,839.0,79.0,2.0,18.0,488.0,176.96,103.88
2016,1,18,11,15,682.5,123.5,2.15,18.0,463.5,225.84,150.9
2016,1,18,11,30,526.0,168.0,2.3,18.0,439.0,260.23,187.57
2016,1,18,11,45,524.5,171.5,2.45,18.0,445.0,294.09,218.07
2016,1,18,12,0,523.0,175.0,2.6,18.0,451.0,326.96,247.78
2016,1,18,12,15,516.5,179.0,2.55,18.0,451.5,357.24,275.0
2016,1,18,12,30,510.0,183.0,2.5,18.0,452.0,385.93,300.43
2016,1,18,12,45,511.0,179.5,2.45,18.0,447.0,409.86,321.65
2016,1,18,13,0,512.0,176.0,2.4,18.0,442.0,432.28,341.34
2016,1,18,13,15,390.0,195.0,2.3,17.5,394.5,399.1,317.9
2016,1,18,13,30,268.0,214.0,2.2,17.0,347.0,366.21,293.45
2016,1,18,13,45,269.5,203.0,2.15,17.0,331.5,369.77,297.58
2016,1,18,14,0,271.0,192.0,2.1,17.0,316.0,372.05,300.48
2016,1,18,14,15,235.5,183.0,1.9,17.0,286.0,351.43,284.5
2016,1,18,14,30,200.0,174.0,1.7,17.0,256.0,315.62,256.43
2016,1,18,14,45,100.0,89.5,1.55,17.0,130.5,159.75,130.11
2016,1,18,15,0,0.0,5.0,1.4,17.0,5.0,4.11,0.0
2016,1,18,15,15,0.0,4.5,1.2,16.5,4.5,3.7,0.0
2016,1,18,15,30,0.0,4.0,1.0,16.0,4.0,3.29,0.0
2016,1,18,15,45,0.0,3.0,0.8,15.5,3.0,2.46,0.0
2016,1,18,16,0,0.0,2.0,0.6,15.0,2.0,1.64,0.0
2016,1,18,16,15,0.0,1.5,0.6,14.5,1.5,1.23,0.0
2016,1,18,16,30,0.0,1.0,0.6,14.0,1.0,0.82,0.0
2016,1,18,16,45,0.0,0.5,0.65,14.0,0.5,0.41,0.0
2016,1,18,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.41,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.82,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.23,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.64,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.46,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.28,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,3.7,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,4.11,0.0
2016,1,19,9,45,0.0,34.5,5.25,15.5,34.5,28.48,19.77
2016,1,19,10,0,0.0,64.0,5.3,16.0,64.0,53.03,41.42
2016,1,19,10,15,85.0,131.0,5.3,16.0,169.5,96.71,79.7
2016,1,19,10,30,170.0,198.0,5.3,16.0,275.0,141.84,111.16
2016,1,19,10,45,85.0,174.5,5.3,16.5,213.0,138.82,107.46
2016,1,19,11,0,0.0,151.0,5.3,17.0,151.0,120.93,95.51
2016,1,19,11,15,0.0,144.5,5.35,17.0,144.5,117.05,92.22
2016,1,19,11,30,0.0,138.0,5.4,17.0,138.0,112.75,88.59
2016,1,19,11,45,1.0,154.5,5.5,17.0,155.5,126.64,99.98
2016,1,19,12,0,2.0,171.0,5.6,17.0,173.0,140.96,111.72
2016,1,19,12,15,1.0,122.5,5.45,16.5,123.5,101.93,79.66
2016,1,19,12,30,0.0,74.0,5.3,16.0,74.0,61.43,46.07
2016,1,19,12,45,0.0,74.5,5.2,16.0,74.5,61.85,46.45
2016,1,19,13,0,0.0,75.0,5.1,16.0,75.0,62.26,46.82
2016,1,19,13,15,186.5,135.5,4.9,16.0,228.0,233.11,189.88
2016,1,19,13,30,373.0,196.0,4.7,16.0,381.0,408.7,332.93
2016,1,19,13,45,319.0,195.5,4.55,16.0,349.0,392.12,319.95
2016,1,19,14,0,265.0,195.0,4.4,16.0,317.0,371.83,304.14
2016,1,19,14,15,188.0,186.5,4.25,15.5,270.5,312.64,256.92
2016,1,19,14,30,111.0,178.0,4.1,15.0,224.0,261.13,214.76
2016,1,19,14,45,139.5,163.0,4.0,15.0,216.0,270.77,223.97
2016,1,19,15,0,168.0,148.0,3.9,15.0,208.0,280.29,232.93
2016,1,19,15,15,149.0,135.0,3.55,14.5,183.5,258.82,215.53
2016,1,19,15,30,130.0,122.0,3.2,14.0,159.0,236.7,197.25
2016,1,19,15,45,114.5,104.0,2.9,14.0,133.0,209.32,173.93
2016,1,19,16,0,99.0,86.0,2.6,14.0,107.0,181.0,149.33
2016,1,19,16,15,77.0,67.0,2.25,13.5,81.0,145.53,118.29
2016,1,19,16,30,55.0,48.0,1.9,13.0,55.0,108.7,85.4
2016,1,19,16,45,27.5,30.5,1.6,13.0,34.0,57.49,37.31
2016,1,19,17,0,0.0,13.0,1.3,13.0,13.0,10.73,0.0
2016,1,19,17,15,0.0,6.5,1.15,12.5,6.5,5.55,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,9.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,9.0,10.0,8.54,0.0
2016,1,20,7,45,114.5,23.5,0.85,9.5,36.0,18.18,4.01
2016,1,20,8,0,229.0,37.0,0.9,10.0,62.0,28.52,18.83
2016,1,20,8,15,269.0,52.5,1.0,10.5,95.0,39.93,29.82
2016,1,20,8,30,309.0,68.0,1.1,11.0,128.0,51.03,40.15
2016,1,20,8,45,345.5,80.0,1.25,11.5,162.0,59.32,47.79
2016,1,20,9,0,382.0,92.0,1.4,12.0,196.0,67.42,55.09
2016,1,20,9,15,404.0,102.0,1.35,12.5,227.0,73.82,60.73
2016,1,20,9,30,426.0,112.0,1.3,13.0,258.0,80.08,66.12
2016,1,20,9,45,505.5,110.0,1.3,13.5,301.0,78.83,64.78
2016,1,20,10,0,585.0,108.0,1.3,14.0,344.0,78.57,64.32
2016,1,20,10,15,525.5,131.0,1.25,14.5,355.0,91.44,75.36
2016,1,20,10,30,466.0,154.0,1.2,15.0,366.0,115.24,84.76
2016,1,20,10,45,452.5,166.5,1.2,15.5,380.5,153.69,105.76
2016,1,20,11,0,439.0,179.0,1.2,16.0,395.0,190.76,132.93
2016,1,20,11,15,426.5,188.5,1.15,16.0,404.0,224.4,160.9
2016,1,20,11,30,414.0,198.0,1.1,16.0,413.0,256.52,188.97
2016,1,20,11,45,465.0,189.0,1.1,16.5,434.0,291.4,217.29
2016,1,20,12,0,516.0,180.0,1.1,17.0,455.0,329.77,248.8
2016,1,20,12,15,456.0,195.0,1.0,17.0,438.5,348.46,267.11
2016,1,20,12,30,396.0,210.0,0.9,17.0,422.0,356.23,275.99
2016,1,20,12,45,642.5,142.0,0.8,17.5,481.0,443.8,342.74
2016,1,20,13,0,889.0,74.0,0.7,18.0,540.0,530.69,408.13
2016,1,20,13,15,882.0,73.5,0.6,18.0,525.5,559.91,431.08
2016,1,20,13,30,875.0,73.0,0.5,18.0,511.0,586.07,451.6
2016,1,20,13,45,865.5,71.5,0.45,18.0,489.0,606.53,468.03
2016,1,20,14,0,856.0,70.0,0.4,18.0,467.0,623.67,481.72
2016,1,20,14,15,704.5,95.0,0.35,18.0,409.0,582.29,451.88
2016,1,20,14,30,553.0,120.0,0.3,18.0,351.0,524.99,410.32
2016,1,20,14,45,507.5,116.5,0.3,18.0,315.5,496.68,391.31
2016,1,20,15,0,462.0,113.0,0.3,18.0,280.0,471.65,373.66
2016,1,20,15,15,443.0,103.0,0.25,17.5,248.5,454.89,362.33
2016,1,20,15,30,424.0,93.0,0.2,17.0,217.0,435.96,348.71
2016,1,20,15,45,395.0,81.5,0.15,17.0,183.0,406.12,325.39
2016,1,20,16,0,366.0,70.0,0.1,17.0,149.0,374.65,299.87
2016,1,20,16,15,327.0,56.5,0.15,16.5,115.0,332.17,265.43
2016,1,20,16,30,288.0,43.0,0.2,16.0,81.0,289.01,227.99
2016,1,20,16,45,144.0,32.0,0.3,15.5,51.0,180.1,128.38
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,23.79,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,8.96,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,10.5,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,11.0,13.0,11.1,0.0
2016,1,21,7,45,185.5,24.0,2.45,11.5,44.5,18.7,4.86
2016,1,21,8,0,371.0,35.0,2.6,12.0,76.0,28.87,18.98
2016,1,21,8,15,455.0,43.0,2.65,12.0,116.5,34.95,25.23
2016,1,21,8,30,539.0,51.0,2.7,12.0,157.0,41.03,31.07
2016,1,21,8,45,601.0,55.5,2.75,12.5,199.5,44.12,34.02
2016,1,21,9,0,663.0,60.0,2.8,13.0,242.0,47.3,36.92
2016,1,21,9,15,697.5,64.0,2.75,13.5,281.0,54.34,43.17
2016,1,21,9,30,732.0,68.0,2.7,14.0,320.0,57.18,45.58
2016,1,21,9,45,759.5,70.0,2.7,15.0,355.5,58.36,46.37
2016,1,21,10,0,787.0,72.0,2.7,16.0,391.0,59.61,47.21
2016,1,21,10,15,668.0,104.5,2.75,16.5,389.5,75.56,60.99
2016,1,21,10,30,549.0,137.0,2.8,17.0,388.0,107.12,76.1
2016,1,21,10,45,691.5,108.5,2.9,18.0,441.0,134.88,80.66
2016,1,21,11,0,834.0,80.0,3.0,19.0,494.0,179.12,105.47
2016,1,21,11,15,690.5,122.5,3.0,19.0,472.5,228.32,152.35
2016,1,21,11,30,547.0,165.0,3.0,19.0,451.0,264.57,190.04
2016,1,21,11,45,534.0,173.5,3.0,19.5,456.5,300.09,221.78
2016,1,21,12,0,521.0,182.0,3.0,20.0,462.0,333.73,251.67
2016,1,21,12,15,384.0,211.0,2.85,19.5,417.5,330.45,254.87
2016,1,21,12,30,247.0,240.0,2.7,19.0,373.0,318.46,249.34
2016,1,21,12,45,273.5,233.0,2.55,19.0,378.5,341.19,268.41
2016,1,21,13,0,300.0,226.0,2.4,19.0,384.0,364.86,288.07
2016,1,21,13,15,252.0,225.5,2.1,18.5,356.0,355.02,281.63
2016,1,21,13,30,204.0,225.0,1.8,18.0,328.0,331.7,264.35
2016,1,21,13,45,181.5,216.5,1.5,18.0,305.0,320.92,256.24
2016,1,21,14,0,159.0,208.0,1.2,18.0,282.0,308.15,246.26
2016,1,21,14,15,105.0,190.5,1.15,17.5,238.5,251.54,202.02
2016,1,21,14,30,51.0,173.0,1.1,17.0,195.0,202.78,162.98
2016,1,21,14,45,137.0,160.5,1.05,16.5,212.0,266.03,216.62
2016,1,21,15,0,223.0,148.0,1.0,16.0,229.0,332.41,271.51
2016,1,21,15,15,208.5,134.0,1.0,15.5,203.0,313.22,256.7
2016,1,21,15,30,194.0,120.0,1.0,15.0,177.0,292.8,241.01
2016,1,21,15,45,179.0,103.0,1.05,15.0,149.5,266.83,219.96
2016,1,21,16,0,164.0,86.0,1.1,15.0,122.0,239.69,197.2
2016,1,21,16,15,139.5,68.0,1.15,14.5,93.5,203.21,166.09
2016,1,21,16,30,115.0,50.0,1.2,14.0,65.0,165.63,132.8
2016,1,21,16,45,57.5,33.5,1.25,14.0,41.0,93.95,67.24
2016,1,21,17,0,0.0,17.0,1.3,14.0,17.0,15.43,0.0
2016,1,21,17,15,0.0,8.5,1.3,13.5,8.5,7.26,0.0
2016,1,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
