Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,454.5,217.5,4.2,12.0,480.5,376.68,299.91
2016,2,1,12,30,448.0,220.0,4.1,12.0,480.0,402.82,323.48
2016,2,1,12,45,470.0,211.5,4.0,12.0,482.0,432.02,349.02
2016,2,1,13,0,492.0,203.0,3.9,12.0,484.0,461.22,374.37
2016,2,1,13,15,459.5,205.5,3.75,12.0,462.5,469.21,382.32
2016,2,1,13,30,427.0,208.0,3.6,12.0,441.0,473.59,387.05
2016,2,1,13,45,419.5,200.5,3.45,12.0,422.5,480.87,394.14
2016,2,1,14,0,412.0,193.0,3.3,12.0,404.0,485.91,399.3
2016,2,1,14,15,638.5,135.5,3.15,11.5,441.5,603.2,496.34
2016,2,1,14,30,865.0,78.0,3.0,11.0,479.0,713.82,585.82
2016,2,1,14,45,852.0,73.5,2.85,11.0,444.5,716.57,587.39
2016,2,1,15,0,839.0,69.0,2.7,11.0,410.0,715.61,586.93
2016,2,1,15,15,811.0,66.0,2.35,10.5,369.0,701.8,576.47
2016,2,1,15,30,783.0,63.0,2.0,10.0,328.0,684.39,562.83
2016,2,1,15,45,745.0,58.5,1.65,10.0,283.5,654.35,537.79
2016,2,1,16,0,707.0,54.0,1.3,10.0,239.0,621.25,509.37
2016,2,1,16,15,646.5,48.5,1.2,9.0,192.5,567.66,467.44
2016,2,1,16,30,586.0,43.0,1.1,8.0,146.0,512.02,421.44
2016,2,1,16,45,491.5,34.5,1.05,7.5,103.0,436.61,355.51
2016,2,1,17,0,397.0,26.0,1.0,7.0,60.0,355.8,261.0
2016,2,1,17,15,198.5,13.0,1.0,6.5,30.0,145.75,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,1.4,7.0,7.0,5.97,0.0
2016,2,2,7,30,0.0,14.0,1.5,7.0,14.0,11.55,0.0
2016,2,2,7,45,14.5,32.0,1.6,7.5,34.0,25.66,15.71
2016,2,2,8,0,29.0,50.0,1.7,8.0,54.0,39.23,29.27
2016,2,2,8,15,43.0,69.5,1.75,8.0,78.0,53.52,42.75
2016,2,2,8,30,57.0,89.0,1.8,8.0,102.0,67.55,55.84
2016,2,2,8,45,68.0,108.0,1.85,8.0,126.5,80.99,68.21
2016,2,2,9,0,79.0,127.0,1.9,8.0,151.0,94.16,80.15
2016,2,2,9,15,88.0,143.5,1.9,8.0,174.0,105.62,90.37
2016,2,2,9,30,97.0,160.0,1.9,8.0,197.0,116.83,100.24
2016,2,2,9,45,145.5,176.0,1.9,8.5,237.5,123.71,105.96
2016,2,2,10,0,194.0,192.0,1.9,9.0,278.0,133.98,114.61
2016,2,2,10,15,273.0,195.0,1.8,9.0,325.0,131.61,112.26
2016,2,2,10,30,352.0,198.0,1.7,9.0,372.0,150.57,114.41
2016,2,2,10,45,406.5,196.0,1.65,9.0,407.0,176.94,127.71
2016,2,2,11,0,461.0,194.0,1.6,9.0,442.0,213.15,153.61
2016,2,2,11,15,640.5,152.0,1.45,9.0,507.5,253.79,180.93
2016,2,2,11,30,820.0,110.0,1.3,9.0,573.0,310.76,224.84
2016,2,2,11,45,428.5,174.0,1.2,9.5,416.5,278.85,214.81
2016,2,2,12,0,37.0,238.0,1.1,10.0,260.0,207.57,167.08
2016,2,2,12,15,211.0,238.0,1.0,10.0,361.5,287.5,230.1
2016,2,2,12,30,385.0,238.0,0.9,10.0,463.0,385.36,306.74
2016,2,2,12,45,384.5,237.5,0.85,10.0,460.5,406.92,324.6
2016,2,2,13,0,384.0,237.0,0.8,10.0,458.0,427.4,341.86
2016,2,2,13,15,326.5,240.0,0.85,10.0,424.5,417.47,335.65
2016,2,2,13,30,269.0,243.0,0.9,10.0,391.0,402.87,325.48
2016,2,2,13,45,272.0,232.5,0.95,10.5,377.5,409.07,331.35
2016,2,2,14,0,275.0,222.0,1.0,11.0,364.0,414.08,336.07
2016,2,2,14,15,547.0,153.5,1.1,11.0,416.0,554.74,450.12
2016,2,2,14,30,819.0,85.0,1.2,11.0,468.0,692.12,557.65
2016,2,2,14,45,804.0,81.0,1.3,11.0,434.0,693.44,559.12
2016,2,2,15,0,789.0,77.0,1.4,11.0,400.0,691.16,559.42
2016,2,2,15,15,761.0,73.5,1.3,10.5,360.0,676.31,549.42
2016,2,2,15,30,733.0,70.0,1.2,10.0,320.0,657.94,536.56
2016,2,2,15,45,683.0,67.0,1.1,10.0,276.0,625.91,511.89
2016,2,2,16,0,633.0,64.0,1.0,10.0,232.0,586.63,480.87
2016,2,2,16,15,571.0,57.5,1.0,9.5,187.0,531.74,438.05
2016,2,2,16,30,509.0,51.0,1.0,9.0,142.0,475.28,391.59
2016,2,2,16,45,404.0,41.0,1.0,8.5,100.0,383.18,313.3
2016,2,2,17,0,299.0,31.0,1.0,8.0,58.0,293.11,220.04
2016,2,2,17,15,149.5,15.5,1.05,7.5,29.0,147.79,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,12.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,22.74,0.0
2016,2,3,7,45,222.0,36.0,1.95,5.5,68.0,27.8,17.89
2016,2,3,8,0,444.0,42.0,2.0,6.0,106.0,34.34,25.2
2016,2,3,8,15,517.5,49.5,2.05,6.5,149.5,39.87,30.68
2016,2,3,8,30,591.0,57.0,2.1,7.0,193.0,45.39,35.95
2016,2,3,8,45,642.0,61.5,2.15,7.5,237.5,48.35,38.72
2016,2,3,9,0,693.0,66.0,2.2,8.0,282.0,51.35,41.42
2016,2,3,9,15,725.0,70.0,2.15,8.5,323.5,58.64,47.92
2016,2,3,9,30,757.0,74.0,2.1,9.0,365.0,61.33,50.17
2016,2,3,9,45,776.0,77.5,2.1,10.0,401.0,63.47,51.8
2016,2,3,10,0,795.0,81.0,2.1,11.0,437.0,65.61,53.39
2016,2,3,10,15,587.0,137.5,2.0,11.5,410.5,96.19,80.26
2016,2,3,10,30,379.0,194.0,1.9,12.0,384.0,150.37,112.05
2016,2,3,10,45,616.5,141.0,1.85,12.5,467.0,163.92,106.5
2016,2,3,11,0,854.0,88.0,1.8,13.0,550.0,205.97,128.3
2016,2,3,11,15,643.5,153.0,1.7,13.5,507.0,256.6,180.42
2016,2,3,11,30,433.0,218.0,1.6,14.0,464.0,286.26,214.52
2016,2,3,11,45,428.0,225.0,1.55,14.5,472.0,318.95,243.01
2016,2,3,12,0,423.0,232.0,1.5,15.0,480.0,350.62,270.21
2016,2,3,12,15,650.0,163.0,1.45,15.0,545.0,418.33,322.75
2016,2,3,12,30,877.0,94.0,1.4,15.0,610.0,496.3,384.23
2016,2,3,12,45,659.0,157.0,1.4,15.0,542.5,485.52,379.96
2016,2,3,13,0,441.0,220.0,1.4,15.0,475.0,451.61,356.4
2016,2,3,13,15,402.0,223.5,1.35,15.0,451.5,446.3,354.18
2016,2,3,13,30,363.0,227.0,1.3,15.0,428.0,445.27,354.45
2016,2,3,13,45,197.5,217.0,1.3,15.0,326.0,335.66,269.48
2016,2,3,14,0,32.0,207.0,1.3,15.0,224.0,213.96,171.35
2016,2,3,14,15,16.0,180.5,1.2,14.5,189.0,169.66,136.15
2016,2,3,14,30,0.0,154.0,1.1,14.0,154.0,134.85,107.75
2016,2,3,14,45,0.0,133.0,1.05,14.0,133.0,116.04,92.45
2016,2,3,15,0,0.0,112.0,1.0,14.0,112.0,96.94,76.72
2016,2,3,15,15,0.0,100.5,0.85,13.5,100.5,86.98,68.66
2016,2,3,15,30,0.0,89.0,0.7,13.0,89.0,76.94,60.41
2016,2,3,15,45,0.0,77.0,0.6,13.0,77.0,66.31,51.43
2016,2,3,16,0,0.0,65.0,0.5,13.0,65.0,55.59,42.24
2016,2,3,16,15,0.0,52.0,0.55,12.5,52.0,43.65,31.97
2016,2,3,16,30,0.0,39.0,0.6,12.0,39.0,32.24,22.0
2016,2,3,16,45,0.0,27.5,0.7,11.5,27.5,22.7,13.52
2016,2,3,17,0,0.0,16.0,0.8,11.0,16.0,13.17,4.68
2016,2,3,17,15,0.0,8.0,0.8,10.5,8.0,6.57,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,5.5,16.0,8.54,0.0
2016,2,4,7,30,236.0,20.0,1.3,6.0,32.0,16.6,0.0
2016,2,4,7,45,356.5,30.0,1.5,7.0,71.5,24.67,15.35
2016,2,4,8,0,477.0,40.0,1.7,8.0,111.0,32.68,23.56
2016,2,4,8,15,549.0,47.0,1.75,8.0,155.5,37.9,28.75
2016,2,4,8,30,621.0,54.0,1.8,8.0,200.0,43.11,33.75
2016,2,4,8,45,664.0,59.5,1.85,8.5,244.5,46.9,37.26
2016,2,4,9,0,707.0,65.0,1.9,9.0,289.0,55.16,44.72
2016,2,4,9,15,738.5,69.0,1.9,9.5,330.5,57.88,47.04
2016,2,4,9,30,770.0,73.0,1.9,10.0,372.0,60.6,49.31
2016,2,4,9,45,712.0,89.5,1.95,10.5,386.5,65.8,53.77
2016,2,4,10,0,654.0,106.0,2.0,11.0,401.0,75.61,62.28
2016,2,4,10,15,740.0,97.5,1.95,11.0,453.0,69.74,56.93
2016,2,4,10,30,826.0,89.0,1.9,11.0,505.0,105.37,62.66
2016,2,4,10,45,836.0,91.0,1.9,11.0,529.5,157.74,92.58
2016,2,4,11,0,846.0,93.0,1.9,11.0,554.0,210.5,133.42
2016,2,4,11,15,853.5,94.0,1.85,11.5,571.0,262.08,178.09
2016,2,4,11,30,861.0,95.0,1.8,12.0,588.0,313.28,224.2
2016,2,4,11,45,866.0,95.0,1.75,12.5,598.0,362.23,268.66
2016,2,4,12,0,871.0,95.0,1.7,13.0,608.0,410.06,311.47
2016,2,4,12,15,693.0,149.5,1.65,13.0,558.5,426.49,331.41
2016,2,4,12,30,515.0,204.0,1.6,13.0,509.0,423.98,334.11
2016,2,4,12,45,696.5,147.5,1.6,13.5,555.5,497.76,392.89
2016,2,4,13,0,878.0,91.0,1.6,14.0,602.0,574.93,453.69
2016,2,4,13,15,643.5,154.5,1.6,14.0,524.5,537.54,426.69
2016,2,4,13,30,409.0,218.0,1.6,14.0,447.0,475.83,380.0
2016,2,4,13,45,454.5,198.0,1.65,14.0,443.5,504.93,405.1
2016,2,4,14,0,500.0,178.0,1.7,14.0,440.0,533.83,429.42
2016,2,4,14,15,454.5,177.0,1.7,14.0,405.5,518.72,418.69
2016,2,4,14,30,409.0,176.0,1.7,14.0,371.0,499.91,405.17
2016,2,4,14,45,475.5,148.5,1.75,14.0,359.5,530.99,432.11
2016,2,4,15,0,542.0,121.0,1.8,14.0,348.0,560.07,457.15
2016,2,4,15,15,511.5,116.5,1.6,13.5,314.0,541.52,443.36
2016,2,4,15,30,481.0,112.0,1.4,13.0,280.0,520.57,427.64
2016,2,4,15,45,457.5,99.5,1.25,12.5,242.5,492.95,406.78
2016,2,4,16,0,434.0,87.0,1.1,12.0,205.0,463.21,383.44
2016,2,4,16,15,392.5,74.5,1.05,11.0,166.5,418.26,347.82
2016,2,4,16,30,351.0,62.0,1.0,10.0,128.0,372.39,309.61
2016,2,4,16,45,290.5,47.5,1.0,9.5,91.5,309.45,254.68
2016,2,4,17,0,230.0,33.0,1.0,9.0,55.0,247.61,191.82
2016,2,4,17,15,115.0,16.5,1.0,8.5,27.5,125.04,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,11.0,1.05,5.5,16.5,9.39,0.0
2016,2,5,7,30,198.0,22.0,1.1,6.0,33.0,18.28,0.0
2016,2,5,7,45,314.0,34.5,1.2,7.0,72.0,28.46,18.76
2016,2,5,8,0,430.0,47.0,1.3,8.0,111.0,38.45,28.76
2016,2,5,8,15,505.0,55.0,1.35,8.5,156.0,44.23,34.44
2016,2,5,8,30,580.0,63.0,1.4,9.0,201.0,50.01,39.88
2016,2,5,8,45,632.5,68.5,1.45,10.0,247.0,53.58,43.09
2016,2,5,9,0,685.0,74.0,1.5,11.0,293.0,57.18,46.17
2016,2,5,9,15,718.5,78.5,1.6,11.5,335.0,59.85,48.42
2016,2,5,9,30,752.0,83.0,1.7,12.0,377.0,62.52,50.62
2016,2,5,9,45,784.0,83.5,1.85,13.0,416.5,68.02,55.19
2016,2,5,10,0,816.0,84.0,2.0,14.0,456.0,67.95,54.78
2016,2,5,10,15,832.5,86.5,1.95,14.5,487.5,69.27,55.72
2016,2,5,10,30,849.0,89.0,1.9,15.0,519.0,108.41,62.77
2016,2,5,10,45,860.5,90.5,1.9,15.5,544.5,161.95,93.13
2016,2,5,11,0,872.0,92.0,1.9,16.0,570.0,216.0,134.23
2016,2,5,11,15,696.5,143.5,1.85,16.0,533.0,263.9,182.77
2016,2,5,11,30,521.0,195.0,1.8,16.0,496.0,295.43,217.74
2016,2,5,11,45,706.5,145.5,1.8,16.5,560.5,351.72,260.68
2016,2,5,12,0,892.0,96.0,1.8,17.0,625.0,421.09,315.43
2016,2,5,12,15,750.5,134.5,1.65,17.0,580.5,439.55,335.96
2016,2,5,12,30,609.0,173.0,1.5,17.0,536.0,446.41,345.51
2016,2,5,12,45,595.5,175.5,1.4,17.5,527.5,473.52,367.95
2016,2,5,13,0,582.0,178.0,1.3,18.0,519.0,493.45,384.16
2016,2,5,13,15,487.5,201.0,1.1,18.0,482.5,486.97,379.7
2016,2,5,13,30,393.0,224.0,0.9,18.0,446.0,462.92,361.64
2016,2,5,13,45,399.5,213.0,0.7,18.0,431.5,474.01,370.44
2016,2,5,14,0,406.0,202.0,0.5,18.0,417.0,496.1,386.38
2016,2,5,14,15,612.5,145.0,0.65,18.0,449.5,603.25,469.74
2016,2,5,14,30,819.0,88.0,0.8,18.0,482.0,703.71,546.23
2016,2,5,14,45,808.5,82.5,0.95,18.0,448.0,706.67,549.96
2016,2,5,15,0,798.0,77.0,1.1,18.0,414.0,706.05,552.3
2016,2,5,15,15,772.5,74.0,1.0,17.0,374.5,693.59,545.35
2016,2,5,15,30,747.0,71.0,0.9,16.0,335.0,677.6,535.65
2016,2,5,15,45,712.0,66.0,0.85,15.5,291.5,648.75,515.7
2016,2,5,16,0,677.0,61.0,0.8,15.0,248.0,622.75,497.03
2016,2,5,16,15,621.0,55.0,0.9,14.0,202.5,572.22,460.99
2016,2,5,16,30,565.0,49.0,1.0,13.0,157.0,520.08,421.1
2016,2,5,16,45,465.5,40.5,1.1,12.0,113.0,432.08,349.82
2016,2,5,17,0,366.0,32.0,1.2,11.0,69.0,345.62,268.52
2016,2,5,17,15,183.0,16.0,1.15,10.5,34.5,177.84,15.53
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,10.5,1.1,6.5,18.5,8.96,0.0
2016,2,6,7,30,251.0,21.0,1.3,7.0,37.0,17.38,1.46
2016,2,6,7,45,366.0,32.0,1.55,8.0,77.0,26.3,16.99
2016,2,6,8,0,481.0,43.0,1.8,9.0,117.0,35.1,25.7
2016,2,6,8,15,550.5,50.0,1.75,9.5,162.0,40.22,30.71
2016,2,6,8,30,620.0,57.0,1.7,10.0,207.0,45.34,35.53
2016,2,6,8,45,670.5,61.0,1.7,10.5,252.0,47.96,37.93
2016,2,6,9,0,721.0,65.0,1.7,11.0,297.0,55.13,44.33
2016,2,6,9,15,751.0,68.5,1.75,11.5,339.0,57.44,46.26
2016,2,6,9,30,781.0,72.0,1.8,12.0,381.0,59.77,48.16
2016,2,6,9,45,800.5,75.0,1.85,13.0,417.5,61.59,49.47
2016,2,6,10,0,820.0,78.0,1.9,14.0,454.0,63.41,50.77
2016,2,6,10,15,834.5,80.0,1.8,14.5,485.0,64.44,51.47
2016,2,6,10,30,849.0,82.0,1.7,15.0,516.0,105.13,59.18
2016,2,6,10,45,859.0,83.5,1.65,15.5,540.5,158.45,90.0
2016,2,6,11,0,869.0,85.0,1.6,16.0,565.0,212.12,131.13
2016,2,6,11,15,875.0,86.0,1.65,16.0,582.0,269.17,180.09
2016,2,6,11,30,881.0,87.0,1.7,16.0,599.0,320.17,225.98
2016,2,6,11,45,886.0,87.0,1.8,16.5,609.0,369.19,270.19
2016,2,6,12,0,891.0,87.0,1.9,17.0,619.0,417.02,312.81
2016,2,6,12,15,714.0,143.5,1.95,17.0,570.5,434.08,333.2
2016,2,6,12,30,537.0,200.0,2.0,17.0,522.0,433.89,337.87
2016,2,6,12,45,465.0,219.5,2.15,17.0,496.5,443.22,348.08
2016,2,6,13,0,393.0,239.0,2.3,17.0,471.0,438.58,346.68
2016,2,6,13,15,426.5,224.5,2.3,17.0,471.0,474.24,375.92
2016,2,6,13,30,460.0,210.0,2.3,17.0,471.0,502.64,399.43
2016,2,6,13,45,419.0,210.5,2.35,17.0,441.5,496.92,396.24
2016,2,6,14,0,378.0,211.0,2.4,17.0,412.0,475.31,381.0
2016,2,6,14,15,441.0,185.0,2.35,17.0,407.5,520.55,417.9
2016,2,6,14,30,504.0,159.0,2.3,17.0,403.0,553.13,444.88
2016,2,6,14,45,539.0,138.5,2.3,17.0,383.0,569.83,459.62
2016,2,6,15,0,574.0,118.0,2.3,17.0,363.0,591.8,478.25
2016,2,6,15,15,619.5,96.5,2.05,16.0,338.0,611.53,495.95
2016,2,6,15,30,665.0,75.0,1.8,15.0,313.0,627.24,508.92
2016,2,6,15,45,627.0,71.5,1.55,14.5,273.0,598.52,486.83
2016,2,6,16,0,589.0,68.0,1.3,14.0,233.0,567.18,462.23
2016,2,6,16,15,536.5,61.0,1.2,13.0,190.5,518.27,424.66
2016,2,6,16,30,484.0,54.0,1.1,12.0,148.0,467.79,383.87
2016,2,6,16,45,413.5,43.0,1.05,11.5,107.5,398.63,325.25
2016,2,6,17,0,343.0,32.0,1.0,11.0,67.0,330.55,259.15
2016,2,6,17,15,171.5,16.0,1.0,10.5,33.5,171.9,43.3
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,10.0,1.1,8.5,20.5,8.54,0.0
2016,2,7,7,30,332.0,20.0,1.3,9.0,41.0,18.07,3.39
2016,2,7,7,45,448.5,28.5,1.5,10.0,83.0,25.55,16.32
2016,2,7,8,0,565.0,37.0,1.7,11.0,125.0,33.02,23.69
2016,2,7,8,15,630.0,42.5,1.75,11.5,171.5,37.54,28.08
2016,2,7,8,30,695.0,48.0,1.8,12.0,218.0,42.08,32.32
2016,2,7,8,45,738.5,51.5,1.85,12.5,264.0,44.78,34.77
2016,2,7,9,0,782.0,55.0,1.9,13.0,310.0,47.53,37.17
2016,2,7,9,15,810.0,58.0,1.95,13.5,352.5,49.74,39.01
2016,2,7,9,30,838.0,61.0,2.0,14.0,395.0,58.07,46.25
2016,2,7,9,45,851.5,65.0,2.05,15.0,432.0,61.36,48.86
2016,2,7,10,0,865.0,69.0,2.1,16.0,469.0,64.54,51.33
2016,2,7,10,15,879.5,70.5,2.1,16.0,501.0,65.92,52.42
2016,2,7,10,30,894.0,72.0,2.1,16.0,533.0,109.78,60.72
2016,2,7,10,45,903.5,73.5,2.1,16.5,558.5,164.69,92.68
2016,2,7,11,0,913.0,75.0,2.1,17.0,584.0,219.75,135.11
2016,2,7,11,15,919.0,76.0,2.1,17.5,601.5,273.56,181.4
2016,2,7,11,30,925.0,77.0,2.1,18.0,619.0,326.69,228.75
2016,2,7,11,45,928.5,77.5,2.15,18.5,629.0,377.67,274.54
2016,2,7,12,0,932.0,78.0,2.2,19.0,639.0,427.26,318.46
2016,2,7,12,15,695.0,154.0,2.2,19.0,573.0,437.1,333.81
2016,2,7,12,30,458.0,230.0,2.2,19.0,507.0,423.57,328.18
2016,2,7,12,45,459.5,226.5,2.25,19.0,502.0,447.87,349.26
2016,2,7,13,0,461.0,223.0,2.3,19.0,497.0,470.82,368.78
2016,2,7,13,15,451.0,220.0,2.3,19.0,483.0,486.02,382.0
2016,2,7,13,30,441.0,217.0,2.3,19.0,469.0,498.91,393.27
2016,2,7,13,45,434.5,209.5,2.3,19.5,450.5,507.53,400.51
2016,2,7,14,0,428.0,202.0,2.3,20.0,432.0,513.88,405.94
2016,2,7,14,15,654.0,136.0,2.15,19.5,466.0,627.83,495.98
2016,2,7,14,30,880.0,70.0,2.0,19.0,500.0,726.63,571.15
2016,2,7,14,45,862.5,68.0,1.95,19.0,465.0,728.6,572.4
2016,2,7,15,0,845.0,66.0,1.9,19.0,430.0,733.71,576.85
2016,2,7,15,15,820.5,63.5,1.65,18.5,389.5,722.82,569.12
2016,2,7,15,30,796.0,61.0,1.4,18.0,349.0,708.38,558.58
2016,2,7,15,45,761.0,57.5,1.15,17.5,304.5,681.27,538.26
2016,2,7,16,0,726.0,54.0,0.9,17.0,260.0,651.11,514.87
2016,2,7,16,15,673.0,49.0,0.95,16.0,214.0,602.68,480.74
2016,2,7,16,30,620.0,44.0,1.0,15.0,168.0,552.19,442.65
2016,2,7,16,45,531.5,37.0,1.05,14.5,123.0,471.72,377.66
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,401.33,311.91
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,206.89,77.77
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,12.0,1.3,10.0,20.5,10.24,0.0
2016,2,8,7,30,251.0,24.0,1.4,11.0,41.0,19.93,5.76
2016,2,8,7,45,367.0,34.5,1.55,12.0,82.0,28.32,18.65
2016,2,8,8,0,483.0,45.0,1.7,13.0,123.0,36.63,26.7
2016,2,8,8,15,554.5,52.5,1.75,13.5,169.0,42.13,31.94
2016,2,8,8,30,626.0,60.0,1.8,14.0,215.0,47.61,36.98
2016,2,8,8,45,670.0,65.0,1.9,15.0,260.5,50.87,39.82
2016,2,8,9,0,714.0,70.0,2.0,16.0,306.0,54.15,42.55
2016,2,8,9,15,745.0,74.0,2.0,16.5,348.5,61.61,48.98
2016,2,8,9,30,776.0,78.0,2.0,17.0,391.0,64.22,51.05
2016,2,8,9,45,808.0,78.0,2.0,17.5,430.5,63.78,50.45
2016,2,8,10,0,840.0,78.0,2.0,18.0,470.0,63.5,50.0
2016,2,8,10,15,854.5,80.0,2.0,18.5,502.0,64.55,50.69
2016,2,8,10,30,869.0,82.0,2.0,19.0,534.0,110.41,60.34
2016,2,8,10,45,879.0,83.5,2.0,19.5,559.0,165.06,92.61
2016,2,8,11,0,889.0,85.0,2.0,20.0,584.0,225.49,139.14
2016,2,8,11,15,895.5,86.0,1.95,20.5,601.5,278.48,184.12
2016,2,8,11,30,902.0,87.0,1.9,21.0,619.0,330.87,230.04
2016,2,8,11,45,672.5,160.5,1.85,21.5,561.0,358.39,262.07
2016,2,8,12,0,443.0,234.0,1.8,22.0,503.0,365.81,275.09
2016,2,8,12,15,675.5,161.0,1.75,22.0,572.5,436.79,329.29
2016,2,8,12,30,908.0,88.0,1.7,22.0,642.0,517.94,391.94
2016,2,8,12,45,911.5,85.5,1.65,22.5,636.5,558.34,424.22
2016,2,8,13,0,915.0,83.0,1.6,23.0,631.0,596.46,454.1
2016,2,8,13,15,910.0,82.5,1.5,23.0,617.0,629.11,479.74
2016,2,8,13,30,905.0,82.0,1.4,23.0,603.0,658.68,502.5
2016,2,8,13,45,683.0,139.0,1.35,23.0,524.0,608.99,466.46
2016,2,8,14,0,461.0,196.0,1.3,23.0,445.0,532.03,410.01
2016,2,8,14,15,661.0,136.5,1.2,23.0,473.0,635.65,488.93
2016,2,8,14,30,861.0,77.0,1.1,23.0,501.0,730.22,556.91
2016,2,8,14,45,843.0,74.5,1.0,23.0,466.0,731.51,556.64
2016,2,8,15,0,825.0,72.0,0.9,23.0,431.0,729.04,554.81
2016,2,8,15,15,800.5,69.0,0.85,22.5,390.5,717.37,548.29
2016,2,8,15,30,776.0,66.0,0.8,22.0,350.0,702.15,539.19
2016,2,8,15,45,741.0,62.0,0.8,21.5,306.0,674.28,521.4
2016,2,8,16,0,706.0,58.0,0.8,21.0,262.0,643.35,500.65
2016,2,8,16,15,652.0,53.0,0.85,20.5,215.5,593.95,465.68
2016,2,8,16,30,598.0,48.0,0.9,20.0,169.0,549.63,432.22
2016,2,8,16,45,509.5,40.0,1.0,19.5,124.0,468.92,368.93
2016,2,8,17,0,421.0,32.0,1.1,19.0,79.0,389.43,299.36
2016,2,8,17,15,210.5,16.0,1.15,18.5,39.5,203.21,93.75
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,12.0,1.3,11.0,22.5,10.24,0.0
2016,2,9,7,30,303.0,24.0,1.4,12.0,45.0,19.95,6.94
2016,2,9,7,45,416.0,33.5,1.5,13.0,87.5,27.52,17.99
2016,2,9,8,0,529.0,43.0,1.6,14.0,130.0,35.06,25.25
2016,2,9,8,15,597.0,49.5,1.7,14.5,177.0,39.85,29.82
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,48.61,37.73
2016,2,9,8,45,708.0,61.0,1.9,16.0,270.5,52.3,40.92
2016,2,9,9,0,751.0,66.0,2.0,17.0,317.0,55.99,43.99
2016,2,9,9,15,781.0,69.5,2.0,17.5,360.0,58.31,45.87
2016,2,9,9,30,811.0,73.0,2.0,18.0,403.0,60.64,47.72
2016,2,9,9,45,759.5,85.0,2.05,18.5,417.0,68.39,54.24
2016,2,9,10,0,708.0,97.0,2.1,19.0,431.0,69.23,54.73
2016,2,9,10,15,663.5,119.0,2.05,19.5,448.0,82.51,65.91
2016,2,9,10,30,619.0,141.0,2.0,20.0,465.0,132.64,84.81
2016,2,9,10,45,611.0,151.5,1.95,21.0,484.0,179.5,114.53
2016,2,9,11,0,603.0,162.0,1.9,22.0,503.0,225.34,149.89
2016,2,9,11,15,550.5,187.0,1.85,22.0,505.5,268.29,187.9
2016,2,9,11,30,498.0,212.0,1.8,22.0,508.0,307.31,223.05
2016,2,9,11,45,570.5,189.5,1.75,22.5,534.0,346.62,254.48
2016,2,9,12,0,643.0,167.0,1.7,23.0,560.0,393.46,291.99
2016,2,9,12,15,547.5,201.5,1.6,23.0,536.5,414.12,311.74
2016,2,9,12,30,452.0,236.0,1.5,23.0,513.0,428.63,325.33
2016,2,9,12,45,685.0,161.0,1.4,23.5,576.5,514.69,390.06
2016,2,9,13,0,918.0,86.0,1.3,24.0,640.0,604.02,456.27
2016,2,9,13,15,912.5,85.0,1.15,24.0,625.0,636.1,480.13
2016,2,9,13,30,907.0,84.0,1.0,24.0,610.0,665.04,501.39
2016,2,9,13,45,648.0,150.0,0.9,24.0,519.0,599.19,453.56
2016,2,9,14,0,389.0,216.0,0.8,24.0,428.0,491.64,375.19
2016,2,9,14,15,490.5,177.5,0.8,23.5,431.0,552.74,423.74
2016,2,9,14,30,592.0,139.0,0.8,23.0,434.0,608.26,466.63
2016,2,9,14,45,522.5,144.0,0.8,23.0,391.0,569.39,439.09
2016,2,9,15,0,453.0,149.0,0.8,23.0,348.0,534.01,414.25
2016,2,9,15,15,430.5,137.5,0.8,22.0,312.5,512.83,401.79
2016,2,9,15,30,408.0,126.0,0.8,21.0,277.0,489.22,386.91
2016,2,9,15,45,377.5,115.5,0.8,20.5,241.5,458.52,365.24
2016,2,9,16,0,347.0,105.0,0.8,20.0,206.0,426.14,341.5
2016,2,9,16,15,317.5,89.5,0.85,19.0,170.0,386.92,312.38
2016,2,9,16,30,288.0,74.0,0.9,18.0,134.0,346.54,280.68
2016,2,9,16,45,241.5,57.0,1.0,17.5,98.5,290.65,234.18
2016,2,9,17,0,195.0,40.0,1.1,17.0,63.0,234.87,184.09
2016,2,9,17,15,97.5,24.5,1.1,16.5,36.0,121.1,63.33
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,124.0,13.0,0.5,12.5,22.0,11.1,0.0
2016,2,10,7,30,248.0,26.0,0.5,13.0,44.0,21.54,8.98
2016,2,10,7,45,342.5,38.0,0.55,13.5,84.0,31.11,21.18
2016,2,10,8,0,437.0,50.0,0.6,14.0,124.0,40.49,30.1
2016,2,10,8,15,500.0,58.5,0.65,14.0,167.5,46.56,35.89
2016,2,10,8,30,563.0,67.0,0.7,14.0,211.0,52.55,41.43
2016,2,10,8,45,624.0,66.5,0.8,14.5,254.5,51.44,40.43
2016,2,10,9,0,685.0,66.0,0.9,15.0,298.0,55.25,43.71
2016,2,10,9,15,634.5,88.0,0.95,15.5,324.0,65.38,52.48
2016,2,10,9,30,584.0,110.0,1.0,16.0,350.0,79.64,64.73
2016,2,10,9,45,704.5,97.0,1.1,16.5,413.0,70.17,56.18
2016,2,10,10,0,825.0,84.0,1.2,17.0,476.0,67.52,53.66
2016,2,10,10,15,666.5,131.0,1.25,17.5,461.5,90.72,73.47
2016,2,10,10,30,508.0,178.0,1.3,18.0,447.0,150.64,102.82
2016,2,10,10,45,689.0,136.0,1.4,18.5,518.0,179.35,111.82
2016,2,10,11,0,870.0,94.0,1.5,19.0,589.0,228.45,142.65
2016,2,10,11,15,658.0,161.5,1.5,19.0,543.0,277.93,193.44
2016,2,10,11,30,446.0,229.0,1.5,19.0,497.0,306.39,226.12
2016,2,10,11,45,668.5,163.0,1.55,19.5,571.0,362.99,267.65
2016,2,10,12,0,891.0,97.0,1.6,20.0,645.0,434.53,322.7
2016,2,10,12,15,647.5,174.0,1.6,20.0,573.0,439.79,333.69
2016,2,10,12,30,404.0,251.0,1.6,20.0,501.0,414.59,318.9
2016,2,10,12,45,490.0,220.0,1.6,20.0,520.0,462.79,357.5
2016,2,10,13,0,576.0,189.0,1.6,20.0,539.0,509.6,394.72
2016,2,10,13,15,729.5,141.0,1.6,20.0,574.0,588.94,456.06
2016,2,10,13,30,883.0,93.0,1.6,20.0,609.0,666.13,515.16
2016,2,10,13,45,719.0,132.5,1.6,20.5,542.5,631.12,488.92
2016,2,10,14,0,555.0,172.0,1.6,21.0,476.0,576.06,448.23
2016,2,10,14,15,600.0,148.5,1.55,20.5,462.5,609.12,475.73
2016,2,10,14,30,645.0,125.0,1.5,20.0,449.0,634.87,497.29
2016,2,10,14,45,602.0,126.5,1.5,20.0,412.5,619.27,486.78
2016,2,10,15,0,559.0,128.0,1.5,20.0,376.0,592.55,468.44
2016,2,10,15,15,458.5,132.0,1.3,19.5,322.5,529.64,421.49
2016,2,10,15,30,358.0,136.0,1.1,19.0,269.0,463.52,371.2
2016,2,10,15,45,331.0,123.5,0.95,18.5,235.5,416.41,336.44
2016,2,10,16,0,304.0,111.0,0.8,18.0,202.0,384.95,312.32
2016,2,10,16,15,278.5,94.5,0.85,17.0,167.0,347.98,284.37
2016,2,10,16,30,253.0,78.0,0.9,16.0,132.0,309.99,254.11
2016,2,10,16,45,214.0,60.5,0.95,15.5,97.5,259.49,211.43
2016,2,10,17,0,175.0,43.0,1.0,15.0,63.0,225.4,178.57
2016,2,10,17,15,87.5,26.5,1.0,14.5,36.5,119.27,69.42
2016,2,10,17,30,0.0,10.0,1.0,14.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,130.5,13.0,1.1,12.0,23.0,11.1,0.0
2016,2,11,7,30,261.0,26.0,1.2,13.0,46.0,21.47,9.75
2016,2,11,7,45,347.5,38.0,1.35,14.0,85.5,31.02,21.1
2016,2,11,8,0,434.0,50.0,1.5,15.0,125.0,40.35,29.85
2016,2,11,8,15,491.5,59.0,1.45,15.5,168.0,46.79,35.87
2016,2,11,8,30,549.0,68.0,1.4,16.0,211.0,53.12,41.59
2016,2,11,8,45,593.5,71.5,1.35,16.5,252.5,54.92,43.15
2016,2,11,9,0,638.0,75.0,1.3,17.0,294.0,56.82,44.72
2016,2,11,9,15,655.0,82.5,1.15,17.5,331.5,61.41,48.57
2016,2,11,9,30,672.0,90.0,1.0,18.0,369.0,65.85,52.22
2016,2,11,9,45,589.5,122.5,0.9,19.0,384.0,86.87,70.0
2016,2,11,10,0,507.0,155.0,0.8,20.0,399.0,104.84,84.79
2016,2,11,10,15,504.5,168.0,0.75,20.5,424.0,111.75,90.21
2016,2,11,10,30,502.0,181.0,0.7,21.0,449.0,153.58,103.36
2016,2,11,10,45,523.5,183.0,0.65,21.5,473.5,192.28,126.96
2016,2,11,11,0,545.0,185.0,0.6,22.0,498.0,232.92,156.99
2016,2,11,11,15,704.5,143.5,0.55,22.0,560.5,276.97,187.37
2016,2,11,11,30,864.0,102.0,0.5,22.0,623.0,336.44,232.18
2016,2,11,11,45,862.5,104.5,0.5,22.0,631.5,386.21,275.03
2016,2,11,12,0,861.0,107.0,0.5,22.0,640.0,434.33,315.79
2016,2,11,12,15,573.0,194.0,0.5,21.5,549.0,422.64,314.87
2016,2,11,12,30,285.0,281.0,0.5,21.0,458.0,383.69,290.57
2016,2,11,12,45,268.5,280.5,0.55,21.0,446.5,394.04,300.25
2016,2,11,13,0,252.0,280.0,0.6,21.0,435.0,402.29,307.69
2016,2,11,13,15,312.0,261.5,0.6,21.0,449.0,437.86,335.53
2016,2,11,13,30,372.0,243.0,0.6,21.0,463.0,475.59,364.72
2016,2,11,13,45,259.0,248.5,0.6,21.0,399.5,423.75,326.33
2016,2,11,14,0,146.0,254.0,0.6,21.0,336.0,352.5,273.04
2016,2,11,14,15,223.5,233.0,0.6,20.5,350.5,395.55,308.82
2016,2,11,14,30,301.0,212.0,0.6,20.0,365.0,454.64,355.31
2016,2,11,14,45,371.5,183.5,0.6,20.0,359.0,487.07,381.36
2016,2,11,15,0,442.0,155.0,0.6,20.0,353.0,535.6,418.95
2016,2,11,15,15,414.0,144.0,0.6,19.5,316.0,510.62,401.87
2016,2,11,15,30,386.0,133.0,0.6,19.0,279.0,483.22,383.34
2016,2,11,15,45,345.0,124.5,0.65,18.5,243.5,446.57,357.33
2016,2,11,16,0,304.0,116.0,0.7,18.0,208.0,392.63,317.4
2016,2,11,16,15,271.5,99.0,0.75,17.5,171.0,349.72,284.62
2016,2,11,16,30,239.0,82.0,0.8,17.0,134.0,305.94,249.49
2016,2,11,16,45,190.0,64.0,0.85,16.5,98.5,247.57,200.75
2016,2,11,17,0,141.0,46.0,0.9,16.0,63.0,189.29,149.71
2016,2,11,17,15,70.5,27.5,0.9,15.5,36.0,109.99,68.01
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,7.68,0.0
2016,2,11,17,45,0.0,4.5,0.95,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
