Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,12.8,0.0
2016,2,22,7,15,235.5,24.5,1.25,9.5,53.5,20.17,8.09
2016,2,22,7,30,471.0,34.0,1.5,10.0,92.0,28.05,18.83
2016,2,22,7,45,554.5,41.5,1.75,10.5,140.0,33.8,24.59
2016,2,22,8,0,638.0,49.0,2.0,11.0,188.0,43.03,33.17
2016,2,22,8,15,690.0,54.0,2.1,11.5,238.0,46.84,36.72
2016,2,22,8,30,742.0,59.0,2.2,12.0,288.0,50.67,40.14
2016,2,22,8,45,776.5,63.0,2.35,13.0,336.0,53.51,42.48
2016,2,22,9,0,811.0,67.0,2.5,14.0,384.0,56.33,44.72
2016,2,22,9,15,835.0,70.0,2.6,14.5,428.5,58.24,46.21
2016,2,22,9,30,859.0,73.0,2.7,15.0,473.0,60.14,47.66
2016,2,22,9,45,876.0,75.5,2.85,15.5,512.0,69.28,55.45
2016,2,22,10,0,893.0,78.0,3.0,16.0,551.0,71.27,56.93
2016,2,22,10,15,905.5,80.0,3.0,16.0,584.0,101.91,59.88
2016,2,22,10,30,918.0,82.0,3.0,16.0,617.0,159.79,89.6
2016,2,22,10,45,811.0,116.0,3.05,16.5,603.5,216.5,136.57
2016,2,22,11,0,704.0,150.0,3.1,17.0,590.0,263.14,180.72
2016,2,22,11,15,668.5,168.5,3.15,17.0,596.0,311.95,225.21
2016,2,22,11,30,633.0,187.0,3.2,17.0,602.0,356.71,266.2
2016,2,22,11,45,789.5,138.5,3.25,17.5,663.5,419.44,316.55
2016,2,22,12,0,946.0,90.0,3.3,18.0,725.0,490.6,374.26
2016,2,22,12,15,787.5,144.0,3.35,18.0,673.0,508.63,393.79
2016,2,22,12,30,629.0,198.0,3.4,18.0,621.0,514.25,401.71
2016,2,22,12,45,573.0,215.5,3.45,18.5,598.5,528.0,413.93
2016,2,22,13,0,517.0,233.0,3.5,19.0,576.0,539.62,423.61
2016,2,22,13,15,555.5,213.5,3.5,19.0,575.0,572.93,451.03
2016,2,22,13,30,594.0,194.0,3.5,19.0,574.0,605.96,478.03
2016,2,22,13,45,602.5,183.5,3.5,19.0,557.5,631.92,499.07
2016,2,22,14,0,611.0,173.0,3.5,19.0,541.0,650.57,514.72
2016,2,22,14,15,675.5,143.0,3.4,18.5,532.0,689.56,547.19
2016,2,22,14,30,740.0,113.0,3.3,18.0,523.0,725.79,576.64
2016,2,22,14,45,803.5,97.0,3.2,18.0,516.5,771.06,610.34
2016,2,22,15,0,867.0,81.0,3.1,18.0,510.0,817.74,644.73
2016,2,22,15,15,847.0,78.0,2.8,17.5,468.0,809.01,638.93
2016,2,22,15,30,827.0,75.0,2.5,17.0,426.0,796.55,630.68
2016,2,22,15,45,797.5,71.5,2.2,16.5,379.5,772.09,613.39
2016,2,22,16,0,768.0,68.0,1.9,16.0,333.0,744.27,593.13
2016,2,22,16,15,724.5,63.0,1.75,15.0,283.5,700.15,562.23
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,653.45,527.87
2016,2,22,16,45,611.0,51.5,1.45,13.0,184.0,590.2,478.65
2016,2,22,17,0,541.0,45.0,1.3,12.0,134.0,519.66,420.6
2016,2,22,17,15,420.0,34.5,1.3,11.5,89.0,406.51,323.23
2016,2,22,17,30,299.0,24.0,1.3,11.0,44.0,287.23,151.91
2016,2,22,17,45,149.5,12.0,1.35,10.5,22.0,115.42,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.6,10.0,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,0.6,10.0,15.0,12.8,0.0
2016,2,23,7,15,185.0,28.0,0.6,10.0,51.5,21.72,10.2
2016,2,23,7,30,370.0,41.0,0.6,10.0,88.0,33.69,23.92
2016,2,23,7,45,449.5,50.5,0.6,10.5,133.0,40.73,30.86
2016,2,23,8,0,529.0,60.0,0.6,11.0,178.0,47.67,37.42
2016,2,23,8,15,578.5,67.0,0.65,11.5,224.5,52.29,41.67
2016,2,23,8,30,628.0,74.0,0.7,12.0,271.0,56.84,45.71
2016,2,23,8,45,683.5,71.5,0.75,12.5,316.0,54.37,43.35
2016,2,23,9,0,739.0,69.0,0.8,13.0,361.0,56.95,45.47
2016,2,23,9,15,803.5,74.5,0.9,13.5,424.5,61.13,48.96
2016,2,23,9,30,868.0,80.0,1.0,14.0,488.0,65.29,52.39
2016,2,23,9,45,888.0,82.0,1.1,14.5,528.5,66.27,53.0
2016,2,23,10,0,908.0,84.0,1.2,15.0,569.0,75.44,60.75
2016,2,23,10,15,768.0,122.5,1.2,15.5,549.5,112.85,70.52
2016,2,23,10,30,628.0,161.0,1.2,16.0,530.0,174.25,112.26
2016,2,23,10,45,659.5,159.0,1.3,17.0,561.0,219.6,144.55
2016,2,23,11,0,691.0,157.0,1.4,18.0,592.0,268.01,183.36
2016,2,23,11,15,695.5,161.5,1.35,18.5,609.5,316.58,225.0
2016,2,23,11,30,700.0,166.0,1.3,19.0,627.0,364.91,266.34
2016,2,23,11,45,627.0,195.5,1.3,19.5,613.0,403.0,300.46
2016,2,23,12,0,554.0,225.0,1.3,20.0,599.0,430.73,325.04
2016,2,23,12,15,559.5,224.0,1.2,20.0,602.0,466.28,353.95
2016,2,23,12,30,565.0,223.0,1.1,20.0,605.0,500.96,381.38
2016,2,23,12,45,758.5,158.5,1.05,20.5,667.0,589.55,447.4
2016,2,23,13,0,952.0,94.0,1.0,21.0,729.0,678.97,512.57
2016,2,23,13,15,946.5,93.5,0.9,21.0,713.5,713.2,536.93
2016,2,23,13,30,941.0,93.0,0.8,21.0,698.0,744.14,558.85
2016,2,23,13,45,711.0,157.5,0.75,21.0,606.0,686.66,517.43
2016,2,23,14,0,481.0,222.0,0.7,21.0,514.0,599.71,455.11
2016,2,23,14,15,494.0,206.0,0.65,21.0,494.0,611.57,465.72
2016,2,23,14,30,507.0,190.0,0.6,21.0,474.0,621.25,473.69
2016,2,23,14,45,685.0,137.0,0.55,21.0,494.0,728.28,551.47
2016,2,23,15,0,863.0,84.0,0.5,21.0,514.0,821.47,613.17
2016,2,23,15,15,841.0,81.0,0.5,20.5,471.5,811.01,607.42
2016,2,23,15,30,819.0,78.0,0.5,20.0,429.0,796.78,600.64
2016,2,23,15,45,787.5,74.0,0.55,19.5,381.5,769.9,585.93
2016,2,23,16,0,756.0,70.0,0.6,19.0,334.0,739.7,568.41
2016,2,23,16,15,710.5,65.0,0.7,18.0,284.0,693.78,540.51
2016,2,23,16,30,665.0,60.0,0.8,17.0,234.0,652.64,514.1
2016,2,23,16,45,587.0,53.5,0.9,16.5,183.5,575.94,457.88
2016,2,23,17,0,509.0,47.0,1.0,16.0,133.0,499.12,397.82
2016,2,23,17,15,391.0,36.0,1.0,15.5,88.5,387.71,304.65
2016,2,23,17,30,273.0,25.0,1.0,15.0,44.0,272.33,157.3
2016,2,23,17,45,136.5,12.5,1.05,15.0,22.0,107.11,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,14.51,0.0
2016,2,24,7,15,196.0,28.5,0.9,10.5,54.5,22.11,11.25
2016,2,24,7,30,392.0,40.0,1.0,11.0,92.0,32.74,23.06
2016,2,24,7,45,478.5,49.0,1.1,12.0,139.5,39.46,29.57
2016,2,24,8,0,565.0,58.0,1.2,13.0,187.0,46.13,35.73
2016,2,24,8,15,618.5,64.5,1.1,13.5,235.5,50.49,39.72
2016,2,24,8,30,672.0,71.0,1.0,14.0,284.0,54.82,43.52
2016,2,24,8,45,713.0,74.5,0.95,14.5,332.5,56.76,45.1
2016,2,24,9,0,754.0,78.0,0.9,15.0,381.0,64.04,51.33
2016,2,24,9,15,779.5,81.5,0.9,16.0,424.5,66.02,52.72
2016,2,24,9,30,805.0,85.0,0.9,17.0,468.0,68.0,54.08
2016,2,24,9,45,826.5,87.0,0.9,18.0,507.0,68.83,54.43
2016,2,24,10,0,848.0,89.0,0.9,19.0,546.0,69.7,54.82
2016,2,24,10,15,860.5,91.0,0.85,19.5,578.0,105.41,59.76
2016,2,24,10,30,873.0,93.0,0.8,20.0,610.0,161.85,90.17
2016,2,24,10,45,881.5,94.5,0.8,20.5,635.5,224.39,136.58
2016,2,24,11,0,890.0,96.0,0.8,21.0,661.0,279.9,182.29
2016,2,24,11,15,896.0,97.0,0.7,21.0,678.5,334.19,228.93
2016,2,24,11,30,902.0,98.0,0.6,21.0,696.0,387.82,274.82
2016,2,24,11,45,902.5,99.5,0.55,21.5,705.5,438.86,317.44
2016,2,24,12,0,903.0,101.0,0.5,22.0,715.0,488.27,357.37
2016,2,24,12,15,699.0,176.0,0.5,22.0,652.0,499.24,370.01
2016,2,24,12,30,495.0,251.0,0.5,22.0,589.0,489.6,365.72
2016,2,24,12,45,696.0,176.0,0.5,22.0,646.5,572.45,427.83
2016,2,24,13,0,897.0,101.0,0.5,22.0,704.0,655.6,488.93
2016,2,24,13,15,892.0,100.0,0.6,22.0,689.0,687.81,513.84
2016,2,24,13,30,887.0,99.0,0.7,22.0,674.0,716.9,536.9
2016,2,24,13,45,661.5,168.0,0.8,22.0,589.0,664.46,500.49
2016,2,24,14,0,436.0,237.0,0.9,22.0,504.0,582.93,442.85
2016,2,24,14,15,442.0,222.5,0.95,21.5,482.5,590.36,451.86
2016,2,24,14,30,448.0,208.0,1.0,21.0,461.0,595.62,458.48
2016,2,24,14,45,633.5,147.5,1.05,21.0,479.5,700.72,538.3
2016,2,24,15,0,819.0,87.0,1.1,21.0,498.0,792.47,603.07
2016,2,24,15,15,796.5,83.5,1.05,20.5,456.5,780.54,595.67
2016,2,24,15,30,774.0,80.0,1.0,20.0,415.0,764.97,586.97
2016,2,24,15,45,740.5,76.5,1.0,20.0,368.5,736.82,568.87
2016,2,24,16,0,707.0,73.0,1.0,20.0,322.0,711.08,552.11
2016,2,24,16,15,662.5,67.5,1.0,18.5,274.0,666.29,523.88
2016,2,24,16,30,618.0,62.0,1.0,17.0,226.0,619.51,492.54
2016,2,24,16,45,547.5,54.5,1.0,16.0,177.5,547.77,439.23
2016,2,24,17,0,477.0,47.0,1.0,15.0,129.0,475.97,382.52
2016,2,24,17,15,367.5,35.5,1.0,14.5,86.0,370.66,294.12
2016,2,24,17,30,258.0,24.0,1.0,14.0,43.0,263.66,165.07
2016,2,24,17,45,129.0,12.0,1.05,13.5,21.5,101.78,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.0,0.4,12.5,9.0,5.97,0.0
2016,2,25,7,0,106.0,14.0,0.4,13.0,18.0,11.95,0.0
2016,2,25,7,15,233.0,29.0,0.35,13.0,55.5,23.82,13.08
2016,2,25,7,30,360.0,44.0,0.3,13.0,93.0,36.0,25.84
2016,2,25,7,45,433.5,55.0,0.25,13.5,138.5,44.18,33.66
2016,2,25,8,0,507.0,66.0,0.2,14.0,184.0,52.19,41.05
2016,2,25,8,15,561.0,74.0,0.25,14.5,232.0,57.44,45.76
2016,2,25,8,30,615.0,82.0,0.3,15.0,280.0,62.6,50.24
2016,2,25,8,45,645.5,89.5,0.35,16.0,325.5,67.05,53.85
2016,2,25,9,0,676.0,97.0,0.4,17.0,371.0,71.37,57.27
2016,2,25,9,15,703.0,101.5,0.5,17.5,414.0,73.38,58.74
2016,2,25,9,30,730.0,106.0,0.6,18.0,457.0,75.39,60.19
2016,2,25,9,45,749.5,110.0,0.7,19.0,494.5,76.95,61.13
2016,2,25,10,0,769.0,114.0,0.8,20.0,532.0,78.51,62.07
2016,2,25,10,15,637.5,160.5,0.8,20.0,521.0,137.02,89.55
2016,2,25,10,30,506.0,207.0,0.8,20.0,510.0,194.86,130.81
2016,2,25,10,45,552.5,199.5,0.85,20.5,542.5,233.7,157.62
2016,2,25,11,0,599.0,192.0,0.9,21.0,575.0,278.03,191.99
2016,2,25,11,15,555.5,214.5,0.85,21.0,577.5,320.13,229.04
2016,2,25,11,30,512.0,237.0,0.8,21.0,580.0,358.84,262.73
2016,2,25,11,45,512.0,241.5,0.8,21.5,588.5,396.42,293.44
2016,2,25,12,0,512.0,246.0,0.8,22.0,597.0,433.24,322.81
2016,2,25,12,15,521.0,242.5,0.75,22.0,600.5,467.11,349.67
2016,2,25,12,30,530.0,239.0,0.7,22.0,604.0,500.37,375.48
2016,2,25,12,45,539.0,233.0,0.65,22.5,601.0,530.67,397.9
2016,2,25,13,0,548.0,227.0,0.6,23.0,598.0,559.86,418.98
2016,2,25,13,15,707.5,165.5,0.55,23.0,634.0,639.81,477.33
2016,2,25,13,30,867.0,104.0,0.5,23.0,670.0,716.62,532.16
2016,2,25,13,45,858.5,102.5,0.45,23.0,647.5,739.75,547.85
2016,2,25,14,0,850.0,101.0,0.4,23.0,625.0,759.38,560.68
2016,2,25,14,15,839.0,99.5,0.3,23.0,596.0,773.54,569.02
2016,2,25,14,30,828.0,98.0,0.2,23.0,567.0,784.06,575.17
2016,2,25,14,45,808.0,96.5,0.15,23.0,531.0,783.69,575.22
2016,2,25,15,0,788.0,95.0,0.1,23.0,495.0,779.49,573.12
2016,2,25,15,15,766.0,91.5,0.15,22.5,454.0,767.66,568.51
2016,2,25,15,30,744.0,88.0,0.2,22.0,413.0,757.29,564.99
2016,2,25,15,45,708.0,84.5,0.3,22.0,367.0,727.62,548.0
2016,2,25,16,0,672.0,81.0,0.4,22.0,321.0,695.01,528.66
2016,2,25,16,15,627.0,75.0,0.5,21.0,273.0,649.19,500.96
2016,2,25,16,30,582.0,69.0,0.6,20.0,225.0,601.32,469.97
2016,2,25,16,45,518.5,60.0,0.75,19.5,178.0,533.36,421.24
2016,2,25,17,0,455.0,51.0,0.9,19.0,131.0,465.07,368.64
2016,2,25,17,15,349.0,38.5,0.9,18.5,88.0,361.19,283.24
2016,2,25,17,30,243.0,26.0,0.9,18.0,45.0,257.66,167.66
2016,2,25,17,45,121.5,13.0,0.95,17.5,22.5,97.68,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,12.5,8.0,6.83,0.0
2016,2,26,7,0,0.0,16.0,0.8,13.0,16.0,13.07,0.0
2016,2,26,7,15,79.5,33.5,0.95,13.5,45.0,25.97,15.22
2016,2,26,7,30,159.0,51.0,1.1,14.0,74.0,39.09,28.43
2016,2,26,7,45,193.5,71.0,1.3,14.5,109.5,53.45,41.64
2016,2,26,8,0,228.0,91.0,1.5,15.0,145.0,67.41,54.25
2016,2,26,8,15,252.0,110.0,1.5,15.5,182.0,80.24,65.62
2016,2,26,8,30,276.0,129.0,1.5,16.0,219.0,92.67,76.38
2016,2,26,8,45,301.5,142.5,1.5,16.5,254.5,101.37,83.67
2016,2,26,9,0,327.0,156.0,1.5,17.0,290.0,109.81,90.59
2016,2,26,9,15,256.0,184.5,1.6,17.5,296.0,125.56,103.7
2016,2,26,9,30,185.0,213.0,1.7,18.0,302.0,146.27,120.81
2016,2,26,9,45,418.0,175.5,1.8,18.5,399.0,114.58,93.39
2016,2,26,10,0,651.0,138.0,1.9,19.0,496.0,92.35,74.14
2016,2,26,10,15,578.0,174.0,1.95,19.0,505.0,144.47,96.79
2016,2,26,10,30,505.0,210.0,2.0,19.0,514.0,198.67,134.77
2016,2,26,10,45,543.0,205.0,2.05,19.5,544.5,237.89,162.96
2016,2,26,11,0,581.0,200.0,2.1,20.0,575.0,280.63,197.04
2016,2,26,11,15,534.0,224.5,2.1,20.0,576.5,323.32,235.38
2016,2,26,11,30,487.0,249.0,2.1,20.0,578.0,361.17,269.22
2016,2,26,11,45,501.0,247.5,2.15,20.0,589.5,398.74,301.03
2016,2,26,12,0,515.0,246.0,2.2,20.0,601.0,436.7,332.76
2016,2,26,12,15,470.5,264.5,2.25,20.0,589.5,462.11,354.67
2016,2,26,12,30,426.0,283.0,2.3,20.0,578.0,482.92,372.29
2016,2,26,12,45,461.5,266.0,2.4,20.0,583.0,516.15,399.41
2016,2,26,13,0,497.0,249.0,2.5,20.0,588.0,550.01,426.85
2016,2,26,13,15,434.0,264.0,2.55,20.0,555.5,548.1,426.25
2016,2,26,13,30,371.0,279.0,2.6,20.0,523.0,530.74,414.1
2016,2,26,13,45,366.0,270.0,2.7,20.0,504.0,536.92,420.37
2016,2,26,14,0,361.0,261.0,2.8,20.0,485.0,541.14,425.01
2016,2,26,14,15,455.5,220.5,2.8,19.5,489.5,602.59,474.74
2016,2,26,14,30,550.0,180.0,2.8,19.0,494.0,651.05,514.76
2016,2,26,14,45,515.0,177.5,2.85,19.0,457.0,634.65,503.52
2016,2,26,15,0,480.0,175.0,2.9,19.0,420.0,615.1,490.2
2016,2,26,15,15,599.0,134.5,2.85,18.5,415.0,685.52,547.45
2016,2,26,15,30,718.0,94.0,2.8,18.0,410.0,745.9,593.74
2016,2,26,15,45,694.0,87.0,2.8,17.5,365.5,721.74,577.94
2016,2,26,16,0,670.0,80.0,2.8,17.0,321.0,694.57,560.07
2016,2,26,16,15,625.0,74.0,2.55,16.5,273.5,648.57,526.01
2016,2,26,16,30,580.0,68.0,2.3,16.0,226.0,600.59,489.23
2016,2,26,16,45,519.0,59.0,2.1,15.5,179.0,534.46,436.81
2016,2,26,17,0,458.0,50.0,1.9,15.0,132.0,468.04,381.57
2016,2,26,17,15,349.5,38.5,1.65,14.0,89.5,362.9,292.6
2016,2,26,17,30,241.0,27.0,1.4,13.0,47.0,260.37,180.9
2016,2,26,17,45,120.5,13.5,1.2,12.5,23.5,97.77,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,11.1,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,20.01,0.0
2016,2,27,7,15,218.5,34.0,1.0,11.5,66.0,26.29,16.05
2016,2,27,7,30,437.0,42.0,1.1,12.0,106.0,34.26,24.53
2016,2,27,7,45,520.0,49.5,1.25,12.5,154.5,39.73,29.87
2016,2,27,8,0,603.0,57.0,1.4,13.0,203.0,45.22,34.98
2016,2,27,8,15,652.5,63.0,1.4,13.5,252.5,49.25,38.63
2016,2,27,8,30,702.0,69.0,1.4,14.0,302.0,53.25,42.11
2016,2,27,8,45,741.0,71.5,1.45,14.5,350.0,59.41,47.41
2016,2,27,9,0,780.0,74.0,1.5,15.0,398.0,60.87,48.49
2016,2,27,9,15,532.5,138.5,1.5,15.5,370.5,95.64,78.64
2016,2,27,9,30,285.0,203.0,1.5,16.0,343.0,136.11,113.05
2016,2,27,9,45,339.5,210.0,1.55,16.5,389.0,140.34,116.05
2016,2,27,10,0,394.0,217.0,1.6,17.0,435.0,144.51,119.1
2016,2,27,10,15,640.5,153.0,1.6,17.0,531.5,136.62,88.29
2016,2,27,10,30,887.0,89.0,1.6,17.0,628.0,177.72,102.5
2016,2,27,10,45,893.5,91.0,1.6,17.5,653.0,234.03,146.18
2016,2,27,11,0,900.0,93.0,1.6,18.0,678.0,290.2,194.14
2016,2,27,11,15,905.0,94.0,1.6,18.0,695.5,344.82,242.7
2016,2,27,11,30,910.0,95.0,1.6,18.0,713.0,398.65,290.52
2016,2,27,11,45,908.5,97.5,1.6,18.5,721.5,450.11,335.11
2016,2,27,12,0,907.0,100.0,1.6,19.0,730.0,499.78,376.95
2016,2,27,12,15,747.5,161.0,1.65,18.5,681.0,519.0,396.81
2016,2,27,12,30,588.0,222.0,1.7,18.0,632.0,521.91,402.64
2016,2,27,12,45,737.0,165.0,1.75,18.0,673.5,595.12,460.28
2016,2,27,13,0,886.0,108.0,1.8,18.0,715.0,665.87,515.6
2016,2,27,13,15,654.0,188.0,1.8,18.0,631.0,631.1,489.34
2016,2,27,13,30,422.0,268.0,1.8,18.0,547.0,567.89,441.66
2016,2,27,13,45,648.5,183.0,1.85,18.0,595.5,677.66,527.71
2016,2,27,14,0,875.0,98.0,1.9,18.0,644.0,781.78,605.75
2016,2,27,14,15,759.5,124.0,1.9,18.0,582.5,748.29,581.98
2016,2,27,14,30,644.0,150.0,1.9,18.0,521.0,704.39,551.22
2016,2,27,14,45,736.5,119.0,1.9,18.0,518.0,761.5,594.45
2016,2,27,15,0,829.0,88.0,1.9,18.0,515.0,811.55,630.73
2016,2,27,15,15,808.0,84.5,1.7,17.5,473.0,800.64,623.31
2016,2,27,15,30,787.0,81.0,1.5,17.0,431.0,786.07,613.78
2016,2,27,15,45,759.5,77.0,1.35,17.0,385.0,761.97,596.67
2016,2,27,16,0,732.0,73.0,1.2,17.0,339.0,734.62,576.98
2016,2,27,16,15,690.0,67.5,1.1,16.0,290.0,696.41,551.45
2016,2,27,16,30,648.0,62.0,1.0,15.0,241.0,650.83,519.25
2016,2,27,16,45,590.0,54.5,0.95,14.5,192.5,587.94,471.76
2016,2,27,17,0,532.0,47.0,0.9,14.0,144.0,524.57,421.07
2016,2,27,17,15,423.5,37.0,0.9,13.5,99.0,419.39,334.53
2016,2,27,17,30,315.0,27.0,0.9,13.0,54.0,318.87,227.32
2016,2,27,17,45,157.5,13.5,0.95,12.5,27.0,124.73,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.25,9.0,9.0,7.68,0.0
2016,2,28,7,0,0.0,18.0,1.3,10.0,18.0,14.7,0.0
2016,2,28,7,15,54.5,37.5,1.5,10.5,45.5,29.32,18.98
2016,2,28,7,30,109.0,57.0,1.7,11.0,73.0,43.84,33.14
2016,2,28,7,45,136.5,78.0,1.95,11.5,106.5,58.95,47.14
2016,2,28,8,0,164.0,99.0,2.2,12.0,140.0,73.73,60.59
2016,2,28,8,15,193.0,115.5,2.2,12.5,173.5,83.29,69.14
2016,2,28,8,30,222.0,132.0,2.2,13.0,207.0,94.04,78.51
2016,2,28,8,45,300.0,142.0,2.25,13.5,259.0,101.04,84.38
2016,2,28,9,0,378.0,152.0,2.3,14.0,311.0,103.64,86.29
2016,2,28,9,15,382.5,169.5,2.3,14.5,345.0,113.3,94.3
2016,2,28,9,30,387.0,187.0,2.3,15.0,379.0,128.3,106.82
2016,2,28,9,45,219.5,211.5,2.3,15.5,322.0,146.96,122.3
2016,2,28,10,0,52.0,236.0,2.3,16.0,265.0,166.01,137.92
2016,2,28,10,15,66.0,256.0,2.3,16.0,295.0,185.86,145.54
2016,2,28,10,30,80.0,276.0,2.3,16.0,325.0,208.84,162.26
2016,2,28,10,45,203.5,282.0,2.35,16.5,413.5,240.03,181.19
2016,2,28,11,0,327.0,288.0,2.4,17.0,502.0,287.36,214.41
2016,2,28,11,15,285.0,305.0,2.45,17.0,495.0,312.35,237.33
2016,2,28,11,30,243.0,322.0,2.5,17.0,488.0,334.53,257.51
2016,2,28,11,45,332.5,306.0,2.6,17.5,536.5,378.42,291.54
2016,2,28,12,0,422.0,290.0,2.7,18.0,585.0,433.0,334.26
2016,2,28,12,15,358.0,306.5,2.7,18.0,557.5,439.99,341.77
2016,2,28,12,30,294.0,323.0,2.7,18.0,530.0,442.98,345.48
2016,2,28,12,45,282.0,322.5,2.75,18.0,519.5,456.46,357.04
2016,2,28,13,0,270.0,322.0,2.8,18.0,509.0,468.13,366.96
2016,2,28,13,15,231.0,319.5,2.75,18.0,477.0,448.43,352.53
2016,2,28,13,30,192.0,317.0,2.7,18.0,445.0,433.51,341.46
2016,2,28,13,45,346.0,270.0,2.65,18.0,491.5,525.26,414.88
2016,2,28,14,0,500.0,223.0,2.6,18.0,538.0,625.31,492.74
2016,2,28,14,15,374.0,241.5,2.55,17.5,470.5,549.24,435.48
2016,2,28,14,30,248.0,260.0,2.5,17.0,403.0,482.39,384.32
2016,2,28,14,45,365.5,219.0,2.45,17.0,415.5,544.41,435.92
2016,2,28,15,0,483.0,178.0,2.4,17.0,428.0,624.74,499.55
2016,2,28,15,15,430.5,172.0,2.15,16.5,382.0,583.52,468.52
2016,2,28,15,30,378.0,166.0,1.9,16.0,336.0,521.2,422.22
2016,2,28,15,45,190.0,146.5,1.7,16.0,232.0,344.1,281.51
2016,2,28,16,0,2.0,127.0,1.5,16.0,128.0,119.28,94.6
2016,2,28,16,15,1.0,108.5,1.35,15.5,109.0,101.68,80.64
2016,2,28,16,30,0.0,90.0,1.2,15.0,90.0,83.78,65.71
2016,2,28,16,45,0.0,71.5,1.1,14.5,71.5,66.31,50.89
2016,2,28,17,0,0.0,53.0,1.0,14.0,53.0,48.23,35.3
2016,2,28,17,15,0.0,36.5,1.0,13.5,36.5,31.96,21.06
2016,2,28,17,30,0.0,20.0,1.0,13.0,20.0,16.5,6.85
2016,2,28,17,45,0.0,10.0,1.0,13.0,10.0,8.54,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,9.5,15.5,8.54,0.0
2016,2,29,7,0,195.0,20.0,1.0,10.0,31.0,16.38,0.97
2016,2,29,7,15,321.0,32.5,1.15,10.5,72.5,26.51,17.11
2016,2,29,7,30,447.0,45.0,1.3,11.0,114.0,36.47,26.8
2016,2,29,7,45,536.0,51.5,1.45,12.0,164.5,41.11,31.27
2016,2,29,8,0,625.0,58.0,1.6,13.0,215.0,45.84,35.59
2016,2,29,8,15,370.0,99.0,1.6,13.5,197.0,71.6,58.54
2016,2,29,8,30,115.0,140.0,1.6,14.0,179.0,100.97,84.26
2016,2,29,8,45,456.0,107.0,1.65,15.0,295.5,75.94,61.8
2016,2,29,9,0,797.0,74.0,1.7,16.0,412.0,60.76,48.12
2016,2,29,9,15,819.5,77.0,1.75,16.5,456.0,62.46,49.39
2016,2,29,9,30,842.0,80.0,1.8,17.0,500.0,64.15,50.62
2016,2,29,9,45,853.5,84.0,1.85,17.5,538.0,66.34,52.28
2016,2,29,10,0,865.0,88.0,1.9,18.0,576.0,68.53,53.92
2016,2,29,10,15,876.5,90.0,1.85,18.0,608.0,133.34,75.03
2016,2,29,10,30,888.0,92.0,1.8,18.0,640.0,190.24,111.29
2016,2,29,10,45,891.0,95.5,1.8,18.5,664.0,247.21,156.68
2016,2,29,11,0,894.0,99.0,1.8,19.0,688.0,303.7,205.32
2016,2,29,11,15,899.5,100.0,1.75,19.0,705.5,358.39,253.76
2016,2,29,11,30,905.0,101.0,1.7,19.0,723.0,412.36,301.26
2016,2,29,11,45,696.0,182.0,1.7,19.5,664.5,438.06,328.41
2016,2,29,12,0,487.0,263.0,1.7,20.0,606.0,445.82,338.66
2016,2,29,12,15,478.5,267.5,1.75,20.0,605.0,476.69,364.32
2016,2,29,12,30,470.0,272.0,1.8,20.0,604.0,505.81,387.97
2016,2,29,12,45,699.5,181.0,1.85,20.5,670.0,596.18,457.25
2016,2,29,13,0,929.0,90.0,1.9,21.0,736.0,686.88,526.11
2016,2,29,13,15,925.0,89.5,1.9,21.0,721.5,721.0,552.03
2016,2,29,13,30,921.0,89.0,1.9,21.0,707.0,751.97,575.62
2016,2,29,13,45,743.0,145.0,1.9,21.0,633.0,718.22,550.82
2016,2,29,14,0,565.0,201.0,1.9,21.0,559.0,657.35,506.53
2016,2,29,14,15,594.0,180.5,1.8,21.0,541.5,685.3,528.44
2016,2,29,14,30,623.0,160.0,1.7,21.0,524.0,705.69,544.27
2016,2,29,14,45,563.5,167.5,1.6,21.0,481.0,672.04,520.18
2016,2,29,15,0,504.0,175.0,1.5,21.0,438.0,642.91,499.29
2016,2,29,15,15,651.0,127.0,1.35,20.5,439.5,731.36,565.6
2016,2,29,15,30,798.0,79.0,1.2,20.0,441.0,802.01,614.8
2016,2,29,15,45,759.0,78.0,1.05,20.0,393.0,771.34,592.32
2016,2,29,16,0,720.0,77.0,0.9,20.0,345.0,743.02,572.32
2016,2,29,16,15,677.5,71.5,0.9,19.0,296.0,698.65,544.38
2016,2,29,16,30,635.0,66.0,0.9,18.0,247.0,652.18,513.56
2016,2,29,16,45,564.0,59.5,0.9,17.5,197.0,579.36,460.36
2016,2,29,17,0,493.0,53.0,0.9,17.0,147.0,506.3,404.03
2016,2,29,17,15,390.0,42.0,0.9,16.5,102.0,403.51,321.1
2016,2,29,17,30,287.0,31.0,0.9,16.0,57.0,304.75,228.12
2016,2,29,17,45,143.5,15.5,0.95,16.0,28.5,153.38,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.15,12.5,18.0,8.96,0.0
2016,3,1,7,0,257.0,21.0,1.1,13.0,36.0,17.29,3.5
2016,3,1,7,15,382.5,32.0,1.35,13.5,80.0,26.16,16.72
2016,3,1,7,30,508.0,43.0,1.6,14.0,124.0,34.94,25.16
2016,3,1,7,45,583.5,50.0,1.85,14.5,175.0,40.08,30.05
2016,3,1,8,0,659.0,57.0,2.1,15.0,226.0,45.22,34.74
2016,3,1,8,15,705.0,62.0,2.15,15.5,276.5,52.84,41.49
2016,3,1,8,30,751.0,67.0,2.2,16.0,327.0,56.42,44.53
2016,3,1,8,45,559.0,113.0,2.3,16.5,321.5,82.61,67.32
2016,3,1,9,0,367.0,159.0,2.4,17.0,316.0,111.99,92.45
2016,3,1,9,15,556.5,127.0,2.45,17.5,393.5,88.19,71.45
2016,3,1,9,30,746.0,95.0,2.5,18.0,471.0,73.42,58.39
2016,3,1,9,45,735.0,108.5,2.65,18.5,502.5,74.45,59.03
2016,3,1,10,0,724.0,122.0,2.8,19.0,534.0,84.66,67.51
2016,3,1,10,15,712.5,135.5,2.8,19.0,559.5,140.28,84.95
2016,3,1,10,30,701.0,149.0,2.8,19.0,585.0,194.83,122.57
2016,3,1,10,45,632.0,182.0,2.85,19.5,587.0,250.96,170.36
2016,3,1,11,0,563.0,215.0,2.9,20.0,589.0,298.43,213.08
2016,3,1,11,15,555.5,224.5,2.9,20.0,601.5,341.05,250.33
2016,3,1,11,30,548.0,234.0,2.9,20.0,614.0,382.5,286.36
2016,3,1,11,45,538.0,241.5,2.9,20.0,618.5,420.12,318.84
2016,3,1,12,0,528.0,249.0,2.9,20.0,623.0,456.04,349.25
2016,3,1,12,15,523.0,251.5,2.85,20.0,622.5,488.71,376.39
2016,3,1,12,30,518.0,254.0,2.8,20.0,622.0,519.76,401.7
2016,3,1,12,45,733.5,171.0,2.8,20.0,687.0,610.62,472.84
2016,3,1,13,0,949.0,88.0,2.8,20.0,752.0,701.5,543.55
2016,3,1,13,15,945.5,87.0,2.8,20.0,737.0,736.12,570.44
2016,3,1,13,30,942.0,86.0,2.8,20.0,722.0,767.53,594.48
2016,3,1,13,45,936.5,85.0,2.8,20.0,699.5,794.13,613.81
2016,3,1,14,0,931.0,84.0,2.8,20.0,677.0,817.23,630.77
2016,3,1,14,15,921.5,82.5,2.8,19.5,647.0,833.03,643.96
2016,3,1,14,30,912.0,81.0,2.8,19.0,617.0,845.06,654.74
2016,3,1,14,45,897.5,79.0,2.8,19.0,580.0,848.6,658.51
2016,3,1,15,0,883.0,77.0,2.8,19.0,543.0,848.3,659.78
2016,3,1,15,15,864.0,74.5,2.65,18.5,500.5,839.85,655.6
2016,3,1,15,30,845.0,72.0,2.5,18.0,458.0,836.47,655.09
2016,3,1,15,45,819.5,68.5,2.45,17.5,411.0,814.14,641.66
2016,3,1,16,0,794.0,65.0,2.4,17.0,364.0,788.48,625.61
2016,3,1,16,15,754.5,61.0,2.1,16.0,313.5,747.24,596.83
2016,3,1,16,30,715.0,57.0,1.8,15.0,263.0,703.5,564.98
2016,3,1,16,45,655.0,51.0,1.5,14.5,212.0,638.24,514.19
2016,3,1,17,0,595.0,45.0,1.2,14.0,161.0,571.99,460.15
2016,3,1,17,15,493.5,36.5,1.15,13.5,113.0,478.74,383.7
2016,3,1,17,30,392.0,28.0,1.1,13.0,65.0,382.02,291.44
2016,3,1,17,45,196.0,14.0,1.05,12.5,32.5,191.25,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,80.5,11.5,0.8,12.5,16.5,9.82,0.0
2016,3,2,7,0,161.0,23.0,0.9,13.0,33.0,17.88,5.48
2016,3,2,7,15,242.5,38.0,1.05,13.5,70.0,29.26,19.53
2016,3,2,7,30,324.0,53.0,1.2,14.0,107.0,40.41,30.03
2016,3,2,7,45,368.0,67.5,1.4,14.5,148.5,50.74,39.52
2016,3,2,8,0,412.0,82.0,1.6,15.0,190.0,60.75,48.52
2016,3,2,8,15,449.5,92.5,1.6,15.5,232.5,67.63,54.56
2016,3,2,8,30,487.0,103.0,1.6,16.0,275.0,74.31,60.26
2016,3,2,8,45,549.5,106.0,1.6,17.0,325.0,76.87,62.11
2016,3,2,9,0,612.0,109.0,1.6,18.0,375.0,77.77,62.47
2016,3,2,9,15,649.5,110.5,1.6,18.5,419.0,77.45,61.89
2016,3,2,9,30,687.0,112.0,1.6,19.0,463.0,77.3,61.47
2016,3,2,9,45,777.0,100.0,1.6,19.5,524.0,76.06,60.12
2016,3,2,10,0,867.0,88.0,1.6,20.0,585.0,75.34,59.23
2016,3,2,10,15,752.0,130.5,1.65,20.0,579.0,143.07,84.54
2016,3,2,10,30,637.0,173.0,1.7,20.0,573.0,205.39,132.7
2016,3,2,10,45,632.0,184.0,1.8,20.5,593.5,254.93,172.3
2016,3,2,11,0,627.0,195.0,1.9,21.0,614.0,303.79,213.57
2016,3,2,11,15,564.5,224.5,1.95,21.0,609.0,346.22,252.17
2016,3,2,11,30,502.0,254.0,2.0,21.0,604.0,382.73,285.04
2016,3,2,11,45,464.5,274.5,2.15,21.0,602.0,416.64,314.49
2016,3,2,12,0,427.0,295.0,2.3,21.0,600.0,446.64,340.02
2016,3,2,12,15,478.0,273.5,2.4,21.0,615.0,485.44,371.43
2016,3,2,12,30,529.0,252.0,2.5,21.0,630.0,526.53,404.49
2016,3,2,12,45,517.5,253.5,2.6,21.0,621.0,551.49,424.95
2016,3,2,13,0,506.0,255.0,2.7,21.0,612.0,574.04,443.36
2016,3,2,13,15,479.5,267.0,2.75,20.5,599.5,593.36,459.51
2016,3,2,13,30,453.0,279.0,2.8,20.0,587.0,609.52,473.13
2016,3,2,13,45,444.0,266.0,2.85,20.0,559.5,612.58,476.88
2016,3,2,14,0,435.0,253.0,2.9,20.0,532.0,612.77,478.57
2016,3,2,14,15,437.0,239.0,2.9,19.5,509.0,617.95,484.87
2016,3,2,14,30,439.0,225.0,2.9,19.0,486.0,620.77,489.46
2016,3,2,14,45,535.0,181.0,2.9,19.0,479.0,667.58,527.95
2016,3,2,15,0,631.0,137.0,2.9,19.0,472.0,720.77,569.88
2016,3,2,15,15,553.0,144.5,2.85,18.5,421.5,663.45,529.29
2016,3,2,15,30,475.0,152.0,2.8,18.0,371.0,612.76,492.57
2016,3,2,15,45,378.5,149.5,2.8,17.5,312.5,531.99,431.95
2016,3,2,16,0,282.0,147.0,2.8,17.0,254.0,431.68,354.46
2016,3,2,16,15,247.0,133.5,2.65,16.5,218.0,389.3,321.71
2016,3,2,16,30,212.0,120.0,2.5,16.0,182.0,346.82,287.61
2016,3,2,16,45,192.5,98.5,2.4,15.5,147.0,305.22,253.74
2016,3,2,17,0,173.0,77.0,2.3,15.0,112.0,262.55,217.63
2016,3,2,17,15,128.0,57.0,2.1,14.5,78.5,201.42,164.21
2016,3,2,17,30,83.0,37.0,1.9,14.0,45.0,140.36,107.34
2016,3,2,17,45,41.5,18.5,1.75,14.0,22.5,59.69,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.9,12.5,6.0,5.12,0.0
2016,3,3,7,0,0.0,12.0,0.9,13.0,12.0,9.87,1.16
2016,3,3,7,15,0.0,25.0,0.95,13.5,25.0,20.63,12.21
2016,3,3,7,30,0.0,38.0,1.0,14.0,38.0,31.42,22.18
2016,3,3,7,45,0.0,53.0,1.05,14.5,53.0,43.55,33.21
2016,3,3,8,0,0.0,68.0,1.1,15.0,68.0,55.41,43.83
2016,3,3,8,15,0.0,83.0,1.0,15.5,83.0,67.16,54.15
2016,3,3,8,30,0.0,98.0,0.9,16.0,98.0,78.8,64.16
2016,3,3,8,45,18.0,135.5,0.8,16.5,143.5,106.06,87.51
2016,3,3,9,0,36.0,173.0,0.7,17.0,189.0,126.33,104.35
2016,3,3,9,15,119.5,200.0,0.6,17.0,260.0,138.34,114.13
2016,3,3,9,30,203.0,227.0,0.5,17.0,331.0,154.78,127.51
2016,3,3,9,45,163.5,246.0,0.45,17.5,334.0,164.71,135.08
2016,3,3,10,0,124.0,265.0,0.4,18.0,337.0,177.03,137.0
2016,3,3,10,15,137.0,281.0,0.5,18.0,365.0,201.61,152.33
2016,3,3,10,30,150.0,297.0,0.6,18.0,393.0,228.07,171.17
2016,3,3,10,45,187.0,307.5,0.7,18.5,431.0,258.02,192.58
