Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.25,9.5,20.5,11.52,0.0
2016,3,24,6,30,188.0,27.0,1.5,10.0,41.0,20.96,9.97
2016,3,24,6,45,295.0,41.0,1.75,11.0,83.5,31.64,22.07
2016,3,24,7,0,402.0,55.0,2.0,12.0,126.0,44.1,33.68
2016,3,24,7,15,474.5,64.5,2.05,12.5,176.0,50.68,39.88
2016,3,24,7,30,547.0,74.0,2.1,13.0,226.0,57.15,45.74
2016,3,24,7,45,590.0,83.0,2.2,13.5,277.0,62.8,50.7
2016,3,24,8,0,633.0,92.0,2.3,14.0,328.0,68.25,55.33
2016,3,24,8,15,668.5,98.0,2.35,14.5,379.0,71.23,57.69
2016,3,24,8,30,704.0,104.0,2.4,15.0,430.0,74.13,59.93
2016,3,24,8,45,713.0,115.0,2.45,15.5,475.0,79.92,64.67
2016,3,24,9,0,722.0,126.0,2.5,16.0,520.0,85.37,69.05
2016,3,24,9,15,595.0,175.5,2.55,16.5,517.5,114.03,93.34
2016,3,24,9,30,468.0,225.0,2.6,17.0,515.0,138.44,113.6
2016,3,24,9,45,613.5,191.5,2.65,17.5,595.0,146.5,99.18
2016,3,24,10,0,759.0,158.0,2.7,18.0,675.0,183.08,112.0
2016,3,24,10,15,771.0,160.5,2.7,18.0,706.0,237.08,152.64
2016,3,24,10,30,783.0,163.0,2.7,18.0,737.0,292.25,198.98
2016,3,24,10,45,730.5,190.0,2.7,18.5,738.5,346.88,248.06
2016,3,24,11,0,678.0,217.0,2.7,19.0,740.0,395.9,291.71
2016,3,24,11,15,675.5,225.5,2.7,19.0,755.5,445.72,334.28
2016,3,24,11,30,673.0,234.0,2.7,19.0,771.0,494.69,375.17
2016,3,24,11,45,590.5,270.0,2.75,19.5,745.0,522.88,398.98
2016,3,24,12,0,508.0,306.0,2.8,20.0,719.0,542.78,415.18
2016,3,24,12,15,511.5,304.0,2.8,20.0,719.0,576.7,442.05
2016,3,24,12,30,515.0,302.0,2.8,20.0,719.0,609.56,467.59
2016,3,24,12,45,527.0,293.5,2.85,20.0,717.0,641.48,492.48
2016,3,24,13,0,539.0,285.0,2.9,20.0,715.0,672.3,516.36
2016,3,24,13,15,496.0,295.0,2.9,20.0,684.0,676.36,519.62
2016,3,24,13,30,453.0,305.0,2.9,20.0,653.0,676.0,519.67
2016,3,24,13,45,449.5,297.5,2.9,20.0,634.0,687.94,529.43
2016,3,24,14,0,446.0,290.0,2.9,20.0,615.0,697.51,537.42
2016,3,24,14,15,644.0,205.0,2.9,19.5,652.5,809.97,624.59
2016,3,24,14,30,842.0,120.0,2.9,19.0,690.0,910.12,696.97
2016,3,24,14,45,827.5,117.5,2.9,19.0,652.0,910.79,697.97
2016,3,24,15,0,813.0,115.0,2.9,19.0,614.0,907.64,697.38
2016,3,24,15,15,794.0,112.0,2.85,18.5,570.5,896.01,692.01
2016,3,24,15,30,775.0,109.0,2.8,18.0,527.0,880.73,684.21
2016,3,24,15,45,728.5,111.0,2.75,18.0,476.0,849.42,663.81
2016,3,24,16,0,682.0,113.0,2.7,18.0,425.0,808.83,636.66
2016,3,24,16,15,645.5,106.0,2.5,17.5,374.0,763.98,606.18
2016,3,24,16,30,609.0,99.0,2.3,17.0,323.0,716.85,573.26
2016,3,24,16,45,564.0,89.5,2.15,16.5,272.0,657.35,530.3
2016,3,24,17,0,519.0,80.0,2.0,16.0,221.0,596.72,484.77
2016,3,24,17,15,446.5,68.5,1.9,15.0,171.0,509.93,417.66
2016,3,24,17,30,374.0,57.0,1.8,14.0,121.0,423.37,347.19
2016,3,24,17,45,285.5,40.5,1.7,13.5,79.5,323.78,260.65
2016,3,24,18,0,197.0,24.0,1.6,13.0,38.0,223.4,133.47
2016,3,24,18,15,98.5,12.0,1.6,12.5,19.0,81.59,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.5,14.5,1.0,9.5,23.5,12.38,0.0
2016,3,25,6,30,227.0,29.0,1.1,10.0,47.0,22.56,12.0
2016,3,25,6,45,327.0,43.0,1.25,10.5,91.0,34.97,25.15
2016,3,25,7,0,427.0,57.0,1.4,11.0,135.0,45.76,35.37
2016,3,25,7,15,498.0,66.5,1.5,11.0,186.0,52.31,41.63
2016,3,25,7,30,569.0,76.0,1.6,11.0,237.0,58.74,47.56
2016,3,25,7,45,446.0,107.0,1.7,11.5,249.0,77.04,63.84
2016,3,25,8,0,323.0,138.0,1.8,12.0,261.0,98.82,82.89
2016,3,25,8,15,321.0,160.5,1.9,12.5,297.0,112.35,94.36
2016,3,25,8,30,319.0,183.0,2.0,13.0,333.0,125.27,105.13
2016,3,25,8,45,203.5,212.0,2.15,14.0,311.5,146.74,122.91
2016,3,25,9,0,88.0,241.0,2.3,15.0,290.0,169.07,141.1
2016,3,25,9,15,231.5,247.5,2.3,15.5,388.5,157.47,130.55
2016,3,25,9,30,375.0,254.0,2.3,16.0,487.0,162.29,134.06
2016,3,25,9,45,617.0,183.0,2.35,16.5,594.0,143.72,95.95
2016,3,25,10,0,859.0,112.0,2.4,17.0,701.0,175.03,101.33
2016,3,25,10,15,868.5,114.0,2.4,17.5,732.0,232.61,145.27
2016,3,25,10,30,878.0,116.0,2.4,18.0,763.0,297.14,199.46
2016,3,25,10,45,750.0,180.0,2.4,18.5,745.0,348.66,248.91
2016,3,25,11,0,622.0,244.0,2.4,19.0,727.0,398.51,294.6
2016,3,25,11,15,631.5,247.0,2.4,19.0,746.0,446.43,334.96
2016,3,25,11,30,641.0,250.0,2.4,19.0,765.0,494.74,374.8
2016,3,25,11,45,648.5,247.5,2.45,19.5,772.5,537.95,409.45
2016,3,25,12,0,656.0,245.0,2.5,20.0,780.0,580.64,442.87
2016,3,25,12,15,656.0,244.5,2.5,20.0,779.5,619.61,473.44
2016,3,25,12,30,656.0,244.0,2.5,20.0,779.0,656.95,502.2
2016,3,25,12,45,667.0,235.0,2.55,20.0,773.5,692.88,529.95
2016,3,25,13,0,678.0,226.0,2.6,20.0,768.0,727.25,556.26
2016,3,25,13,15,795.0,166.5,2.6,20.0,790.0,789.94,604.26
2016,3,25,13,30,912.0,107.0,2.6,20.0,812.0,849.93,646.72
2016,3,25,13,45,908.5,104.0,2.65,20.0,788.5,874.16,663.99
2016,3,25,14,0,905.0,101.0,2.7,20.0,765.0,894.9,679.29
2016,3,25,14,15,896.0,99.5,2.7,20.0,733.5,908.85,689.73
2016,3,25,14,30,887.0,98.0,2.7,20.0,702.0,919.08,697.85
2016,3,25,14,45,876.5,95.0,2.7,20.0,664.0,922.53,701.55
2016,3,25,15,0,866.0,92.0,2.7,20.0,626.0,922.23,702.92
2016,3,25,15,15,849.5,89.0,2.65,19.5,582.5,922.9,706.08
2016,3,25,15,30,833.0,86.0,2.6,19.0,539.0,909.84,699.91
2016,3,25,15,45,806.5,84.0,2.6,18.5,490.0,885.18,686.18
2016,3,25,16,0,780.0,82.0,2.6,18.0,441.0,857.26,670.05
2016,3,25,16,15,748.0,77.5,2.45,17.5,389.5,818.13,644.4
2016,3,25,16,30,716.0,73.0,2.3,17.0,338.0,776.45,616.3
2016,3,25,16,45,660.5,69.0,2.2,16.5,284.5,718.94,575.88
2016,3,25,17,0,605.0,65.0,2.1,16.0,231.0,654.94,528.86
2016,3,25,17,15,533.0,57.0,1.95,15.0,180.0,571.3,464.93
2016,3,25,17,30,461.0,49.0,1.8,14.0,129.0,489.09,398.48
2016,3,25,17,45,335.0,37.0,1.7,13.0,84.5,361.67,291.57
2016,3,25,18,0,209.0,25.0,1.6,12.0,40.0,235.91,150.64
2016,3,25,18,15,104.5,12.5,1.6,11.5,20.0,86.55,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.5,13.0,1.55,9.5,26.5,11.1,0.0
2016,3,26,6,30,317.0,26.0,1.8,10.0,53.0,21.3,11.55
2016,3,26,6,45,423.5,35.5,2.05,11.0,99.0,28.75,19.71
2016,3,26,7,0,530.0,45.0,2.3,12.0,145.0,36.13,26.68
2016,3,26,7,15,594.0,51.5,2.4,12.5,196.5,40.78,31.07
2016,3,26,7,30,658.0,58.0,2.5,13.0,248.0,49.39,38.82
2016,3,26,7,45,701.0,63.0,2.6,14.0,300.5,52.91,41.78
2016,3,26,8,0,744.0,68.0,2.7,15.0,353.0,56.38,44.6
2016,3,26,8,15,773.0,71.5,2.8,15.5,404.0,58.49,46.22
2016,3,26,8,30,802.0,75.0,2.9,16.0,455.0,60.56,47.79
2016,3,26,8,45,822.5,78.5,3.0,16.5,502.0,62.45,49.18
2016,3,26,9,0,843.0,82.0,3.1,17.0,549.0,73.06,58.12
2016,3,26,9,15,858.5,84.5,3.1,17.5,592.0,74.76,59.28
2016,3,26,9,30,874.0,87.0,3.1,18.0,635.0,76.35,60.37
2016,3,26,9,45,881.0,91.0,3.15,18.5,671.5,121.27,68.66
2016,3,26,10,0,888.0,95.0,3.2,19.0,708.0,179.64,102.8
2016,3,26,10,15,896.5,96.5,3.15,19.0,738.5,237.16,147.26
2016,3,26,10,30,905.0,98.0,3.1,19.0,769.0,295.1,197.01
2016,3,26,10,45,907.5,100.5,3.1,19.5,791.5,352.16,247.48
2016,3,26,11,0,910.0,103.0,3.1,20.0,814.0,408.57,297.14
2016,3,26,11,15,913.5,103.5,3.05,20.0,829.0,463.02,344.77
2016,3,26,11,30,917.0,104.0,3.0,20.0,844.0,516.43,390.35
2016,3,26,11,45,921.0,102.5,3.0,20.5,852.0,567.24,432.0
2016,3,26,12,0,925.0,101.0,3.0,21.0,860.0,616.51,471.2
2016,3,26,12,15,924.5,101.0,3.0,21.0,859.0,662.58,507.82
2016,3,26,12,30,924.0,101.0,3.0,21.0,858.0,706.35,541.89
2016,3,26,12,45,819.0,152.5,3.0,21.0,818.0,726.14,556.28
2016,3,26,13,0,714.0,204.0,3.0,21.0,778.0,736.66,563.39
2016,3,26,13,15,712.0,199.5,2.95,21.0,762.5,763.95,583.97
2016,3,26,13,30,710.0,195.0,2.9,21.0,747.0,788.42,602.21
2016,3,26,13,45,687.5,200.5,2.9,21.0,721.5,802.59,612.91
2016,3,26,14,0,665.0,206.0,2.9,21.0,696.0,812.92,620.94
2016,3,26,14,15,580.5,225.0,2.9,21.0,639.5,771.8,591.91
2016,3,26,14,30,496.0,244.0,2.9,21.0,583.0,732.42,563.83
2016,3,26,14,45,448.0,245.0,2.9,21.0,538.5,703.06,543.58
2016,3,26,15,0,400.0,246.0,2.9,21.0,494.0,651.57,507.41
2016,3,26,15,15,499.0,197.5,2.85,20.5,484.5,718.8,561.35
2016,3,26,15,30,598.0,149.0,2.8,20.0,475.0,771.82,603.14
2016,3,26,15,45,523.5,152.5,2.8,19.5,419.5,700.34,553.65
2016,3,26,16,0,449.0,156.0,2.8,19.0,364.0,637.16,508.96
2016,3,26,16,15,535.0,120.0,2.7,18.5,340.0,672.42,538.82
2016,3,26,16,30,621.0,84.0,2.6,18.0,316.0,712.18,570.03
2016,3,26,16,45,557.0,82.0,2.55,17.5,266.5,644.86,521.04
2016,3,26,17,0,493.0,80.0,2.5,17.0,217.0,576.53,470.04
2016,3,26,17,15,423.0,69.0,2.4,16.0,168.5,487.63,400.98
2016,3,26,17,30,353.0,58.0,2.3,15.0,120.0,408.34,336.1
2016,3,26,17,45,248.0,43.0,2.2,14.5,79.0,298.26,241.25
2016,3,26,18,0,143.0,28.0,2.1,14.0,38.0,190.54,126.0
2016,3,26,18,15,71.5,14.0,2.05,13.5,19.0,63.99,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,134.0,15.0,2.35,11.0,27.0,12.18,0.0
2016,3,27,6,30,268.0,30.0,2.5,11.0,54.0,24.56,14.56
2016,3,27,6,45,374.5,41.5,2.65,11.5,100.0,33.52,23.92
2016,3,27,7,0,481.0,53.0,2.8,12.0,146.0,42.32,32.23
2016,3,27,7,15,549.5,61.0,2.8,12.5,198.0,47.86,37.42
2016,3,27,7,30,618.0,69.0,2.8,13.0,250.0,53.33,42.34
2016,3,27,7,45,663.5,75.0,2.85,13.5,303.0,56.97,45.48
2016,3,27,8,0,709.0,81.0,2.9,14.0,356.0,60.54,48.46
2016,3,27,8,15,741.0,85.5,2.95,14.0,408.0,68.59,55.43
2016,3,27,8,30,773.0,90.0,3.0,14.0,460.0,71.03,57.38
2016,3,27,8,45,715.0,112.0,3.05,14.5,481.0,77.25,62.53
2016,3,27,9,0,657.0,134.0,3.1,15.0,502.0,88.77,72.22
2016,3,27,9,15,532.0,192.0,3.2,15.0,504.5,121.77,100.47
2016,3,27,9,30,407.0,250.0,3.3,15.0,507.0,150.58,124.8
2016,3,27,9,45,432.0,257.5,3.4,15.5,545.0,182.46,131.37
2016,3,27,10,0,457.0,265.0,3.5,16.0,583.0,223.13,156.91
2016,3,27,10,15,595.0,222.5,3.55,16.0,654.5,255.93,176.82
2016,3,27,10,30,733.0,180.0,3.6,16.0,726.0,301.58,211.14
2016,3,27,10,45,730.5,189.0,3.7,16.5,748.0,355.38,258.52
2016,3,27,11,0,728.0,198.0,3.8,17.0,770.0,408.61,305.05
2016,3,27,11,15,815.0,162.0,3.8,17.0,814.0,467.68,354.68
2016,3,27,11,30,902.0,126.0,3.8,17.0,858.0,529.74,406.6
2016,3,27,11,45,904.5,126.5,3.85,17.0,866.5,581.07,450.08
2016,3,27,12,0,907.0,127.0,3.9,17.0,875.0,630.88,491.33
2016,3,27,12,15,907.5,127.0,3.85,17.0,875.0,677.31,528.79
2016,3,27,12,30,908.0,127.0,3.8,17.0,875.0,721.6,563.76
2016,3,27,12,45,769.5,191.5,3.8,17.0,821.0,731.85,570.87
2016,3,27,13,0,631.0,256.0,3.8,17.0,767.0,723.49,563.85
2016,3,27,13,15,635.5,247.0,3.8,17.0,752.5,750.05,584.87
2016,3,27,13,30,640.0,238.0,3.8,17.0,738.0,774.23,603.81
2016,3,27,13,45,679.5,211.0,3.8,17.0,727.0,808.35,630.72
2016,3,27,14,0,719.0,184.0,3.8,17.0,716.0,840.11,655.52
2016,3,27,14,15,697.5,181.5,3.8,16.5,680.0,840.47,657.82
2016,3,27,14,30,676.0,179.0,3.8,16.0,644.0,836.97,657.72
2016,3,27,14,45,661.0,175.5,3.8,16.0,609.5,834.7,657.44
2016,3,27,15,0,646.0,172.0,3.8,16.0,575.0,828.97,654.82
2016,3,27,15,15,671.5,145.5,3.75,15.5,538.5,832.95,660.39
2016,3,27,15,30,697.0,119.0,3.7,15.0,502.0,832.11,662.55
2016,3,27,15,45,507.5,150.5,3.7,15.0,416.5,684.16,554.23
2016,3,27,16,0,318.0,182.0,3.7,15.0,331.0,526.24,431.25
2016,3,27,16,15,306.0,161.5,3.5,14.5,291.5,492.49,407.34
2016,3,27,16,30,294.0,141.0,3.3,14.0,252.0,457.12,380.96
2016,3,27,16,45,250.0,127.0,3.15,13.5,211.5,400.89,336.1
2016,3,27,17,0,206.0,113.0,3.0,13.0,171.0,345.69,290.76
2016,3,27,17,15,175.5,91.5,2.85,12.5,133.5,291.61,245.37
2016,3,27,17,30,145.0,70.0,2.7,12.0,96.0,237.55,198.38
2016,3,27,17,45,90.0,49.0,2.55,11.5,63.5,149.14,120.91
2016,3,27,18,0,35.0,28.0,2.4,11.0,31.0,75.43,49.23
2016,3,27,18,15,17.5,14.0,2.45,11.0,15.5,24.72,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.5,3.15,8.5,31.5,12.58,0.0
2016,3,28,6,30,331.0,31.0,3.4,9.0,63.0,25.49,15.82
2016,3,28,6,45,450.0,40.5,3.7,9.5,112.5,32.86,23.61
2016,3,28,7,0,569.0,50.0,4.0,10.0,162.0,40.22,30.65
2016,3,28,7,15,633.0,56.5,4.15,10.0,216.0,44.78,35.03
2016,3,28,7,30,697.0,63.0,4.3,10.0,270.0,53.7,43.19
2016,3,28,7,45,742.5,67.0,4.45,10.5,325.5,56.35,45.45
2016,3,28,8,0,788.0,71.0,4.6,11.0,381.0,59.02,47.65
2016,3,28,8,15,816.5,74.5,4.6,11.0,433.5,61.09,49.36
2016,3,28,8,30,845.0,78.0,4.6,11.0,486.0,63.13,51.01
2016,3,28,8,45,865.5,80.5,4.6,11.5,534.5,64.3,51.78
2016,3,28,9,0,886.0,83.0,4.6,12.0,583.0,74.39,60.42
2016,3,28,9,15,901.0,85.5,4.6,12.0,627.5,76.09,61.73
2016,3,28,9,30,916.0,88.0,4.6,12.0,672.0,77.68,62.96
2016,3,28,9,45,661.5,187.5,4.6,12.5,622.0,157.97,104.96
2016,3,28,10,0,407.0,287.0,4.6,13.0,572.0,240.38,175.04
2016,3,28,10,15,581.5,229.0,4.6,13.0,655.5,261.0,184.01
2016,3,28,10,30,756.0,171.0,4.6,13.0,739.0,304.25,215.77
2016,3,28,10,45,702.0,205.0,4.65,13.5,745.0,360.94,267.82
2016,3,28,11,0,648.0,239.0,4.7,14.0,751.0,412.07,314.07
2016,3,28,11,15,663.0,238.5,4.65,14.0,770.5,461.13,356.79
2016,3,28,11,30,678.0,238.0,4.6,14.0,790.0,510.98,399.36
2016,3,28,11,45,643.5,258.0,4.6,14.0,786.0,551.15,433.65
2016,3,28,12,0,609.0,278.0,4.6,14.0,782.0,587.19,463.66
2016,3,28,12,15,607.5,278.5,4.55,14.0,780.5,624.31,493.85
2016,3,28,12,30,606.0,279.0,4.5,14.0,779.0,659.16,521.74
2016,3,28,12,45,571.0,287.5,4.5,14.0,755.5,675.76,535.25
2016,3,28,13,0,536.0,296.0,4.5,14.0,732.0,688.15,545.31
2016,3,28,13,15,523.0,292.5,4.4,14.0,710.0,702.81,556.9
2016,3,28,13,30,510.0,289.0,4.3,14.0,688.0,714.52,566.13
2016,3,28,13,45,540.0,267.5,4.25,14.0,679.0,742.29,588.49
2016,3,28,14,0,570.0,246.0,4.2,14.0,670.0,768.38,609.5
2016,3,28,14,15,568.5,233.5,4.1,14.0,641.0,773.69,614.48
2016,3,28,14,30,567.0,221.0,4.0,14.0,612.0,776.04,617.49
2016,3,28,14,45,554.0,214.0,3.9,14.0,579.0,770.79,614.65
2016,3,28,15,0,541.0,207.0,3.8,14.0,546.0,762.64,609.77
2016,3,28,15,15,677.5,154.5,3.65,13.5,548.5,850.52,678.01
2016,3,28,15,30,814.0,102.0,3.5,13.0,551.0,918.08,728.61
2016,3,28,15,45,407.0,55.5,3.4,13.0,280.0,476.58,395.01
2016,3,28,16,0,0.0,9.0,3.3,13.0,9.0,7.42,0.68
2016,3,28,16,15,277.0,54.0,3.0,12.5,159.5,354.63,301.99
2016,3,28,16,30,554.0,99.0,2.7,12.0,310.0,672.4,555.43
2016,3,28,16,45,587.0,83.5,2.4,12.0,277.0,676.33,555.37
2016,3,28,17,0,620.0,68.0,2.1,12.0,244.0,676.07,553.33
2016,3,28,17,15,548.5,60.0,1.95,11.0,191.5,591.85,488.11
2016,3,28,17,30,477.0,52.0,1.8,10.0,139.0,508.91,420.85
2016,3,28,17,45,367.0,40.0,1.65,9.5,94.0,392.73,321.93
2016,3,28,18,0,257.0,28.0,1.5,9.0,49.0,283.05,204.75
2016,3,28,18,15,128.5,14.0,1.5,9.0,24.5,105.92,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,159.0,16.5,0.95,7.5,32.5,13.35,0.0
2016,3,29,6,30,318.0,33.0,1.0,8.0,65.0,27.08,17.59
2016,3,29,6,45,434.0,42.0,1.1,9.0,114.0,33.94,24.74
2016,3,29,7,0,550.0,51.0,1.2,10.0,163.0,40.81,31.27
2016,3,29,7,15,613.5,58.0,1.35,10.5,216.5,45.71,35.86
2016,3,29,7,30,677.0,65.0,1.5,11.0,270.0,50.55,40.21
2016,3,29,7,45,727.5,68.0,1.65,11.5,325.0,56.89,45.77
2016,3,29,8,0,778.0,71.0,1.8,12.0,380.0,58.8,47.27
2016,3,29,8,15,806.5,74.5,1.8,12.5,432.5,60.86,48.86
2016,3,29,8,30,835.0,78.0,1.8,13.0,485.0,62.88,50.38
2016,3,29,8,45,858.0,80.0,1.85,13.5,534.5,63.73,50.85
2016,3,29,9,0,881.0,82.0,1.9,14.0,584.0,73.65,59.26
2016,3,29,9,15,896.5,84.5,1.9,14.0,628.0,75.35,60.55
2016,3,29,9,30,912.0,87.0,1.9,14.0,672.0,76.94,61.77
2016,3,29,9,45,923.0,89.0,1.9,14.5,710.0,134.58,75.11
2016,3,29,10,0,934.0,91.0,1.9,15.0,748.0,194.6,113.26
2016,3,29,10,15,942.5,92.5,1.9,15.0,779.5,254.71,161.56
2016,3,29,10,30,951.0,94.0,1.9,15.0,811.0,315.21,214.39
2016,3,29,10,45,956.0,95.0,1.95,15.5,834.5,374.4,267.05
2016,3,29,11,0,961.0,96.0,2.0,16.0,858.0,433.1,318.74
2016,3,29,11,15,964.0,97.0,2.05,16.0,873.5,490.23,368.67
2016,3,29,11,30,967.0,98.0,2.1,16.0,889.0,546.19,416.34
2016,3,29,11,45,967.5,98.5,2.2,16.0,896.5,599.03,460.57
2016,3,29,12,0,968.0,99.0,2.3,16.0,904.0,650.0,502.24
2016,3,29,12,15,839.5,160.0,2.35,16.0,857.5,672.76,520.66
2016,3,29,12,30,711.0,221.0,2.4,16.0,811.0,684.45,529.83
2016,3,29,12,45,698.0,228.0,2.45,16.5,802.0,718.91,555.4
2016,3,29,13,0,685.0,235.0,2.5,17.0,793.0,750.44,578.18
2016,3,29,13,15,693.5,221.5,2.5,16.5,777.0,777.36,599.98
2016,3,29,13,30,702.0,208.0,2.5,16.0,761.0,801.69,619.92
2016,3,29,13,45,697.5,202.5,2.55,16.0,737.5,820.02,634.45
2016,3,29,14,0,693.0,197.0,2.6,16.0,714.0,835.17,646.77
2016,3,29,14,15,687.5,188.5,2.55,16.0,684.0,843.14,653.11
2016,3,29,14,30,682.0,180.0,2.5,16.0,654.0,847.69,657.03
2016,3,29,14,45,680.0,167.5,2.5,16.0,618.0,847.8,658.41
2016,3,29,15,0,678.0,155.0,2.5,16.0,582.0,844.41,657.52
2016,3,29,15,15,661.5,149.0,2.45,15.5,542.0,831.18,650.65
2016,3,29,15,30,645.0,143.0,2.4,15.0,502.0,814.7,641.59
2016,3,29,15,45,718.0,114.0,2.35,15.0,481.0,852.72,670.43
2016,3,29,16,0,791.0,85.0,2.3,15.0,460.0,879.14,690.42
2016,3,29,16,15,759.0,81.0,2.1,14.5,407.5,840.0,663.72
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,798.24,635.17
2016,3,29,16,45,682.0,71.0,1.7,13.5,301.5,746.86,598.64
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,688.25,555.31
2016,3,29,17,15,568.5,57.5,1.4,12.0,195.5,606.78,494.27
2016,3,29,17,30,500.0,50.0,1.3,11.0,143.0,526.56,430.61
2016,3,29,17,45,387.0,39.0,1.25,10.5,97.0,408.32,332.16
2016,3,29,18,0,274.0,28.0,1.2,10.0,51.0,297.25,218.64
2016,3,29,18,15,137.0,14.0,1.2,9.5,25.5,112.36,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,18.5,1.6,8.5,32.5,14.41,0.0
2016,3,30,6,30,273.0,37.0,1.8,9.0,65.0,28.66,19.06
2016,3,30,6,45,367.0,49.5,2.05,9.5,111.5,39.92,30.04
2016,3,30,7,0,461.0,62.0,2.3,10.0,158.0,49.25,38.86
2016,3,30,7,15,527.0,71.0,2.3,10.5,210.0,55.28,44.48
2016,3,30,7,30,593.0,80.0,2.3,11.0,262.0,61.19,49.77
2016,3,30,7,45,638.5,86.5,2.3,11.5,315.5,64.85,52.89
2016,3,30,8,0,684.0,93.0,2.3,12.0,369.0,68.43,55.84
2016,3,30,8,15,716.0,98.0,2.3,12.5,420.0,70.7,57.56
2016,3,30,8,30,748.0,103.0,2.3,13.0,471.0,72.89,59.19
2016,3,30,8,45,612.5,151.5,2.3,13.5,472.5,101.86,84.2
2016,3,30,9,0,477.0,200.0,2.3,14.0,474.0,126.99,105.44
2016,3,30,9,15,656.0,157.0,2.35,14.0,564.0,100.18,82.01
2016,3,30,9,30,835.0,114.0,2.4,14.0,654.0,84.84,68.58
2016,3,30,9,45,850.5,115.0,2.45,14.5,692.0,139.99,80.86
2016,3,30,10,0,866.0,116.0,2.5,15.0,730.0,196.96,118.03
2016,3,30,10,15,875.0,118.0,2.55,15.0,760.5,261.94,170.71
2016,3,30,10,30,884.0,120.0,2.6,15.0,791.0,319.45,221.11
2016,3,30,10,45,790.0,169.5,2.65,15.5,782.5,374.6,272.86
2016,3,30,11,0,696.0,219.0,2.7,16.0,774.0,420.77,315.52
2016,3,30,11,15,700.5,221.0,2.7,16.0,788.5,469.53,357.41
2016,3,30,11,30,705.0,223.0,2.7,16.0,803.0,517.94,398.03
2016,3,30,11,45,613.0,268.5,2.75,16.5,776.0,547.93,422.92
2016,3,30,12,0,521.0,314.0,2.8,17.0,749.0,569.19,439.74
2016,3,30,12,15,526.5,309.0,2.8,17.0,748.5,602.65,466.34
2016,3,30,12,30,532.0,304.0,2.8,17.0,748.0,635.01,491.63
2016,3,30,12,45,518.5,306.5,2.8,17.0,735.5,658.94,510.13
2016,3,30,13,0,505.0,309.0,2.8,17.0,723.0,680.27,526.5
2016,3,30,13,15,510.0,297.5,2.8,17.0,708.5,700.91,542.73
2016,3,30,13,30,515.0,286.0,2.8,17.0,694.0,719.45,557.37
2016,3,30,13,45,560.0,261.0,2.85,17.0,692.0,756.65,586.54
2016,3,30,14,0,605.0,236.0,2.9,17.0,690.0,797.76,618.19
2016,3,30,14,15,604.5,224.0,2.9,17.0,661.5,805.72,625.14
2016,3,30,14,30,604.0,212.0,2.9,17.0,633.0,810.55,630.21
2016,3,30,14,45,611.5,194.0,2.9,17.0,600.5,813.68,634.5
2016,3,30,15,0,619.0,176.0,2.9,17.0,568.0,813.45,636.02
2016,3,30,15,15,600.0,170.0,2.9,16.5,528.5,797.51,627.35
2016,3,30,15,30,581.0,164.0,2.9,16.0,489.0,778.37,616.48
2016,3,30,15,45,669.5,128.0,2.95,16.0,471.0,825.3,652.84
2016,3,30,16,0,758.0,92.0,3.0,16.0,453.0,858.39,678.62
2016,3,30,16,15,725.0,87.5,3.0,15.5,401.5,824.15,656.8
2016,3,30,16,30,692.0,83.0,3.0,15.0,350.0,781.88,628.98
2016,3,30,16,45,645.0,76.5,3.0,14.5,297.0,722.29,587.12
2016,3,30,17,0,598.0,70.0,3.0,14.0,244.0,661.73,542.73
2016,3,30,17,15,529.0,62.0,2.8,13.0,192.5,579.76,479.37
2016,3,30,17,30,460.0,54.0,2.6,12.0,141.0,498.99,413.59
2016,3,30,17,45,347.0,42.0,2.4,11.5,96.0,380.29,312.77
2016,3,30,18,0,234.0,30.0,2.2,11.0,51.0,266.71,200.46
2016,3,30,18,15,117.0,15.0,2.1,10.5,25.5,98.75,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.5,1.75,10.0,35.0,15.17,2.13
2016,3,31,6,30,280.0,39.0,1.8,10.0,70.0,30.16,20.46
2016,3,31,6,45,361.5,53.5,1.9,10.5,116.0,40.99,30.94
2016,3,31,7,0,443.0,68.0,2.0,11.0,162.0,54.04,43.04
2016,3,31,7,15,221.5,71.0,1.95,11.0,118.0,51.49,40.99
2016,3,31,7,30,0.0,74.0,1.9,11.0,74.0,60.57,49.22
2016,3,31,7,45,0.0,88.5,1.9,11.5,88.5,71.99,59.26
2016,3,31,8,0,0.0,103.0,1.9,12.0,103.0,83.31,69.03
2016,3,31,8,15,5.5,138.5,1.9,12.5,141.0,109.42,91.63
2016,3,31,8,30,11.0,174.0,1.9,13.0,179.0,134.66,113.04
2016,3,31,8,45,12.0,188.5,1.9,13.5,195.0,145.53,121.77
2016,3,31,9,0,13.0,203.0,1.9,14.0,211.0,156.27,130.32
2016,3,31,9,15,35.0,242.0,1.95,14.5,265.0,170.99,142.18
2016,3,31,9,30,57.0,281.0,2.0,15.0,319.0,194.27,161.07
2016,3,31,9,45,75.5,306.0,2.05,15.5,359.0,219.02,170.38
2016,3,31,10,0,94.0,331.0,2.1,16.0,399.0,246.68,190.06
2016,3,31,10,15,207.0,339.0,2.15,16.0,495.5,277.3,209.18
2016,3,31,10,30,320.0,347.0,2.2,16.0,592.0,323.01,241.81
2016,3,31,10,45,511.5,282.0,2.3,16.5,686.0,362.8,269.55
2016,3,31,11,0,703.0,217.0,2.4,17.0,780.0,424.74,317.08
2016,3,31,11,15,816.5,164.0,2.45,17.0,830.0,482.58,364.68
2016,3,31,11,30,930.0,111.0,2.5,17.0,880.0,545.65,416.55
2016,3,31,11,45,933.0,110.5,2.6,17.5,887.5,597.31,458.75
2016,3,31,12,0,936.0,110.0,2.7,18.0,895.0,647.37,498.58
2016,3,31,12,15,935.5,110.0,2.8,18.0,894.0,693.83,535.7
2016,3,31,12,30,935.0,110.0,2.9,18.0,893.0,737.98,570.38
2016,3,31,12,45,938.0,106.5,3.05,18.0,885.0,778.98,602.58
2016,3,31,13,0,941.0,103.0,3.2,18.0,877.0,817.37,630.87
2016,3,31,13,15,937.0,102.0,3.25,18.0,859.5,849.82,654.19
2016,3,31,13,30,933.0,101.0,3.3,18.0,842.0,878.98,675.27
2016,3,31,13,45,926.5,100.0,3.4,18.0,817.0,902.61,692.91
2016,3,31,14,0,920.0,99.0,3.5,18.0,792.0,922.63,708.22
2016,3,31,14,15,911.5,97.5,3.55,17.5,760.0,936.66,720.61
2016,3,31,14,30,903.0,96.0,3.6,17.0,728.0,946.94,730.64
2016,3,31,14,45,890.0,94.5,3.65,17.0,689.5,949.3,734.01
2016,3,31,15,0,877.0,93.0,3.7,17.0,651.0,947.89,734.99
2016,3,31,15,15,861.0,90.5,3.7,16.5,607.0,938.77,731.82
2016,3,31,15,30,845.0,88.0,3.7,16.0,563.0,936.73,733.82
2016,3,31,15,45,820.5,85.5,3.7,15.5,514.0,912.53,720.06
2016,3,31,16,0,796.0,83.0,3.7,15.0,465.0,885.04,703.93
2016,3,31,16,15,766.0,79.0,3.55,14.5,413.0,847.48,679.27
2016,3,31,16,30,736.0,75.0,3.4,14.0,361.0,807.31,652.14
2016,3,31,16,45,691.5,70.0,3.3,13.5,307.5,756.79,616.58
2016,3,31,17,0,647.0,65.0,3.2,13.0,254.0,699.57,574.39
2016,3,31,17,15,581.5,58.0,2.85,12.5,202.0,620.79,512.26
2016,3,31,17,30,516.0,51.0,2.5,12.0,150.0,543.07,447.97
2016,3,31,17,45,407.5,40.5,2.15,11.5,103.0,428.03,350.43
2016,3,31,18,0,299.0,30.0,1.8,11.0,56.0,319.42,243.09
2016,3,31,18,15,149.5,15.0,1.7,10.5,28.0,157.42,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.5,18.5,2.45,10.0,38.0,14.84,3.49
2016,4,1,6,30,341.0,37.0,2.5,10.0,76.0,30.25,20.67
2016,4,1,6,45,430.0,48.0,2.55,10.5,124.0,38.6,28.86
2016,4,1,7,0,519.0,59.0,2.6,11.0,172.0,46.77,36.55
2016,4,1,7,15,578.5,66.5,2.6,11.5,224.0,51.75,41.15
2016,4,1,7,30,638.0,74.0,2.6,12.0,276.0,56.64,45.49
2016,4,1,7,45,328.0,112.5,2.65,12.5,217.5,78.66,64.96
2016,4,1,8,0,18.0,151.0,2.7,13.0,159.0,116.78,98.23
2016,4,1,8,15,16.5,165.5,2.65,13.0,173.0,127.85,107.54
2016,4,1,8,30,15.0,180.0,2.6,13.0,187.0,138.8,116.67
2016,4,1,8,45,50.5,218.5,2.6,13.5,247.5,156.04,130.89
2016,4,1,9,0,86.0,257.0,2.6,14.0,308.0,178.8,149.62
2016,4,1,9,15,53.5,250.5,2.6,14.5,283.0,176.1,146.6
2016,4,1,9,30,21.0,244.0,2.6,15.0,258.0,185.93,147.34
2016,4,1,9,45,54.0,287.5,2.6,15.5,326.0,207.63,162.25
2016,4,1,10,0,87.0,331.0,2.6,16.0,394.0,246.49,190.49
2016,4,1,10,15,232.5,331.5,2.55,16.0,508.5,269.84,202.63
2016,4,1,10,30,378.0,332.0,2.5,16.0,623.0,330.71,246.32
2016,4,1,10,45,643.0,223.0,2.5,16.5,734.0,365.93,269.31
2016,4,1,11,0,908.0,114.0,2.5,17.0,845.0,437.28,324.02
2016,4,1,11,15,911.5,115.0,2.45,17.0,860.5,491.94,371.29
2016,4,1,11,30,915.0,116.0,2.4,17.0,876.0,545.58,416.47
2016,4,1,11,45,916.5,116.0,2.35,17.5,883.0,596.12,457.13
2016,4,1,12,0,918.0,116.0,2.3,18.0,890.0,644.98,495.15
2016,4,1,12,15,918.0,116.0,2.25,18.0,889.0,690.99,530.85
2016,4,1,12,30,918.0,116.0,2.2,18.0,888.0,734.79,564.02
2016,4,1,12,45,919.5,113.5,2.2,18.0,879.5,775.03,594.34
2016,4,1,13,0,921.0,111.0,2.2,18.0,871.0,812.65,620.9
2016,4,1,13,15,917.0,110.0,2.2,18.0,854.0,844.54,643.05
2016,4,1,13,30,913.0,109.0,2.2,18.0,837.0,873.2,663.01
2016,4,1,13,45,907.5,107.5,2.25,18.0,812.5,896.73,680.01
2016,4,1,14,0,902.0,106.0,2.3,18.0,788.0,916.75,694.79
2016,4,1,14,15,893.0,104.0,2.3,18.0,756.0,929.51,704.33
2016,4,1,14,30,884.0,102.0,2.3,18.0,724.0,938.53,711.58
2016,4,1,14,45,872.5,99.5,2.35,18.0,686.0,940.94,715.07
2016,4,1,15,0,861.0,97.0,2.4,18.0,648.0,939.63,716.26
2016,4,1,15,15,845.0,94.5,2.4,17.5,604.0,941.16,720.47
2016,4,1,15,30,829.0,92.0,2.4,17.0,560.0,928.47,715.04
2016,4,1,15,45,807.0,88.5,2.45,17.0,511.5,905.32,701.65
2016,4,1,16,0,785.0,85.0,2.5,17.0,463.0,878.91,685.9
2016,4,1,16,15,755.5,80.5,2.45,16.0,412.0,841.16,663.5
2016,4,1,16,30,726.0,76.0,2.4,15.0,361.0,800.83,638.58
2016,4,1,16,45,683.0,70.5,2.4,14.5,308.0,751.08,604.86
2016,4,1,17,0,640.0,65.0,2.4,14.0,255.0,694.51,564.46
2016,4,1,17,15,576.0,58.0,2.15,13.0,203.0,617.04,505.39
2016,4,1,17,30,512.0,51.0,1.9,12.0,151.0,540.6,443.95
2016,4,1,17,45,408.0,40.5,1.65,11.5,104.5,429.1,350.34
2016,4,1,18,0,304.0,30.0,1.4,11.0,58.0,323.79,248.69
2016,4,1,18,15,152.0,15.0,1.3,10.5,29.0,160.8,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,165.0,19.5,0.8,10.0,39.5,15.6,5.12
2016,4,2,6,30,330.0,39.0,0.8,10.0,79.0,31.81,22.23
2016,4,2,6,45,412.5,51.5,0.85,10.5,126.5,41.34,31.41
2016,4,2,7,0,495.0,64.0,0.9,11.0,174.0,50.59,40.05
2016,4,2,7,15,276.5,96.0,0.85,11.5,160.5,71.39,58.77
2016,4,2,7,30,58.0,128.0,0.8,12.0,147.0,95.45,80.0
2016,4,2,7,45,66.5,149.5,0.75,12.5,174.5,110.25,92.64
2016,4,2,8,0,75.0,171.0,0.7,13.0,202.0,124.75,104.75
2016,4,2,8,15,184.5,188.5,0.7,13.5,278.5,132.58,110.92
2016,4,2,8,30,294.0,206.0,0.7,14.0,355.0,137.6,114.62
2016,4,2,8,45,533.0,164.5,0.7,15.0,465.5,107.98,88.53
2016,4,2,9,0,772.0,123.0,0.7,16.0,576.0,82.03,65.8
2016,4,2,9,15,789.0,126.5,0.7,16.5,619.0,90.91,73.13
2016,4,2,9,30,806.0,130.0,0.7,17.0,662.0,105.07,70.94
2016,4,2,9,45,806.0,139.5,0.7,17.5,696.0,163.01,96.83
2016,4,2,10,0,806.0,149.0,0.7,18.0,730.0,221.14,136.92
2016,4,2,10,15,815.5,151.5,0.75,18.5,760.0,276.38,180.86
2016,4,2,10,30,825.0,154.0,0.8,19.0,790.0,332.43,227.92
2016,4,2,10,45,826.0,159.0,0.85,20.0,811.5,388.08,274.71
2016,4,2,11,0,827.0,164.0,0.9,21.0,833.0,443.2,320.06
2016,4,2,11,15,831.0,165.0,0.95,21.5,848.0,495.89,362.88
2016,4,2,11,30,835.0,166.0,1.0,22.0,863.0,547.84,403.84
2016,4,2,11,45,839.0,165.0,1.1,22.5,870.0,597.25,442.12
2016,4,2,12,0,843.0,164.0,1.2,23.0,877.0,645.38,478.43
2016,4,2,12,15,740.5,217.0,1.25,23.0,843.0,670.81,497.37
2016,4,2,12,30,638.0,270.0,1.3,23.0,809.0,685.63,508.15
2016,4,2,12,45,603.5,281.5,1.4,23.0,787.0,704.6,522.92
2016,4,2,13,0,569.0,293.0,1.5,23.0,765.0,720.4,535.12
2016,4,2,13,15,714.5,216.0,1.55,23.0,796.0,798.46,592.68
2016,4,2,13,30,860.0,139.0,1.6,23.0,827.0,869.94,642.66
2016,4,2,13,45,850.0,138.0,1.7,23.0,801.5,890.06,657.02
2016,4,2,14,0,840.0,137.0,1.8,23.0,776.0,906.51,669.67
2016,4,2,14,15,829.5,135.0,1.85,22.5,744.0,917.77,679.83
2016,4,2,14,30,819.0,133.0,1.9,22.0,712.0,925.3,687.79
2016,4,2,14,45,680.5,169.0,1.95,22.0,633.0,857.54,644.21
2016,4,2,15,0,542.0,205.0,2.0,22.0,554.0,768.7,584.67
2016,4,2,15,15,522.0,196.5,2.0,21.5,513.5,748.91,574.24
2016,4,2,15,30,502.0,188.0,2.0,21.0,473.0,726.45,561.19
2016,4,2,15,45,519.0,165.5,2.05,21.0,438.0,720.41,560.06
2016,4,2,16,0,536.0,143.0,2.1,21.0,403.0,710.97,555.47
2016,4,2,16,15,585.5,114.5,2.1,20.0,369.5,731.48,574.2
2016,4,2,16,30,635.0,86.0,2.1,19.0,336.0,737.15,581.92
2016,4,2,16,45,547.5,91.5,2.1,18.5,285.0,656.27,524.76
2016,4,2,17,0,460.0,97.0,2.1,18.0,234.0,569.68,461.5
2016,4,2,17,15,412.5,83.0,2.0,17.0,187.5,503.09,411.16
2016,4,2,17,30,365.0,69.0,1.9,16.0,141.0,437.54,358.64
2016,4,2,17,45,262.5,53.0,1.8,15.0,97.0,326.21,265.63
2016,4,2,18,0,160.0,37.0,1.7,14.0,53.0,221.63,169.9
2016,4,2,18,15,80.0,18.5,1.65,13.5,26.5,98.77,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
