Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,46.0,10.0,1.1,9.0,11.0,8.54,0.0
2016,4,3,6,15,175.5,26.5,1.15,9.5,46.5,20.55,9.59
2016,4,3,6,30,305.0,43.0,1.2,10.0,82.0,33.18,23.52
2016,4,3,6,45,397.5,54.5,1.3,10.5,130.0,43.66,33.52
2016,4,3,7,0,490.0,66.0,1.4,11.0,178.0,52.04,41.36
2016,4,3,7,15,550.0,74.5,1.4,11.5,230.5,57.56,46.4
2016,4,3,7,30,610.0,83.0,1.4,12.0,283.0,62.96,51.15
2016,4,3,7,45,305.0,97.0,1.4,12.5,197.0,67.81,55.26
2016,4,3,8,0,0.0,111.0,1.4,13.0,111.0,89.33,74.0
2016,4,3,8,15,0.0,134.0,1.4,13.5,134.0,106.53,88.6
2016,4,3,8,30,0.0,157.0,1.4,14.0,157.0,123.43,102.73
2016,4,3,8,45,1.5,167.0,1.4,14.5,168.0,131.26,108.88
2016,4,3,9,0,3.0,177.0,1.4,15.0,179.0,139.0,114.92
2016,4,3,9,15,22.5,226.0,1.4,15.5,241.0,172.96,142.98
2016,4,3,9,30,42.0,275.0,1.4,16.0,303.0,192.63,151.05
2016,4,3,9,45,220.5,288.5,1.45,16.5,447.0,203.45,151.12
2016,4,3,10,0,399.0,302.0,1.5,17.0,591.0,259.68,185.66
2016,4,3,10,15,527.0,264.0,1.5,17.5,662.5,286.52,201.85
2016,4,3,10,30,655.0,226.0,1.5,18.0,734.0,332.95,236.36
2016,4,3,10,45,639.5,243.0,1.55,18.5,750.5,383.96,279.83
2016,4,3,11,0,624.0,260.0,1.6,19.0,767.0,433.24,320.98
2016,4,3,11,15,620.5,268.5,1.65,19.0,780.5,479.82,359.52
2016,4,3,11,30,617.0,277.0,1.7,19.0,794.0,525.56,396.46
2016,4,3,11,45,582.0,295.0,1.75,19.5,786.5,561.19,424.26
2016,4,3,12,0,547.0,313.0,1.8,20.0,779.0,592.02,447.6
2016,4,3,12,15,530.5,317.5,1.85,20.0,768.5,620.11,469.4
2016,4,3,12,30,514.0,322.0,1.9,20.0,758.0,645.56,488.88
2016,4,3,12,45,529.5,312.5,1.95,20.0,757.5,679.68,514.72
2016,4,3,13,0,545.0,303.0,2.0,20.0,757.0,712.86,539.61
2016,4,3,13,15,610.5,267.0,2.1,20.0,765.5,762.97,577.6
2016,4,3,13,30,676.0,231.0,2.2,20.0,774.0,813.02,615.3
2016,4,3,13,45,619.0,244.0,2.3,20.0,730.0,802.64,608.68
2016,4,3,14,0,562.0,257.0,2.4,20.0,686.0,783.09,596.13
2016,4,3,14,15,683.0,202.5,2.45,19.5,702.0,863.49,657.69
2016,4,3,14,30,804.0,148.0,2.5,19.0,718.0,929.28,704.9
2016,4,3,14,45,792.0,143.5,2.55,19.0,680.5,928.92,705.87
2016,4,3,15,0,780.0,139.0,2.6,19.0,643.0,932.19,710.15
2016,4,3,15,15,761.5,134.5,2.6,18.5,598.5,918.71,703.97
2016,4,3,15,30,743.0,130.0,2.6,18.0,554.0,901.7,695.56
2016,4,3,15,45,734.0,119.5,2.65,17.5,508.5,883.23,686.54
2016,4,3,16,0,725.0,109.0,2.7,17.0,463.0,861.36,675.01
2016,4,3,16,15,693.0,103.0,2.6,16.5,411.5,820.26,648.32
2016,4,3,16,30,661.0,97.0,2.5,16.0,360.0,776.8,619.43
2016,4,3,16,45,628.0,87.5,2.45,15.5,308.5,726.08,584.56
2016,4,3,17,0,595.0,78.0,2.4,15.0,257.0,673.85,547.08
2016,4,3,17,15,529.5,69.0,2.15,14.0,205.0,592.83,485.42
2016,4,3,17,30,464.0,60.0,1.9,13.0,153.0,512.72,421.44
2016,4,3,17,45,364.0,47.5,1.65,12.0,107.0,402.6,330.05
2016,4,3,18,0,264.0,35.0,1.4,11.0,61.0,298.09,233.55
2016,4,3,18,15,132.0,17.5,1.3,10.5,30.5,148.6,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,10.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,11.0,9.0,7.68,0.0
2016,4,4,6,15,47.0,28.0,2.15,11.5,34.0,22.39,11.62
2016,4,4,6,30,94.0,47.0,2.3,12.0,59.0,36.79,26.53
2016,4,4,6,45,125.0,68.5,2.45,12.5,93.0,52.5,41.09
2016,4,4,7,0,156.0,90.0,2.6,13.0,127.0,66.26,53.68
2016,4,4,7,15,187.5,108.5,2.55,13.5,163.5,78.78,64.88
2016,4,4,7,30,219.0,127.0,2.5,14.0,200.0,90.9,75.45
2016,4,4,7,45,178.5,153.0,2.5,14.5,219.0,110.3,92.15
2016,4,4,8,0,138.0,179.0,2.5,15.0,238.0,125.79,105.16
2016,4,4,8,15,191.5,198.5,2.55,15.5,291.5,138.38,115.45
2016,4,4,8,30,245.0,218.0,2.6,16.0,345.0,143.45,119.18
2016,4,4,8,45,251.5,239.5,2.65,16.5,380.0,154.43,127.91
2016,4,4,9,0,258.0,261.0,2.7,17.0,415.0,164.87,136.09
2016,4,4,9,15,422.0,230.5,2.8,17.0,503.5,139.63,114.43
2016,4,4,9,30,586.0,200.0,2.9,17.0,592.0,138.21,97.64
2016,4,4,9,45,735.5,159.5,3.0,17.5,678.0,167.15,101.99
2016,4,4,10,0,885.0,119.0,3.1,18.0,764.0,219.87,133.71
2016,4,4,10,15,893.5,120.5,3.05,18.0,794.5,285.27,187.88
2016,4,4,10,30,902.0,122.0,3.0,18.0,825.0,343.28,238.8
2016,4,4,10,45,907.5,123.5,3.0,18.5,848.0,400.47,289.16
2016,4,4,11,0,913.0,125.0,3.0,19.0,871.0,457.28,338.38
2016,4,4,11,15,916.5,126.0,3.0,19.0,886.0,512.27,385.64
2016,4,4,11,30,920.0,127.0,3.0,19.0,901.0,566.22,430.82
2016,4,4,11,45,920.5,128.0,3.0,19.0,908.0,617.29,472.6
2016,4,4,12,0,921.0,129.0,3.0,19.0,915.0,666.62,511.95
2016,4,4,12,15,920.5,129.0,3.0,19.0,913.5,712.56,547.86
2016,4,4,12,30,920.0,129.0,3.0,19.0,912.0,756.23,581.32
2016,4,4,12,45,923.5,125.0,3.0,19.5,904.0,796.89,610.95
2016,4,4,13,0,927.0,121.0,3.0,20.0,896.0,835.0,636.65
2016,4,4,13,15,923.0,120.0,3.0,20.0,878.5,867.11,659.07
2016,4,4,13,30,919.0,119.0,3.0,20.0,861.0,895.98,679.28
2016,4,4,13,45,911.0,118.5,3.0,20.0,835.0,918.52,695.24
2016,4,4,14,0,903.0,118.0,3.0,20.0,809.0,937.46,708.89
2016,4,4,14,15,893.0,116.0,3.05,19.5,776.0,949.37,719.68
2016,4,4,14,30,883.0,114.0,3.1,19.0,743.0,957.5,728.18
2016,4,4,14,45,750.5,147.5,3.2,19.0,662.5,903.28,692.89
2016,4,4,15,0,618.0,181.0,3.3,19.0,582.0,826.08,641.19
2016,4,4,15,15,717.0,143.0,3.4,18.5,577.5,887.72,688.96
2016,4,4,15,30,816.0,105.0,3.5,18.0,573.0,937.38,727.29
2016,4,4,15,45,787.5,102.5,3.6,18.0,522.5,908.92,709.55
2016,4,4,16,0,759.0,100.0,3.7,18.0,472.0,883.82,694.62
2016,4,4,16,15,726.0,95.0,3.5,17.0,419.5,842.59,668.61
2016,4,4,16,30,693.0,90.0,3.3,16.0,367.0,799.0,640.28
2016,4,4,16,45,641.0,84.5,3.15,15.5,313.0,735.36,595.09
2016,4,4,17,0,589.0,79.0,3.0,15.0,259.0,670.8,547.64
2016,4,4,17,15,520.5,70.5,2.55,14.0,206.5,587.73,483.4
2016,4,4,17,30,452.0,62.0,2.1,13.0,154.0,505.61,416.97
2016,4,4,17,45,340.5,50.0,1.7,12.5,107.5,384.54,315.78
2016,4,4,18,0,229.0,38.0,1.3,12.0,61.0,276.11,216.79
2016,4,4,18,15,114.5,19.0,1.2,11.5,30.5,139.79,10.15
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,63.0,7.0,1.2,9.0,9.0,5.97,0.0
2016,4,5,6,0,126.0,14.0,1.2,10.0,18.0,11.95,0.0
2016,4,5,6,15,275.5,26.5,1.3,10.5,57.5,21.65,11.7
2016,4,5,6,30,425.0,39.0,1.4,11.0,97.0,31.76,22.35
2016,4,5,6,45,503.0,49.0,1.55,12.0,147.0,39.28,29.5
2016,4,5,7,0,581.0,59.0,1.7,13.0,197.0,46.64,36.25
2016,4,5,7,15,637.0,65.5,1.75,13.5,251.5,50.93,40.13
2016,4,5,7,30,693.0,72.0,1.8,14.0,306.0,55.16,43.79
2016,4,5,7,45,733.0,76.5,1.9,14.5,360.5,62.91,50.47
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,65.63,52.6
2016,4,5,8,15,800.0,85.0,2.0,15.5,467.0,67.75,54.18
2016,4,5,8,30,827.0,89.0,2.0,16.0,519.0,69.81,55.67
2016,4,5,8,45,849.5,91.0,2.0,17.0,568.0,70.35,55.73
2016,4,5,9,0,872.0,93.0,2.0,18.0,617.0,70.9,55.8
2016,4,5,9,15,886.5,95.5,2.1,18.5,660.0,81.71,64.76
2016,4,5,9,30,901.0,98.0,2.2,19.0,703.0,108.85,65.74
2016,4,5,9,45,911.5,100.0,2.35,19.5,740.5,167.17,93.71
2016,4,5,10,0,922.0,102.0,2.5,20.0,778.0,226.53,136.18
2016,4,5,10,15,929.5,103.5,2.6,20.0,808.0,285.72,185.46
2016,4,5,10,30,937.0,105.0,2.7,20.0,838.0,345.17,237.53
2016,4,5,10,45,943.0,105.5,2.85,20.5,861.0,403.43,288.69
2016,4,5,11,0,949.0,106.0,3.0,21.0,884.0,461.28,338.73
2016,4,5,11,15,951.5,106.5,3.05,21.0,899.0,516.94,386.43
2016,4,5,11,30,954.0,107.0,3.1,21.0,914.0,571.36,431.9
2016,4,5,11,45,955.5,107.0,3.2,21.5,920.5,623.39,473.62
2016,4,5,12,0,957.0,107.0,3.3,22.0,927.0,673.65,512.8
2016,4,5,12,15,956.5,107.0,3.25,22.0,925.5,720.61,549.01
2016,4,5,12,30,956.0,107.0,3.2,22.0,924.0,765.21,582.65
2016,4,5,12,45,954.0,106.5,3.2,22.5,914.5,805.69,611.21
2016,4,5,13,0,952.0,106.0,3.2,23.0,905.0,843.3,636.05
2016,4,5,13,15,948.0,105.0,3.15,23.0,887.0,875.76,658.19
2016,4,5,13,30,944.0,104.0,3.1,23.0,869.0,904.9,678.03
2016,4,5,13,45,938.0,103.0,3.05,23.0,843.5,928.87,694.4
2016,4,5,14,0,932.0,102.0,3.0,23.0,818.0,949.21,708.43
2016,4,5,14,15,923.0,100.0,2.9,23.0,785.5,962.08,717.17
2016,4,5,14,30,914.0,98.0,2.8,23.0,753.0,971.11,723.5
2016,4,5,14,45,902.0,96.5,2.7,23.0,713.5,974.05,725.96
2016,4,5,15,0,890.0,95.0,2.6,23.0,674.0,973.22,726.09
2016,4,5,15,15,874.0,92.0,2.45,23.0,629.0,963.08,719.71
2016,4,5,15,30,858.0,89.0,2.3,23.0,584.0,960.18,718.33
2016,4,5,15,45,836.0,86.0,2.2,23.0,534.5,937.12,703.99
2016,4,5,16,0,814.0,83.0,2.1,23.0,485.0,910.74,687.57
2016,4,5,16,15,785.0,79.0,1.85,22.0,432.5,873.37,664.53
2016,4,5,16,30,756.0,75.0,1.6,21.0,380.0,833.35,639.1
2016,4,5,16,45,714.0,70.0,1.4,20.5,326.0,777.8,601.3
2016,4,5,17,0,672.0,65.0,1.2,20.0,272.0,727.58,566.02
2016,4,5,17,15,610.0,58.5,1.15,19.0,218.5,651.16,512.48
2016,4,5,17,30,548.0,52.0,1.1,18.0,165.0,575.64,456.37
2016,4,5,17,45,445.5,42.0,1.1,17.0,116.5,464.0,369.18
2016,4,5,18,0,343.0,32.0,1.1,16.0,68.0,358.14,277.2
2016,4,5,18,15,171.5,16.0,1.1,15.5,34.0,182.72,39.37
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.5,7.5,1.1,13.5,9.5,6.4,0.0
2016,4,6,6,0,111.0,15.0,1.1,14.0,19.0,11.71,0.0
2016,4,6,6,15,252.0,28.5,1.15,15.0,58.5,23.23,13.11
2016,4,6,6,30,393.0,42.0,1.2,16.0,98.0,34.08,23.93
2016,4,6,6,45,481.0,51.5,1.25,17.5,148.5,41.11,30.44
2016,4,6,7,0,569.0,61.0,1.3,19.0,199.0,48.04,36.58
2016,4,6,7,15,625.0,68.0,1.35,19.5,253.0,52.63,40.62
2016,4,6,7,30,681.0,75.0,1.4,20.0,307.0,57.15,44.44
2016,4,6,7,45,719.0,80.0,1.5,20.5,361.0,59.92,46.64
2016,4,6,8,0,757.0,85.0,1.6,21.0,415.0,68.36,53.65
2016,4,6,8,15,784.5,89.0,1.65,21.5,467.0,70.36,55.06
2016,4,6,8,30,812.0,93.0,1.7,22.0,519.0,72.3,56.41
2016,4,6,8,45,831.0,96.5,1.8,23.0,567.0,73.69,57.16
2016,4,6,9,0,850.0,100.0,1.9,24.0,615.0,75.01,57.86
2016,4,6,9,15,865.0,103.0,1.95,24.0,657.5,75.86,58.41
2016,4,6,9,30,880.0,106.0,2.0,24.0,700.0,116.3,68.89
2016,4,6,9,45,888.5,109.0,2.05,24.5,736.5,173.9,97.34
2016,4,6,10,0,897.0,112.0,2.1,25.0,773.0,232.33,138.89
2016,4,6,10,15,904.0,114.0,2.05,25.5,803.0,290.42,185.92
2016,4,6,10,30,911.0,116.0,2.0,26.0,833.0,348.74,235.06
2016,4,6,10,45,913.0,119.0,1.95,26.5,854.5,406.04,283.5
2016,4,6,11,0,915.0,122.0,1.9,27.0,876.0,462.62,330.28
2016,4,6,11,15,917.5,122.5,1.8,27.0,890.0,516.7,374.32
2016,4,6,11,30,920.0,123.0,1.7,27.0,904.0,569.62,416.02
2016,4,6,11,45,918.5,125.0,1.65,27.5,910.0,620.11,453.9
2016,4,6,12,0,917.0,127.0,1.6,28.0,916.0,668.7,489.05
2016,4,6,12,15,822.0,178.0,1.55,28.0,884.0,699.57,510.67
2016,4,6,12,30,727.0,229.0,1.5,28.0,852.0,722.21,525.68
2016,4,6,12,45,724.0,225.5,1.45,28.5,840.5,754.99,547.44
2016,4,6,13,0,721.0,222.0,1.4,29.0,829.0,785.16,566.83
2016,4,6,13,15,642.5,252.5,1.3,29.0,785.5,782.12,563.31
2016,4,6,13,30,564.0,283.0,1.2,29.0,742.0,769.66,553.71
2016,4,6,13,45,564.5,271.5,1.15,29.0,719.5,783.03,563.31
2016,4,6,14,0,565.0,260.0,1.1,29.0,697.0,793.64,570.82
2016,4,6,14,15,567.5,245.0,1.05,29.0,668.5,799.68,575.54
2016,4,6,14,30,570.0,230.0,1.0,29.0,640.0,802.76,578.46
2016,4,6,14,45,491.5,244.0,0.95,29.5,584.0,757.28,546.84
2016,4,6,15,0,413.0,258.0,0.9,30.0,528.0,707.79,512.8
2016,4,6,15,15,453.5,226.5,0.85,30.0,505.0,721.18,524.42
2016,4,6,15,30,494.0,195.0,0.8,30.0,482.0,731.19,533.22
2016,4,6,15,45,589.5,149.0,0.8,30.0,462.5,782.7,569.84
2016,4,6,16,0,685.0,103.0,0.8,30.0,443.0,819.69,595.04
2016,4,6,16,15,478.0,130.5,0.75,29.0,355.5,643.55,480.4
2016,4,6,16,30,271.0,158.0,0.7,28.0,268.0,461.76,353.12
2016,4,6,16,45,244.5,140.0,0.7,27.5,229.0,415.51,322.14
2016,4,6,17,0,218.0,122.0,0.7,27.0,190.0,369.09,288.62
2016,4,6,17,15,192.0,101.0,0.75,26.0,152.5,318.62,251.38
2016,4,6,17,30,166.0,80.0,0.8,25.0,115.0,268.09,212.19
2016,4,6,17,45,124.0,59.0,0.85,24.5,81.0,204.39,160.02
2016,4,6,18,0,82.0,38.0,0.9,24.0,47.0,141.03,105.4
2016,4,6,18,15,41.0,19.0,0.85,23.5,23.5,60.18,15.19
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.35,14.5,7.5,6.4,0.0
2016,4,7,6,0,0.0,15.0,2.5,15.0,15.0,12.39,0.0
2016,4,7,6,15,58.0,34.5,2.7,15.0,43.0,27.25,16.71
2016,4,7,6,30,116.0,54.0,2.9,15.0,71.0,41.08,30.16
2016,4,7,6,45,151.0,75.5,3.1,15.5,107.0,56.34,44.11
2016,4,7,7,0,186.0,97.0,3.3,16.0,143.0,71.14,57.41
2016,4,7,7,15,222.0,113.5,3.4,16.0,181.5,82.32,67.38
2016,4,7,7,30,258.0,130.0,3.5,16.0,220.0,93.17,76.85
2016,4,7,7,45,385.0,130.0,3.6,16.5,288.0,90.07,73.81
2016,4,7,8,0,512.0,130.0,3.7,17.0,356.0,90.17,73.53
2016,4,7,8,15,492.5,154.0,3.65,17.0,392.0,103.58,84.89
2016,4,7,8,30,473.0,178.0,3.6,17.0,428.0,116.2,95.45
2016,4,7,8,45,403.5,216.0,3.6,17.5,442.5,135.58,111.48
2016,4,7,9,0,334.0,254.0,3.6,18.0,457.0,162.06,133.27
2016,4,7,9,15,393.5,255.5,3.55,18.0,511.0,162.59,133.31
2016,4,7,9,30,453.0,257.0,3.5,18.0,565.0,172.79,124.48
2016,4,7,9,45,519.0,247.0,3.45,18.5,617.5,208.1,141.57
2016,4,7,10,0,585.0,237.0,3.4,19.0,670.0,250.83,170.49
2016,4,7,10,15,574.5,254.0,3.35,19.0,693.5,300.13,211.66
2016,4,7,10,30,564.0,271.0,3.3,19.0,717.0,348.61,253.3
2016,4,7,10,45,547.5,288.0,3.3,19.0,730.5,394.13,292.69
2016,4,7,11,0,531.0,305.0,3.3,19.0,744.0,438.02,330.05
2016,4,7,11,15,528.0,313.5,3.25,19.0,756.5,480.39,365.14
2016,4,7,11,30,525.0,322.0,3.2,19.0,769.0,522.13,398.91
2016,4,7,11,45,532.5,316.5,3.15,19.0,773.5,558.43,428.04
2016,4,7,12,0,540.0,311.0,3.1,19.0,778.0,594.17,456.22
2016,4,7,12,15,526.5,321.0,3.05,19.0,775.5,627.92,482.01
2016,4,7,12,30,513.0,331.0,3.0,19.0,773.0,659.56,505.72
2016,4,7,12,45,531.0,320.5,3.0,19.0,773.5,694.89,532.58
2016,4,7,13,0,549.0,310.0,3.0,19.0,774.0,729.39,558.58
2016,4,7,13,15,414.0,349.5,3.0,19.0,695.5,683.25,523.79
2016,4,7,13,30,279.0,389.0,3.0,19.0,617.0,618.28,475.1
2016,4,7,13,45,204.0,382.5,3.0,19.0,546.5,548.68,424.0
2016,4,7,14,0,129.0,376.0,3.0,19.0,476.0,487.68,377.95
2016,4,7,14,15,240.0,344.5,3.0,18.5,521.5,585.27,455.37
2016,4,7,14,30,351.0,313.0,3.0,18.0,567.0,667.98,520.43
2016,4,7,14,45,279.5,308.5,3.0,18.0,504.0,607.52,475.14
2016,4,7,15,0,208.0,304.0,3.0,18.0,441.0,523.92,412.88
2016,4,7,15,15,257.5,274.5,2.95,17.5,432.5,567.06,449.05
2016,4,7,15,30,307.0,245.0,2.9,17.0,424.0,587.85,468.25
2016,4,7,15,45,239.0,230.5,2.85,17.0,363.0,510.94,409.61
2016,4,7,16,0,171.0,216.0,2.8,17.0,302.0,412.45,333.63
2016,4,7,16,15,126.0,191.5,2.65,16.5,251.5,344.13,280.48
2016,4,7,16,30,81.0,167.0,2.5,16.0,201.0,256.45,210.23
2016,4,7,16,45,69.0,146.0,2.4,16.0,172.0,224.33,184.43
2016,4,7,17,0,57.0,125.0,2.3,16.0,143.0,192.08,157.82
2016,4,7,17,15,44.5,102.0,2.15,15.5,114.5,156.08,127.74
2016,4,7,17,30,32.0,79.0,2.0,15.0,86.0,119.49,96.45
2016,4,7,17,45,16.0,57.0,1.85,15.0,60.5,80.77,62.55
2016,4,7,18,0,0.0,35.0,1.7,15.0,35.0,33.81,21.78
2016,4,7,18,15,0.0,17.5,1.6,14.5,17.5,14.45,0.72
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,17.5,1.2,13.5,17.5,14.41,6.43
2016,4,8,6,30,0.0,29.0,1.4,14.0,29.0,23.93,15.4
2016,4,8,6,45,0.0,43.0,1.6,14.5,43.0,35.56,26.01
2016,4,8,7,0,0.0,57.0,1.8,15.0,57.0,47.02,36.33
2016,4,8,7,15,0.0,73.0,1.8,15.0,73.0,59.66,47.63
2016,4,8,7,30,0.0,89.0,1.8,15.0,89.0,72.19,58.64
2016,4,8,7,45,10.0,126.0,1.8,15.5,130.5,99.48,82.26
2016,4,8,8,0,20.0,163.0,1.8,16.0,172.0,125.79,104.55
2016,4,8,8,15,35.0,191.0,1.8,16.0,208.5,138.45,115.01
2016,4,8,8,30,50.0,219.0,1.8,16.0,245.0,155.92,129.47
2016,4,8,8,45,57.0,242.0,1.85,16.5,274.5,170.05,140.7
2016,4,8,9,0,64.0,265.0,1.9,17.0,304.0,183.76,151.48
2016,4,8,9,15,37.5,245.0,1.9,17.0,268.5,173.51,142.49
2016,4,8,9,30,11.0,225.0,1.9,17.0,233.0,175.04,136.93
2016,4,8,9,45,55.0,288.0,1.9,17.0,329.0,212.14,163.99
2016,4,8,10,0,99.0,351.0,1.9,17.0,425.0,265.52,203.29
2016,4,8,10,15,95.5,364.5,1.95,17.0,438.5,285.18,218.66
2016,4,8,10,30,92.0,378.0,2.0,17.0,452.0,304.62,234.15
2016,4,8,10,45,117.0,395.0,2.05,17.0,491.5,328.88,252.7
2016,4,8,11,0,142.0,412.0,2.1,17.0,531.0,365.1,280.6
2016,4,8,11,15,73.5,294.5,2.15,17.0,356.0,268.18,207.92
2016,4,8,11,30,5.0,177.0,2.2,17.0,181.0,148.88,114.96
2016,4,8,11,45,9.0,219.5,2.25,17.5,227.0,186.43,144.73
2016,4,8,12,0,13.0,262.0,2.3,18.0,273.0,224.89,174.55
2016,4,8,12,15,15.0,280.0,2.3,18.0,293.5,242.93,188.54
2016,4,8,12,30,17.0,298.0,2.3,18.0,314.0,261.53,203.0
2016,4,8,12,45,14.5,274.5,2.3,18.0,287.5,242.01,187.92
2016,4,8,13,0,12.0,251.0,2.3,18.0,261.0,221.72,172.28
2016,4,8,13,15,9.5,229.5,2.35,18.0,237.5,202.49,157.41
2016,4,8,13,30,7.0,208.0,2.4,18.0,214.0,182.73,142.0
2016,4,8,13,45,16.5,254.0,2.45,18.0,267.0,233.09,182.19
2016,4,8,14,0,26.0,300.0,2.5,18.0,320.0,301.87,236.06
2016,4,8,14,15,48.5,314.0,2.5,18.0,350.0,341.85,267.8
2016,4,8,14,30,71.0,328.0,2.5,18.0,380.0,384.07,301.19
2016,4,8,14,45,36.5,251.5,2.5,18.0,278.5,275.52,217.03
2016,4,8,15,0,2.0,175.0,2.5,18.0,177.0,153.71,119.99
2016,4,8,15,15,1.0,163.5,2.5,17.5,164.5,142.97,112.05
2016,4,8,15,30,0.0,152.0,2.5,17.0,152.0,132.17,103.77
2016,4,8,15,45,0.0,150.5,2.5,17.0,150.5,132.16,104.1
2016,4,8,16,0,0.0,149.0,2.5,17.0,149.0,132.66,104.86
2016,4,8,16,15,0.0,102.5,2.45,16.5,102.5,87.61,68.08
2016,4,8,16,30,0.0,56.0,2.4,16.0,56.0,46.36,33.77
2016,4,8,16,45,0.0,48.0,2.35,16.0,48.0,39.69,28.23
2016,4,8,17,0,0.0,40.0,2.3,16.0,40.0,33.04,22.61
2016,4,8,17,15,0.0,31.5,2.15,15.5,31.5,25.98,16.61
2016,4,8,17,30,0.0,23.0,2.0,15.0,23.0,18.94,10.53
2016,4,8,17,45,0.0,16.0,1.9,15.0,16.0,13.16,5.46
2016,4,8,18,0,0.0,9.0,1.8,15.0,9.0,7.39,0.38
2016,4,8,18,15,0.0,4.5,1.75,14.5,4.5,3.69,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.28,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.46,0.0
2016,4,9,6,15,0.0,9.0,1.75,13.0,9.0,7.39,0.61
2016,4,9,6,30,0.0,15.0,1.9,13.0,15.0,12.33,5.26
2016,4,9,6,45,0.0,22.5,2.05,13.5,22.5,18.53,10.94
2016,4,9,7,0,0.0,30.0,2.2,14.0,30.0,24.74,16.58
2016,4,9,7,15,0.0,38.0,2.2,14.0,38.0,31.38,22.57
2016,4,9,7,30,0.0,46.0,2.2,14.0,46.0,38.03,28.49
2016,4,9,7,45,0.0,85.0,2.25,14.5,85.0,69.91,56.62
2016,4,9,8,0,0.0,124.0,2.3,15.0,124.0,99.11,81.85
2016,4,9,8,15,1.5,146.5,2.25,15.0,147.5,115.83,96.03
2016,4,9,8,30,3.0,169.0,2.2,15.0,171.0,132.3,109.86
2016,4,9,8,45,3.0,174.0,2.2,15.5,176.0,136.65,112.99
2016,4,9,9,0,3.0,179.0,2.2,16.0,181.0,140.87,116.02
2016,4,9,9,15,3.0,181.0,2.15,16.0,183.0,142.89,117.41
2016,4,9,9,30,3.0,183.0,2.1,16.0,185.0,145.54,114.04
2016,4,9,9,45,14.0,234.5,2.1,16.5,245.0,184.9,144.57
2016,4,9,10,0,25.0,286.0,2.1,17.0,305.0,225.55,175.51
2016,4,9,10,15,47.5,327.0,2.1,17.0,365.0,251.34,194.51
2016,4,9,10,30,70.0,368.0,2.1,17.0,425.0,292.42,225.66
2016,4,9,10,45,40.0,300.5,2.1,17.0,333.5,245.56,190.31
2016,4,9,11,0,10.0,233.0,2.1,17.0,242.0,193.4,150.21
2016,4,9,11,15,71.0,330.5,2.05,17.0,392.0,294.17,228.43
2016,4,9,11,30,132.0,428.0,2.0,17.0,542.0,404.45,311.83
2016,4,9,11,45,89.5,406.0,1.95,17.0,483.5,379.35,292.71
2016,4,9,12,0,47.0,384.0,1.9,17.0,425.0,346.02,267.5
2016,4,9,12,15,32.5,343.5,1.85,17.0,372.0,310.5,240.65
2016,4,9,12,30,18.0,303.0,1.8,17.0,319.0,266.53,206.93
2016,4,9,12,45,101.0,364.5,1.8,17.0,451.0,400.23,310.84
2016,4,9,13,0,184.0,426.0,1.8,17.0,583.0,531.39,408.82
2016,4,9,13,15,178.5,417.0,1.8,17.0,566.5,533.64,410.09
2016,4,9,13,30,173.0,408.0,1.8,17.0,550.0,534.48,411.28
2016,4,9,13,45,100.0,356.5,1.8,17.0,438.0,417.34,324.03
2016,4,9,14,0,27.0,305.0,1.8,17.0,326.0,307.75,239.9
2016,4,9,14,15,29.5,297.5,1.8,16.5,320.0,307.4,241.12
2016,4,9,14,30,32.0,290.0,1.8,16.0,314.0,307.03,241.88
2016,4,9,14,45,16.0,195.5,1.85,16.0,207.5,185.14,146.15
2016,4,9,15,0,0.0,101.0,1.9,16.0,101.0,84.42,64.42
2016,4,9,15,15,0.0,90.0,1.9,16.0,90.0,74.89,56.86
2016,4,9,15,30,0.0,79.0,1.9,16.0,79.0,65.65,49.37
2016,4,9,15,45,7.0,129.0,1.9,16.0,132.5,117.9,93.18
2016,4,9,16,0,14.0,179.0,1.9,16.0,186.0,177.75,142.7
2016,4,9,16,15,7.0,139.5,1.7,15.5,143.0,131.89,105.28
2016,4,9,16,30,0.0,100.0,1.5,15.0,100.0,86.39,67.62
2016,4,9,16,45,0.0,86.0,1.35,15.0,86.0,73.79,57.25
2016,4,9,17,0,0.0,72.0,1.2,15.0,72.0,61.09,46.6
2016,4,9,17,15,0.0,58.0,1.05,14.5,58.0,48.27,35.75
2016,4,9,17,30,0.0,44.0,0.9,14.0,44.0,36.39,25.53
2016,4,9,17,45,0.0,31.5,0.8,14.0,31.5,26.0,16.41
2016,4,9,18,0,0.0,19.0,0.7,14.0,19.0,15.65,7.24
2016,4,9,18,15,0.0,9.5,0.65,13.5,9.5,7.81,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.0,1.5,12.5,5.0,4.27,0.0
2016,4,10,6,0,0.0,10.0,1.6,13.0,10.0,8.22,0.0
2016,4,10,6,15,0.0,23.5,1.65,13.0,23.5,19.39,10.91
2016,4,10,6,30,0.0,37.0,1.7,13.0,37.0,30.59,21.43
2016,4,10,6,45,0.0,54.0,1.8,13.0,54.0,44.16,33.89
2016,4,10,7,0,0.0,71.0,1.9,13.0,71.0,57.5,46.02
2016,4,10,7,15,0.0,89.0,1.9,13.0,89.0,71.43,58.49
2016,4,10,7,30,0.0,107.0,1.9,13.0,107.0,85.23,70.64
2016,4,10,7,45,0.0,67.5,1.95,13.5,67.5,55.95,44.4
2016,4,10,8,0,0.0,28.0,2.0,14.0,28.0,23.13,15.03
2016,4,10,8,15,0.0,30.5,2.0,14.0,30.5,25.21,16.83
2016,4,10,8,30,0.0,33.0,2.0,14.0,33.0,27.31,18.62
2016,4,10,8,45,0.0,47.5,2.05,14.0,47.5,39.38,29.19
2016,4,10,9,0,0.0,62.0,2.1,14.0,62.0,51.49,39.7
2016,4,10,9,15,0.0,69.5,2.15,14.0,69.5,57.78,45.07
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,64.09,48.09
2016,4,10,9,45,0.0,93.5,2.25,14.5,93.5,77.95,59.35
2016,4,10,10,0,0.0,110.0,2.3,15.0,110.0,91.16,69.95
2016,4,10,10,15,0.0,92.0,2.35,15.0,92.0,76.76,58.01
2016,4,10,10,30,0.0,74.0,2.4,15.0,74.0,61.73,45.58
2016,4,10,10,45,0.0,76.5,2.45,15.0,76.5,63.86,47.29
2016,4,10,11,0,0.0,79.0,2.5,15.0,79.0,65.99,48.98
2016,4,10,11,15,0.0,72.0,2.55,15.0,72.0,60.14,44.14
2016,4,10,11,30,0.0,65.0,2.6,15.0,65.0,54.3,39.3
2016,4,10,11,45,0.0,91.0,2.7,15.0,91.0,76.03,57.13
2016,4,10,12,0,0.0,117.0,2.8,15.0,117.0,97.66,74.74
2016,4,10,12,15,2.0,142.5,2.85,15.0,144.5,120.34,93.18
2016,4,10,12,30,4.0,168.0,2.9,15.0,172.0,143.43,111.87
2016,4,10,12,45,2.0,132.5,2.95,15.0,134.5,112.5,86.84
2016,4,10,13,0,0.0,97.0,3.0,15.0,97.0,81.16,61.33
2016,4,10,13,15,0.0,100.0,3.05,15.0,100.0,83.7,63.48
2016,4,10,13,30,0.0,103.0,3.1,15.0,103.0,86.24,65.62
2016,4,10,13,45,1.5,137.5,3.15,15.0,139.0,117.17,91.03
2016,4,10,14,0,3.0,172.0,3.2,15.0,175.0,148.98,117.01
2016,4,10,14,15,8.5,208.5,3.15,15.0,215.0,187.57,148.5
2016,4,10,14,30,14.0,245.0,3.1,15.0,255.0,228.21,181.45
2016,4,10,14,45,16.0,242.5,3.1,15.0,253.5,229.93,183.21
2016,4,10,15,0,18.0,240.0,3.1,15.0,252.0,231.98,185.38
2016,4,10,15,15,30.5,240.5,3.0,14.5,259.5,266.85,214.65
2016,4,10,15,30,43.0,241.0,2.9,14.0,267.0,285.13,230.67
2016,4,10,15,45,45.5,223.0,2.85,14.0,248.5,272.29,221.16
2016,4,10,16,0,48.0,205.0,2.8,14.0,230.0,259.09,211.4
2016,4,10,16,15,125.5,188.0,2.65,13.5,242.5,338.57,279.73
2016,4,10,16,30,203.0,171.0,2.5,13.0,255.0,395.44,329.0
2016,4,10,16,45,176.5,152.5,2.45,13.0,218.5,350.63,292.79
2016,4,10,17,0,150.0,134.0,2.4,13.0,182.0,306.16,256.49
2016,4,10,17,15,127.5,111.0,2.15,12.5,146.5,258.63,217.13
2016,4,10,17,30,105.0,88.0,1.9,12.0,111.0,210.89,176.44
2016,4,10,17,45,74.0,65.5,1.7,12.0,79.5,156.62,128.69
2016,4,10,18,0,43.0,43.0,1.5,12.0,48.0,101.67,79.5
2016,4,10,18,15,21.5,21.5,1.4,12.0,24.0,39.37,19.24
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,10.24,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,18.87,5.03
2016,4,11,6,15,169.0,43.0,1.05,11.5,67.0,33.27,23.08
2016,4,11,6,30,264.0,62.0,1.2,12.0,106.0,46.73,35.86
2016,4,11,6,45,345.0,75.0,1.35,12.5,154.0,55.96,44.5
2016,4,11,7,0,426.0,88.0,1.5,13.0,202.0,65.01,52.72
2016,4,11,7,15,284.0,117.5,1.55,13.0,200.5,85.5,70.97
2016,4,11,7,30,142.0,147.0,1.6,13.0,199.0,105.96,88.88
2016,4,11,7,45,188.0,167.5,1.65,13.5,247.5,119.56,100.33
2016,4,11,8,0,234.0,188.0,1.7,14.0,296.0,127.15,106.38
2016,4,11,8,15,280.5,204.0,1.7,14.5,347.0,136.33,113.72
2016,4,11,8,30,327.0,220.0,1.7,15.0,398.0,145.2,120.68
2016,4,11,8,45,177.5,231.0,1.75,15.5,329.0,157.61,130.59
2016,4,11,9,0,28.0,242.0,1.8,16.0,260.0,171.1,141.31
2016,4,11,9,15,32.0,262.0,1.8,16.0,284.0,183.01,150.86
2016,4,11,9,30,36.0,282.0,1.8,16.0,308.0,200.57,156.76
2016,4,11,9,45,66.5,319.0,1.85,16.5,369.0,233.16,180.05
2016,4,11,10,0,97.0,356.0,1.9,17.0,430.0,270.38,206.98
2016,4,11,10,15,56.0,313.5,1.9,17.0,357.0,245.76,189.52
2016,4,11,10,30,15.0,271.0,1.9,17.0,284.0,219.88,170.83
2016,4,11,10,45,16.0,277.5,1.9,17.5,291.5,227.75,176.64
2016,4,11,11,0,17.0,284.0,1.9,18.0,299.0,235.74,182.44
2016,4,11,11,15,17.5,288.5,1.9,18.0,304.0,242.08,187.32
2016,4,11,11,30,18.0,293.0,1.9,18.0,309.0,248.48,192.27
2016,4,11,11,45,280.0,302.0,1.95,18.0,547.5,408.72,316.58
2016,4,11,12,0,542.0,311.0,2.0,18.0,786.0,602.77,461.42
2016,4,11,12,15,525.5,324.5,2.0,18.0,784.5,637.11,485.97
2016,4,11,12,30,509.0,338.0,2.0,18.0,783.0,669.22,509.58
2016,4,11,12,45,276.5,355.0,2.05,18.0,596.5,532.23,408.92
2016,4,11,13,0,44.0,372.0,2.1,18.0,410.0,363.02,279.77
2016,4,11,13,15,39.5,357.0,2.1,18.0,391.0,352.18,272.59
2016,4,11,13,30,35.0,342.0,2.1,18.0,372.0,340.3,263.88
2016,4,11,13,45,35.5,332.0,2.1,18.0,361.0,336.78,261.67
2016,4,11,14,0,36.0,322.0,2.1,18.0,350.0,332.9,259.19
2016,4,11,14,15,52.0,325.5,2.1,18.0,364.5,357.01,278.63
2016,4,11,14,30,68.0,329.0,2.1,18.0,379.0,382.32,298.86
2016,4,11,14,45,68.0,311.5,2.15,18.0,359.5,370.26,290.42
2016,4,11,15,0,68.0,294.0,2.2,18.0,340.0,357.6,281.68
2016,4,11,15,15,400.5,210.5,2.15,17.5,451.0,656.44,517.56
2016,4,11,15,30,733.0,127.0,2.1,17.0,562.0,900.55,694.46
2016,4,11,15,45,707.5,123.0,2.1,17.0,514.5,873.27,674.94
2016,4,11,16,0,682.0,119.0,2.1,17.0,467.0,843.06,656.12
2016,4,11,16,15,650.0,113.0,2.05,16.5,416.5,801.51,629.75
2016,4,11,16,30,618.0,107.0,2.0,16.0,366.0,757.75,601.24
2016,4,11,16,45,578.5,98.5,1.95,16.0,315.0,702.17,562.12
2016,4,11,17,0,539.0,90.0,1.9,16.0,264.0,645.41,520.91
2016,4,11,17,15,477.5,80.0,1.7,15.5,214.0,566.72,461.33
2016,4,11,17,30,416.0,70.0,1.5,15.0,164.0,484.84,396.8
2016,4,11,17,45,336.0,56.0,1.35,14.5,119.0,390.98,320.0
2016,4,11,18,0,256.0,42.0,1.2,14.0,74.0,301.85,242.26
2016,4,11,18,15,142.0,25.5,1.15,13.5,41.5,181.41,113.56
2016,4,11,18,30,28.0,9.0,1.1,13.0,9.0,27.7,0.0
2016,4,11,18,45,14.0,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,43.5,12.5,1.75,10.5,15.5,10.67,0.0
2016,4,12,6,0,87.0,25.0,2.0,11.0,31.0,19.67,7.07
2016,4,12,6,15,179.5,44.0,2.15,11.0,70.0,33.51,23.46
2016,4,12,6,30,272.0,63.0,2.3,11.0,109.0,47.45,36.68
2016,4,12,6,45,346.5,76.5,2.45,11.5,156.5,56.98,45.62
2016,4,12,7,0,421.0,90.0,2.6,12.0,204.0,66.3,54.09
2016,4,12,7,15,210.5,52.5,2.55,12.0,109.5,37.8,28.55
2016,4,12,7,30,0.0,15.0,2.5,12.0,15.0,12.36,5.54
2016,4,12,7,45,0.0,32.0,2.5,12.5,32.0,26.43,18.16
2016,4,12,8,0,0.0,49.0,2.5,13.0,49.0,40.56,30.66
2016,4,12,8,15,0.0,92.5,2.5,13.0,92.5,76.5,62.33
2016,4,12,8,30,0.0,136.0,2.5,13.0,136.0,109.32,90.77
2016,4,12,8,45,2.0,161.0,2.5,13.5,162.5,127.81,106.23
2016,4,12,9,0,4.0,186.0,2.5,14.0,189.0,145.94,121.21
2016,4,12,9,15,2.0,149.0,2.55,14.0,150.5,120.11,98.8
2016,4,12,9,30,0.0,112.0,2.6,14.0,112.0,92.49,71.54
2016,4,12,9,45,3.5,163.5,2.65,14.5,166.5,132.68,104.02
2016,4,12,10,0,7.0,215.0,2.7,15.0,221.0,172.63,135.69
2016,4,12,10,15,7.5,218.5,2.75,15.0,225.0,176.98,138.92
2016,4,12,10,30,8.0,222.0,2.8,15.0,229.0,181.34,142.27
2016,4,12,10,45,7.5,211.5,2.9,15.0,218.0,174.56,136.79
2016,4,12,11,0,7.0,201.0,3.0,15.0,207.0,167.37,131.01
2016,4,12,11,15,6.5,197.0,3.05,15.0,203.0,165.02,129.11
2016,4,12,11,30,6.0,193.0,3.1,15.0,199.0,162.51,127.08
2016,4,12,11,45,8.0,212.0,3.2,15.0,219.5,180.01,141.12
2016,4,12,12,0,10.0,231.0,3.3,15.0,240.0,197.97,155.47
2016,4,12,12,15,13.5,263.5,3.3,15.0,275.5,228.6,179.84
2016,4,12,12,30,17.0,296.0,3.3,15.0,311.0,260.2,204.8
2016,4,12,12,45,12.0,248.0,3.35,15.0,258.5,217.83,171.36
2016,4,12,13,0,7.0,200.0,3.4,15.0,206.0,174.17,136.67
2016,4,12,13,15,43.0,295.5,3.4,15.0,331.5,298.43,236.42
2016,4,12,13,30,79.0,391.0,3.4,15.0,457.0,425.03,334.97
2016,4,12,13,45,78.5,379.5,3.45,15.0,444.0,421.61,332.45
2016,4,12,14,0,78.0,368.0,3.5,15.0,431.0,417.59,330.04
2016,4,12,14,15,117.5,360.0,3.55,15.0,449.0,472.04,373.71
2016,4,12,14,30,157.0,352.0,3.6,15.0,467.0,510.52,404.96
2016,4,12,14,45,114.5,325.0,3.65,15.0,406.5,449.68,358.1
2016,4,12,15,0,72.0,298.0,3.7,15.0,346.0,365.92,293.0
2016,4,12,15,15,45.5,258.0,3.7,15.0,288.0,301.02,241.97
2016,4,12,15,30,19.0,218.0,3.7,15.0,230.0,216.47,173.96
2016,4,12,15,45,154.5,213.5,3.7,15.0,294.0,387.35,317.1
2016,4,12,16,0,290.0,209.0,3.7,15.0,358.0,540.27,441.16
2016,4,12,16,15,187.0,191.5,3.6,14.5,283.5,401.99,331.29
2016,4,12,16,30,84.0,174.0,3.5,14.0,209.0,267.14,220.94
2016,4,12,16,45,70.0,153.0,3.45,13.5,179.5,233.1,193.77
2016,4,12,17,0,56.0,132.0,3.4,13.0,150.0,199.03,165.67
2016,4,12,17,15,44.0,109.0,3.15,12.5,121.5,163.62,135.81
2016,4,12,17,30,32.0,86.0,2.9,12.0,93.0,127.73,104.83
2016,4,12,17,45,17.5,63.5,2.65,12.0,67.5,89.78,71.29
2016,4,12,18,0,3.0,41.0,2.4,12.0,42.0,42.96,30.23
2016,4,12,18,15,1.5,23.0,2.35,11.5,23.5,21.73,9.33
2016,4,12,18,30,0.0,5.0,2.3,11.0,5.0,4.27,0.0
2016,4,12,18,45,0.0,2.5,2.3,11.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,5.5,12.0,1.75,10.0,12.5,10.24,0.0
2016,4,13,6,0,11.0,24.0,1.9,11.0,25.0,19.59,8.15
2016,4,13,6,15,56.5,45.5,2.1,11.5,55.0,35.4,25.17
2016,4,13,6,30,102.0,67.0,2.3,12.0,85.0,51.13,39.84
2016,4,13,6,45,143.5,88.5,2.55,12.5,123.0,66.56,53.98
2016,4,13,7,0,185.0,110.0,2.8,13.0,161.0,79.66,65.77
2016,4,13,7,15,220.5,126.0,2.8,13.0,199.5,90.27,75.21
2016,4,13,7,30,256.0,142.0,2.8,13.0,238.0,100.56,84.16
2016,4,13,7,45,208.5,170.0,2.85,13.5,256.0,121.46,102.07
2016,4,13,8,0,161.0,198.0,2.9,14.0,274.0,137.54,115.49
2016,4,13,8,15,160.0,222.0,2.9,14.5,304.0,151.41,126.8
2016,4,13,8,30,159.0,246.0,2.9,15.0,334.0,164.73,137.5
2016,4,13,8,45,469.5,188.5,2.9,15.5,479.5,118.82,97.64
