Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,0,780.0,131.0,2.9,16.0,625.0,84.63,67.93
2016,4,13,9,15,795.5,134.5,2.85,16.0,666.5,93.68,75.54
2016,4,13,9,30,811.0,138.0,2.8,16.0,708.0,146.28,87.9
2016,4,13,9,45,838.5,132.0,2.8,16.5,748.0,197.3,118.83
2016,4,13,10,0,866.0,126.0,2.8,17.0,788.0,251.44,160.86
2016,4,13,10,15,873.5,128.0,2.8,17.0,817.0,315.03,215.39
2016,4,13,10,30,881.0,130.0,2.8,17.0,846.0,371.6,265.59
2016,4,13,10,45,884.0,132.5,2.85,17.5,867.0,426.94,314.2
2016,4,13,11,0,887.0,135.0,2.9,18.0,888.0,481.69,361.24
2016,4,13,11,15,890.0,136.0,2.9,18.0,902.0,534.59,406.18
2016,4,13,11,30,893.0,137.0,2.9,18.0,916.0,586.46,449.08
2016,4,13,11,45,894.5,137.0,2.95,18.0,922.0,635.49,488.89
2016,4,13,12,0,896.0,137.0,3.0,18.0,928.0,682.9,526.53
2016,4,13,12,15,895.5,137.0,3.05,18.0,926.0,727.15,561.05
2016,4,13,12,30,895.0,137.0,3.1,18.0,924.0,769.21,593.32
2016,4,13,12,45,889.5,138.0,3.15,18.5,913.0,805.97,619.72
2016,4,13,13,0,884.0,139.0,3.2,19.0,902.0,839.85,642.65
2016,4,13,13,15,880.0,138.0,3.2,18.5,884.5,870.18,665.24
2016,4,13,13,30,876.0,137.0,3.2,18.0,867.0,897.39,685.77
2016,4,13,13,45,863.0,138.5,3.25,18.0,840.0,926.66,706.88
2016,4,13,14,0,850.0,140.0,3.3,18.0,813.0,942.21,718.62
2016,4,13,14,15,840.5,138.0,3.3,18.0,781.0,953.59,727.41
2016,4,13,14,30,831.0,136.0,3.3,18.0,749.0,961.26,733.85
2016,4,13,14,45,769.0,146.0,3.3,18.0,691.0,927.44,711.86
2016,4,13,15,0,707.0,156.0,3.3,18.0,633.0,897.72,692.98
2016,4,13,15,15,543.0,196.0,3.2,17.5,548.0,780.9,611.82
2016,4,13,15,30,379.0,236.0,3.1,17.0,463.0,650.24,515.56
2016,4,13,15,45,540.0,179.5,3.05,16.5,474.0,768.26,609.9
2016,4,13,16,0,701.0,123.0,3.0,16.0,485.0,868.62,684.56
2016,4,13,16,15,670.0,117.0,2.9,15.5,434.0,827.66,656.89
2016,4,13,16,30,639.0,111.0,2.8,15.0,383.0,784.36,628.17
2016,4,13,16,45,595.5,103.0,2.7,15.0,330.0,725.04,585.61
2016,4,13,17,0,552.0,95.0,2.6,15.0,277.0,664.54,541.0
2016,4,13,17,15,491.0,85.0,2.3,14.0,225.5,585.56,481.37
2016,4,13,17,30,430.0,75.0,2.0,13.0,174.0,504.86,417.74
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.5,396.82,328.42
2016,4,13,18,0,233.0,49.0,1.4,12.0,79.0,295.07,239.65
2016,4,13,18,15,128.0,29.5,1.4,11.5,45.0,181.6,124.48
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,25.03,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,75.0,15.0,1.65,10.5,21.0,12.8,0.0
2016,4,14,6,0,150.0,30.0,1.8,11.0,42.0,23.15,11.64
2016,4,14,6,15,268.0,45.0,2.0,11.0,85.5,34.52,24.57
2016,4,14,6,30,386.0,60.0,2.2,11.0,129.0,45.76,35.29
2016,4,14,6,45,463.0,71.0,2.4,11.5,180.5,56.05,44.84
2016,4,14,7,0,540.0,82.0,2.6,12.0,232.0,63.53,51.64
2016,4,14,7,15,634.5,71.5,2.7,12.0,284.0,54.43,43.49
2016,4,14,7,30,729.0,61.0,2.8,12.0,336.0,50.93,40.27
2016,4,14,7,45,739.0,69.5,2.9,12.5,383.5,56.66,45.19
2016,4,14,8,0,749.0,78.0,3.0,13.0,431.0,62.07,49.73
2016,4,14,8,15,576.5,143.0,3.05,13.5,432.0,96.79,79.94
2016,4,14,8,30,404.0,208.0,3.1,14.0,433.0,131.65,109.68
2016,4,14,8,45,468.0,206.0,3.15,14.5,488.0,128.84,106.68
2016,4,14,9,0,532.0,204.0,3.2,15.0,543.0,126.27,103.98
2016,4,14,9,15,607.5,192.0,3.25,15.0,603.0,117.82,96.5
2016,4,14,9,30,683.0,180.0,3.3,15.0,663.0,156.73,100.17
2016,4,14,9,45,771.5,158.0,3.4,15.5,729.5,200.4,124.59
2016,4,14,10,0,860.0,136.0,3.5,16.0,796.0,260.13,169.06
2016,4,14,10,15,867.5,138.0,3.55,16.0,824.5,317.23,218.95
2016,4,14,10,30,875.0,140.0,3.6,16.0,853.0,374.75,270.35
2016,4,14,10,45,869.5,147.5,3.7,16.5,871.5,431.64,320.69
2016,4,14,11,0,864.0,155.0,3.8,17.0,890.0,487.28,368.82
2016,4,14,11,15,674.0,249.5,3.85,17.0,829.0,515.5,395.93
2016,4,14,11,30,484.0,344.0,3.9,17.0,768.0,529.23,409.06
2016,4,14,11,45,475.0,351.0,3.95,17.0,769.5,563.65,436.92
2016,4,14,12,0,466.0,358.0,4.0,17.0,771.0,596.63,463.04
2016,4,14,12,15,482.5,352.0,4.1,17.0,778.5,635.0,493.22
2016,4,14,12,30,499.0,346.0,4.2,17.0,786.0,673.28,523.03
2016,4,14,12,45,691.0,245.0,4.35,17.0,847.5,763.83,594.83
2016,4,14,13,0,883.0,144.0,4.5,17.0,909.0,845.56,658.6
2016,4,14,13,15,879.0,143.0,4.55,16.5,891.5,875.91,681.89
2016,4,14,13,30,875.0,142.0,4.6,16.0,874.0,913.53,710.83
2016,4,14,13,45,697.5,213.5,4.65,16.0,786.5,862.3,674.7
2016,4,14,14,0,520.0,285.0,4.7,16.0,699.0,788.78,618.92
2016,4,14,14,15,510.5,278.5,4.7,16.0,671.0,791.5,622.5
2016,4,14,14,30,501.0,272.0,4.7,16.0,643.0,791.42,623.67
2016,4,14,14,45,641.0,209.0,4.7,16.0,658.5,880.19,693.54
2016,4,14,15,0,781.0,146.0,4.7,16.0,674.0,959.71,751.62
2016,4,14,15,15,762.5,142.0,4.65,15.5,629.5,945.78,743.98
2016,4,14,15,30,744.0,138.0,4.6,15.0,585.0,928.38,734.57
2016,4,14,15,45,732.5,128.0,4.6,15.0,538.5,907.38,721.58
2016,4,14,16,0,721.0,118.0,4.6,15.0,492.0,883.09,706.17
2016,4,14,16,15,689.5,112.5,4.5,14.5,440.5,841.99,678.81
2016,4,14,16,30,658.0,107.0,4.4,14.0,389.0,798.57,649.27
2016,4,14,16,45,622.0,98.0,4.3,14.0,336.5,744.72,609.86
2016,4,14,17,0,586.0,89.0,4.2,14.0,284.0,689.5,568.34
2016,4,14,17,15,524.5,80.5,3.9,13.5,232.0,611.19,507.7
2016,4,14,17,30,463.0,72.0,3.6,13.0,180.0,533.43,445.08
2016,4,14,17,45,371.5,59.5,3.35,12.5,132.0,426.07,355.72
2016,4,14,18,0,280.0,47.0,3.1,12.0,84.0,328.76,270.21
2016,4,14,18,15,140.0,30.5,2.95,11.5,49.0,193.95,137.84
2016,4,14,18,30,0.0,14.0,2.8,11.0,14.0,11.95,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,115.5,14.5,1.6,8.0,23.5,12.38,0.0
2016,4,15,6,0,231.0,29.0,1.7,9.0,47.0,23.88,13.06
2016,4,15,6,15,347.5,41.0,2.05,9.5,92.5,33.31,23.77
2016,4,15,6,30,464.0,53.0,2.4,10.0,138.0,42.56,32.63
2016,4,15,6,45,535.5,62.0,2.8,10.5,190.5,48.89,38.61
2016,4,15,7,0,607.0,71.0,3.2,11.0,243.0,55.09,44.27
2016,4,15,7,15,655.5,77.5,3.4,11.5,297.5,59.03,47.71
2016,4,15,7,30,704.0,84.0,3.6,12.0,352.0,62.88,50.96
2016,4,15,7,45,733.0,90.5,3.8,12.5,405.5,66.38,53.82
2016,4,15,8,0,762.0,97.0,4.0,13.0,459.0,69.71,56.47
2016,4,15,8,15,787.0,101.5,4.0,13.5,510.5,78.28,63.69
2016,4,15,8,30,812.0,106.0,4.0,14.0,562.0,80.18,65.01
2016,4,15,8,45,827.0,111.0,4.0,14.5,608.5,82.15,66.39
2016,4,15,9,0,842.0,116.0,4.0,15.0,655.0,83.98,67.65
2016,4,15,9,15,856.5,119.0,3.95,15.5,697.5,90.13,72.63
2016,4,15,9,30,871.0,122.0,3.9,16.0,740.0,146.9,84.55
2016,4,15,9,45,885.0,122.5,3.9,16.5,777.5,203.82,121.9
2016,4,15,10,0,899.0,123.0,3.9,17.0,815.0,269.73,174.74
2016,4,15,10,15,906.5,124.5,3.9,17.0,844.5,327.45,225.28
2016,4,15,10,30,914.0,126.0,3.9,17.0,874.0,385.4,277.14
2016,4,15,10,45,921.5,126.0,3.95,17.5,897.0,442.37,327.38
2016,4,15,11,0,929.0,126.0,4.0,18.0,920.0,499.11,376.32
2016,4,15,11,15,931.5,126.5,4.05,18.0,934.0,553.32,422.83
2016,4,15,11,30,934.0,127.0,4.1,18.0,948.0,606.36,467.2
2016,4,15,11,45,939.0,125.0,4.2,18.5,954.5,657.56,508.25
2016,4,15,12,0,944.0,123.0,4.3,19.0,961.0,707.28,547.1
2016,4,15,12,15,943.0,122.5,4.35,19.0,958.5,752.44,582.65
2016,4,15,12,30,942.0,122.0,4.4,19.0,956.0,795.22,615.81
2016,4,15,12,45,944.0,118.5,4.45,19.0,946.5,835.08,645.09
2016,4,15,13,0,946.0,115.0,4.5,19.0,937.0,872.23,671.85
2016,4,15,13,15,941.0,114.0,4.55,19.0,918.0,902.99,694.12
2016,4,15,13,30,936.0,113.0,4.6,19.0,899.0,930.39,714.13
2016,4,15,13,45,932.5,110.0,4.65,19.0,873.0,953.65,731.38
2016,4,15,14,0,929.0,107.0,4.7,19.0,847.0,973.34,746.29
2016,4,15,14,15,919.5,105.5,4.7,19.0,813.5,985.36,755.64
2016,4,15,14,30,910.0,104.0,4.7,19.0,780.0,993.58,762.58
2016,4,15,14,45,897.0,102.0,4.7,19.0,739.5,994.1,764.38
2016,4,15,15,0,884.0,100.0,4.7,19.0,699.0,990.83,763.78
2016,4,15,15,15,868.0,97.0,4.55,19.0,654.0,979.78,756.63
2016,4,15,15,30,852.0,94.0,4.4,19.0,609.0,976.54,755.13
2016,4,15,15,45,830.0,91.5,4.25,19.0,559.0,953.16,740.01
2016,4,15,16,0,808.0,89.0,4.1,19.0,509.0,926.54,722.78
2016,4,15,16,15,780.5,85.0,3.8,18.5,457.0,889.7,698.66
2016,4,15,16,30,753.0,81.0,3.5,18.0,405.0,850.25,672.29
2016,4,15,16,45,717.0,75.5,3.25,17.5,351.5,798.67,636.69
2016,4,15,17,0,681.0,70.0,3.0,17.0,298.0,752.22,603.84
2016,4,15,17,15,626.5,63.5,2.75,16.0,244.5,680.9,551.81
2016,4,15,17,30,572.0,57.0,2.5,15.0,191.0,610.1,497.62
2016,4,15,17,45,491.5,47.5,2.25,14.5,142.0,514.74,420.28
2016,4,15,18,0,411.0,38.0,2.0,14.0,93.0,423.25,341.74
2016,4,15,18,15,269.5,25.5,1.9,13.5,55.0,287.46,208.68
2016,4,15,18,30,128.0,13.0,1.8,13.0,17.0,103.2,0.0
2016,4,15,18,45,64.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,127.5,14.5,1.25,9.0,25.0,12.38,0.0
2016,4,16,6,0,255.0,29.0,1.3,10.0,50.0,23.81,13.5
2016,4,16,6,15,362.5,41.0,1.4,10.5,95.5,33.23,23.69
2016,4,16,6,30,470.0,53.0,1.5,11.0,141.0,42.46,32.46
2016,4,16,6,45,538.0,62.0,1.6,12.0,193.0,48.78,38.31
2016,4,16,7,0,606.0,71.0,1.7,13.0,245.0,54.95,43.8
2016,4,16,7,15,653.0,77.5,1.7,13.5,299.0,58.88,47.2
2016,4,16,7,30,700.0,84.0,1.7,14.0,353.0,62.71,50.39
2016,4,16,7,45,733.0,89.0,1.7,15.0,406.5,65.2,52.23
2016,4,16,8,0,766.0,94.0,1.7,16.0,460.0,73.93,59.45
2016,4,16,8,15,790.5,98.0,1.75,16.5,511.0,75.63,60.59
2016,4,16,8,30,815.0,102.0,1.8,17.0,562.0,77.27,61.68
2016,4,16,8,45,834.0,105.0,1.85,17.5,609.5,78.05,62.03
2016,4,16,9,0,853.0,108.0,1.9,18.0,657.0,78.78,62.35
2016,4,16,9,15,866.5,110.5,1.95,18.5,699.0,88.23,59.45
2016,4,16,9,30,880.0,113.0,2.0,19.0,741.0,154.57,88.38
2016,4,16,9,45,893.5,113.0,2.1,20.0,778.0,210.75,124.8
2016,4,16,10,0,907.0,113.0,2.2,21.0,815.0,268.2,169.99
2016,4,16,10,15,914.5,114.5,2.25,21.0,844.5,326.14,219.73
2016,4,16,10,30,922.0,116.0,2.3,21.0,874.0,384.3,270.56
2016,4,16,10,45,926.0,117.5,2.35,21.5,895.5,441.17,319.45
2016,4,16,11,0,930.0,119.0,2.4,22.0,917.0,497.46,366.66
2016,4,16,11,15,932.5,120.0,2.45,22.0,931.0,551.86,411.84
2016,4,16,11,30,935.0,121.0,2.5,22.0,945.0,605.1,454.9
2016,4,16,11,45,938.0,120.0,2.55,22.5,951.0,655.72,493.97
2016,4,16,12,0,941.0,119.0,2.6,23.0,957.0,704.71,530.74
2016,4,16,12,15,940.0,119.0,2.6,23.0,955.0,749.96,564.67
2016,4,16,12,30,939.0,119.0,2.6,23.0,953.0,792.86,596.24
2016,4,16,12,45,938.5,117.5,2.65,23.0,942.5,832.28,623.78
2016,4,16,13,0,938.0,116.0,2.7,23.0,932.0,868.93,649.03
2016,4,16,13,15,933.5,115.0,2.65,23.0,914.0,899.78,669.59
2016,4,16,13,30,929.0,114.0,2.6,23.0,896.0,927.31,687.93
2016,4,16,13,45,922.0,113.0,2.6,23.0,870.0,949.2,702.98
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,967.49,715.8
2016,4,16,14,15,906.0,110.5,2.55,23.0,811.0,979.74,724.32
2016,4,16,14,30,897.0,109.0,2.5,23.0,778.0,988.26,730.58
2016,4,16,14,45,886.0,106.5,2.45,23.0,739.0,990.04,732.59
2016,4,16,15,0,875.0,104.0,2.4,23.0,700.0,988.09,732.38
2016,4,16,15,15,860.0,101.0,2.3,23.0,655.0,989.57,734.11
2016,4,16,15,30,845.0,98.0,2.2,23.0,610.0,975.92,725.95
2016,4,16,15,45,827.5,94.0,2.1,23.0,561.5,955.07,713.25
2016,4,16,16,0,810.0,90.0,2.0,23.0,513.0,930.91,698.43
2016,4,16,16,15,783.0,85.5,1.8,22.5,461.0,893.84,675.02
2016,4,16,16,30,756.0,81.0,1.6,22.0,409.0,854.13,649.5
2016,4,16,16,45,720.0,76.0,1.45,21.5,355.5,803.04,616.06
2016,4,16,17,0,684.0,71.0,1.3,21.0,302.0,757.16,585.28
2016,4,16,17,15,630.5,64.5,1.25,20.0,248.5,686.56,537.4
2016,4,16,17,30,577.0,58.0,1.2,19.0,195.0,616.38,487.17
2016,4,16,17,45,482.5,49.5,1.15,18.0,144.5,510.4,406.62
2016,4,16,18,0,388.0,41.0,1.1,17.0,94.0,408.88,324.52
2016,4,16,18,15,256.5,27.5,1.1,16.5,56.0,280.06,203.57
2016,4,16,18,30,125.0,14.0,1.1,16.0,18.0,102.03,0.0
2016,4,16,18,45,62.5,7.0,1.1,16.0,9.0,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.5,0.8,13.5,25.5,12.09,0.0
2016,4,17,6,0,224.0,31.0,0.8,14.0,51.0,24.04,13.85
2016,4,17,6,15,325.0,45.0,0.85,14.5,95.5,36.43,26.14
2016,4,17,6,30,426.0,59.0,0.9,15.0,140.0,47.17,36.11
2016,4,17,6,45,487.5,70.0,0.95,16.0,190.5,54.83,43.05
2016,4,17,7,0,549.0,81.0,1.0,17.0,241.0,62.25,49.5
2016,4,17,7,15,596.5,88.5,1.0,17.5,294.0,66.55,53.14
2016,4,17,7,30,644.0,96.0,1.0,18.0,347.0,70.74,56.54
2016,4,17,7,45,676.0,103.0,1.05,18.5,399.0,74.22,59.26
2016,4,17,8,0,708.0,110.0,1.1,19.0,451.0,77.54,61.79
2016,4,17,8,15,733.5,115.0,1.15,19.5,501.5,79.25,62.91
2016,4,17,8,30,759.0,120.0,1.2,20.0,552.0,80.86,63.94
2016,4,17,8,45,777.0,124.5,1.3,21.0,598.0,81.92,64.38
2016,4,17,9,0,795.0,129.0,1.4,22.0,644.0,91.37,71.86
2016,4,17,9,15,810.0,132.0,1.45,22.5,685.5,103.36,68.95
2016,4,17,9,30,825.0,135.0,1.5,23.0,727.0,157.49,90.31
2016,4,17,9,45,843.5,133.5,1.6,23.5,764.5,211.12,125.15
2016,4,17,10,0,862.0,132.0,1.7,24.0,802.0,266.83,168.57
2016,4,17,10,15,870.0,134.0,1.75,24.0,831.0,323.96,216.75
2016,4,17,10,30,878.0,136.0,1.8,24.0,860.0,386.14,269.35
2016,4,17,10,45,888.0,134.0,1.85,24.5,882.5,440.78,315.24
2016,4,17,11,0,898.0,132.0,1.9,25.0,905.0,495.4,360.05
2016,4,17,11,15,901.0,133.0,1.9,25.0,919.0,548.51,403.06
2016,4,17,11,30,904.0,134.0,1.9,25.0,933.0,600.58,444.01
2016,4,17,11,45,907.0,133.0,1.9,25.5,939.5,649.89,480.93
2016,4,17,12,0,910.0,132.0,1.9,26.0,946.0,697.65,515.61
2016,4,17,12,15,909.5,131.5,1.85,26.0,943.5,741.67,547.4
2016,4,17,12,30,909.0,131.0,1.8,26.0,941.0,783.45,576.87
2016,4,17,12,45,906.5,130.5,1.75,26.5,930.5,821.26,600.87
2016,4,17,13,0,904.0,130.0,1.7,27.0,920.0,856.31,622.13
2016,4,17,13,15,900.0,129.0,1.6,27.0,902.0,886.73,640.84
2016,4,17,13,30,896.0,128.0,1.5,27.0,884.0,913.98,657.37
2016,4,17,13,45,793.0,173.0,1.4,27.5,828.0,905.42,649.71
2016,4,17,14,0,690.0,218.0,1.3,28.0,772.0,888.02,636.83
2016,4,17,14,15,674.0,213.0,1.25,28.0,736.5,888.55,637.75
2016,4,17,14,30,658.0,208.0,1.2,28.0,701.0,885.43,636.16
2016,4,17,14,45,756.5,158.5,1.15,28.0,697.0,942.21,672.67
2016,4,17,15,0,855.0,109.0,1.1,28.0,693.0,987.34,700.74
2016,4,17,15,15,839.5,105.5,1.1,27.5,648.5,976.15,696.26
2016,4,17,15,30,824.0,102.0,1.1,27.0,604.0,961.35,690.34
2016,4,17,15,45,809.0,96.5,1.1,27.0,556.5,941.15,679.74
2016,4,17,16,0,794.0,91.0,1.1,27.0,509.0,917.63,667.05
2016,4,17,16,15,767.5,87.0,1.1,26.5,457.5,881.75,647.52
2016,4,17,16,30,741.0,83.0,1.1,26.0,406.0,843.27,625.91
2016,4,17,16,45,706.5,77.0,1.1,25.5,353.0,798.67,599.45
2016,4,17,17,0,672.0,71.0,1.1,25.0,300.0,746.91,567.0
2016,4,17,17,15,619.5,64.5,1.1,23.5,247.5,677.4,522.43
2016,4,17,17,30,567.0,58.0,1.1,22.0,195.0,608.32,475.2
2016,4,17,17,45,486.0,49.0,1.1,20.5,145.5,513.12,404.85
2016,4,17,18,0,405.0,40.0,1.1,19.0,96.0,421.71,332.3
2016,4,17,18,15,275.5,27.0,1.1,18.5,57.5,293.98,215.39
2016,4,17,18,30,146.0,14.0,1.1,18.0,19.0,150.53,0.0
2016,4,17,18,45,73.0,7.0,1.15,17.5,9.5,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.5,0.65,15.5,29.0,12.56,0.0
2016,4,18,6,0,283.0,31.0,0.6,16.0,58.0,25.42,15.15
2016,4,18,6,15,387.0,42.5,0.6,16.5,104.0,34.38,24.22
2016,4,18,6,30,491.0,54.0,0.6,17.0,150.0,43.16,32.36
2016,4,18,6,45,561.0,62.0,0.65,17.5,203.5,48.69,37.43
2016,4,18,7,0,631.0,70.0,0.7,18.0,257.0,54.15,42.23
2016,4,18,7,15,675.5,76.0,0.7,18.5,311.0,57.75,45.24
2016,4,18,7,30,720.0,82.0,0.7,19.0,365.0,61.27,48.09
2016,4,18,7,45,751.5,87.0,0.7,19.5,419.0,69.7,55.11
2016,4,18,8,0,783.0,92.0,0.7,20.0,473.0,72.41,57.11
2016,4,18,8,15,806.5,95.5,0.8,20.5,524.0,73.81,57.99
2016,4,18,8,30,830.0,99.0,0.9,21.0,575.0,75.16,58.83
2016,4,18,8,45,846.0,102.5,1.0,22.0,621.5,76.31,59.36
2016,4,18,9,0,862.0,106.0,1.1,23.0,668.0,77.36,59.83
2016,4,18,9,15,875.0,108.5,1.2,23.5,709.5,103.94,66.3
2016,4,18,9,30,888.0,111.0,1.3,24.0,751.0,160.43,89.24
2016,4,18,9,45,900.5,111.0,1.45,24.5,787.5,216.79,126.48
2016,4,18,10,0,913.0,111.0,1.6,25.0,824.0,274.32,171.72
2016,4,18,10,15,919.0,112.5,1.65,25.5,852.5,332.03,220.1
2016,4,18,10,30,925.0,114.0,1.7,26.0,881.0,389.8,268.96
2016,4,18,10,45,929.5,115.0,1.75,26.5,902.0,446.48,316.33
2016,4,18,11,0,934.0,116.0,1.8,27.0,923.0,502.61,362.0
2016,4,18,11,15,936.0,116.5,1.8,27.0,936.0,556.39,405.16
2016,4,18,11,30,938.0,117.0,1.8,27.0,949.0,608.92,446.1
2016,4,18,11,45,938.5,117.5,1.8,27.0,954.5,659.1,484.18
2016,4,18,12,0,939.0,118.0,1.8,27.0,960.0,707.49,519.95
2016,4,18,12,15,937.5,118.0,1.75,27.0,957.0,752.11,551.85
2016,4,18,12,30,936.0,118.0,1.7,27.0,954.0,794.34,581.33
2016,4,18,12,45,930.0,119.5,1.65,27.5,942.0,831.85,604.29
2016,4,18,13,0,924.0,121.0,1.6,28.0,930.0,866.37,624.92
2016,4,18,13,15,919.0,120.0,1.55,28.0,911.5,896.28,643.66
2016,4,18,13,30,914.0,119.0,1.5,28.0,893.0,922.9,660.25
2016,4,18,13,45,904.0,119.0,1.45,28.0,866.0,942.64,672.48
2016,4,18,14,0,894.0,119.0,1.4,28.0,839.0,958.73,682.53
2016,4,18,14,15,885.0,117.5,1.4,28.0,806.0,970.57,690.78
2016,4,18,14,30,876.0,116.0,1.4,28.0,773.0,978.76,696.95
2016,4,18,14,45,856.0,117.0,1.4,28.0,732.0,987.28,703.54
2016,4,18,15,0,836.0,118.0,1.4,28.0,691.0,980.51,700.73
2016,4,18,15,15,819.5,115.0,1.35,28.0,647.0,968.88,694.42
2016,4,18,15,30,803.0,112.0,1.3,28.0,603.0,953.68,686.03
2016,4,18,15,45,769.5,112.5,1.3,28.0,552.0,922.35,668.22
2016,4,18,16,0,736.0,113.0,1.3,28.0,501.0,895.59,653.37
2016,4,18,16,15,706.0,107.5,1.3,27.0,450.0,855.47,632.02
2016,4,18,16,30,676.0,102.0,1.3,26.0,399.0,813.03,608.57
2016,4,18,16,45,629.0,97.0,1.35,25.5,345.0,753.25,571.7
2016,4,18,17,0,582.0,92.0,1.4,25.0,291.0,692.38,532.56
2016,4,18,17,15,525.0,82.5,1.3,23.5,239.5,616.67,481.38
2016,4,18,17,30,468.0,73.0,1.2,22.0,188.0,541.51,427.75
2016,4,18,17,45,382.5,61.0,1.2,20.5,140.0,437.78,349.52
2016,4,18,18,0,297.0,49.0,1.2,19.0,92.0,344.74,274.56
2016,4,18,18,15,148.5,33.5,1.2,18.0,55.0,204.21,151.17
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,17.87,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.0,17.5,0.55,14.5,28.5,13.62,0.0
2016,4,19,6,0,224.0,35.0,0.5,15.0,57.0,27.03,16.83
2016,4,19,6,15,321.5,48.5,0.5,15.5,101.5,37.2,26.86
2016,4,19,6,30,419.0,62.0,0.5,16.0,146.0,49.36,37.98
2016,4,19,6,45,498.5,70.0,0.55,16.5,198.5,54.59,42.79
2016,4,19,7,0,578.0,78.0,0.6,17.0,251.0,59.8,47.36
2016,4,19,7,15,624.0,84.5,0.55,17.5,304.0,63.47,50.43
2016,4,19,7,30,670.0,91.0,0.5,18.0,357.0,67.05,53.31
2016,4,19,7,45,714.0,93.0,0.5,18.5,412.0,67.36,53.29
2016,4,19,8,0,758.0,95.0,0.5,19.0,467.0,74.15,58.82
2016,4,19,8,15,782.0,99.0,0.4,19.5,517.5,75.8,59.88
2016,4,19,8,30,806.0,103.0,0.3,20.0,568.0,77.38,60.88
2016,4,19,8,45,825.5,105.5,0.25,21.0,615.0,77.79,60.77
2016,4,19,9,0,845.0,108.0,0.2,22.0,662.0,78.17,60.65
2016,4,19,9,15,858.5,111.0,0.3,23.0,703.5,97.67,59.59
2016,4,19,9,30,872.0,114.0,0.4,24.0,745.0,163.73,91.35
2016,4,19,9,45,873.0,120.5,0.55,25.0,778.5,221.34,130.0
2016,4,19,10,0,874.0,127.0,0.7,26.0,812.0,278.96,174.97
2016,4,19,10,15,734.0,203.5,0.8,26.0,792.5,333.51,224.96
2016,4,19,10,30,594.0,280.0,0.9,26.0,773.0,389.36,273.98
2016,4,19,10,45,630.5,271.0,1.0,26.5,806.5,435.81,310.46
2016,4,19,11,0,667.0,262.0,1.1,27.0,840.0,487.78,350.53
2016,4,19,11,15,670.0,264.5,1.2,27.0,852.5,534.59,387.15
2016,4,19,11,30,673.0,267.0,1.3,27.0,865.0,581.01,422.7
2016,4,19,11,45,596.0,310.0,1.4,27.0,842.5,611.99,446.09
2016,4,19,12,0,519.0,353.0,1.5,27.0,820.0,633.82,462.3
2016,4,19,12,15,449.5,376.5,1.55,27.0,780.5,638.59,466.19
2016,4,19,12,30,380.0,400.0,1.6,27.0,741.0,632.87,462.57
2016,4,19,12,45,417.5,377.5,1.65,27.5,748.0,673.98,491.58
2016,4,19,13,0,455.0,355.0,1.7,28.0,755.0,711.19,517.42
2016,4,19,13,15,462.5,344.0,1.75,27.5,743.5,733.17,534.41
2016,4,19,13,30,470.0,333.0,1.8,27.0,732.0,753.28,550.35
2016,4,19,13,45,358.5,360.0,1.9,27.0,659.5,686.72,504.66
2016,4,19,14,0,247.0,387.0,2.0,27.0,587.0,627.92,463.38
2016,4,19,14,15,195.5,374.0,2.0,26.5,528.5,561.44,418.29
2016,4,19,14,30,144.0,361.0,2.0,26.0,470.0,508.98,381.81
2016,4,19,14,45,89.0,318.0,2.05,25.5,384.5,397.42,301.76
2016,4,19,15,0,34.0,275.0,2.1,25.0,299.0,302.43,231.04
2016,4,19,15,15,36.0,260.5,2.15,24.5,284.5,293.56,225.93
2016,4,19,15,30,38.0,246.0,2.2,24.0,270.0,284.47,220.28
2016,4,19,15,45,21.5,208.5,2.3,23.5,222.5,211.45,164.35
2016,4,19,16,0,5.0,171.0,2.4,23.0,175.0,158.93,123.21
2016,4,19,16,15,153.0,170.0,2.45,22.0,238.5,341.17,273.99
2016,4,19,16,30,301.0,169.0,2.5,21.0,302.0,506.7,406.58
2016,4,19,16,45,272.0,154.0,2.6,20.0,262.5,460.87,372.89
2016,4,19,17,0,243.0,139.0,2.7,19.0,223.0,415.23,339.33
2016,4,19,17,15,218.5,117.5,2.6,18.0,183.5,364.47,300.28
2016,4,19,17,30,194.0,96.0,2.5,17.0,144.0,313.56,259.53
2016,4,19,17,45,163.0,74.5,2.45,16.5,108.5,257.14,212.03
2016,4,19,18,0,132.0,53.0,2.4,16.0,73.0,200.85,162.96
2016,4,19,18,15,66.0,34.0,2.15,15.5,44.0,107.3,79.58
2016,4,19,18,30,0.0,15.0,1.9,15.0,15.0,12.39,0.0
2016,4,19,18,45,0.0,7.5,1.7,15.0,7.5,6.4,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,17.0,0.95,12.5,32.5,13.74,0.0
2016,4,20,6,0,306.0,34.0,0.9,13.0,65.0,27.9,17.92
2016,4,20,6,15,406.5,45.0,1.0,13.5,112.0,36.36,26.39
2016,4,20,6,30,507.0,56.0,1.1,14.0,159.0,44.67,34.16
2016,4,20,6,45,578.0,62.5,1.25,15.0,213.0,48.99,38.1
2016,4,20,7,0,649.0,69.0,1.4,16.0,267.0,53.32,41.84
2016,4,20,7,15,691.5,75.0,1.35,16.5,321.0,56.96,44.91
2016,4,20,7,30,734.0,81.0,1.3,17.0,375.0,60.51,47.81
2016,4,20,7,45,766.5,84.5,1.3,18.0,429.0,67.75,53.75
2016,4,20,8,0,799.0,88.0,1.3,19.0,483.0,69.46,54.8
2016,4,20,8,15,820.5,91.5,1.35,19.5,533.0,70.96,55.78
2016,4,20,8,30,842.0,95.0,1.4,20.0,583.0,72.39,56.7
2016,4,20,8,45,857.0,98.5,1.5,20.5,629.5,73.61,57.44
2016,4,20,9,0,872.0,102.0,1.6,21.0,676.0,85.04,66.8
2016,4,20,9,15,883.5,104.0,1.65,21.0,716.5,107.89,66.33
2016,4,20,9,30,895.0,106.0,1.7,21.0,757.0,164.25,91.91
2016,4,20,9,45,906.0,106.5,1.8,21.5,792.5,220.91,131.08
2016,4,20,10,0,917.0,107.0,1.9,22.0,828.0,278.56,177.6
2016,4,20,10,15,922.5,109.0,1.95,22.0,856.5,336.49,227.5
2016,4,20,10,30,928.0,111.0,2.0,22.0,885.0,394.41,277.88
2016,4,20,10,45,923.0,117.5,2.05,22.5,903.5,451.17,326.25
2016,4,20,11,0,918.0,124.0,2.1,23.0,922.0,506.48,372.12
2016,4,20,11,15,920.0,125.0,2.15,23.0,935.0,559.75,415.77
2016,4,20,11,30,922.0,126.0,2.2,23.0,948.0,611.83,457.32
2016,4,20,11,45,910.0,134.0,2.3,23.5,950.0,659.45,493.76
2016,4,20,12,0,898.0,142.0,2.4,24.0,952.0,704.4,527.22
2016,4,20,12,15,897.0,142.0,2.45,24.0,949.0,747.93,559.78
2016,4,20,12,30,896.0,142.0,2.5,24.0,946.0,789.25,590.19
2016,4,20,12,45,895.5,139.5,2.55,24.0,936.0,826.45,616.43
2016,4,20,13,0,895.0,137.0,2.6,24.0,926.0,860.96,640.14
2016,4,20,13,15,890.0,136.0,2.65,23.5,907.0,890.18,661.58
2016,4,20,13,30,885.0,135.0,2.7,23.0,888.0,916.19,681.05
2016,4,20,13,45,877.0,133.5,2.75,23.0,862.0,935.73,695.02
2016,4,20,14,0,869.0,132.0,2.8,23.0,836.0,951.74,706.82
2016,4,20,14,15,859.5,130.0,2.85,22.5,803.0,974.19,724.49
2016,4,20,14,30,850.0,128.0,2.9,22.0,770.0,981.45,732.19
2016,4,20,14,45,835.0,126.5,2.95,22.0,730.5,980.21,733.13
2016,4,20,15,0,820.0,125.0,3.0,22.0,691.0,975.23,731.81
2016,4,20,15,15,765.0,129.0,3.0,21.5,630.5,933.15,706.48
2016,4,20,15,30,710.0,133.0,3.0,21.0,570.0,895.36,684.07
2016,4,20,15,45,726.5,121.5,3.0,21.0,538.0,899.72,689.38
2016,4,20,16,0,743.0,110.0,3.0,21.0,506.0,900.48,691.98
2016,4,20,16,15,714.0,105.0,2.9,20.0,454.5,861.73,668.9
2016,4,20,16,30,685.0,100.0,2.8,19.0,403.0,820.67,643.92
2016,4,20,16,45,649.0,92.5,2.7,18.5,351.0,767.81,608.45
2016,4,20,17,0,613.0,85.0,2.6,18.0,299.0,713.62,570.9
2016,4,20,17,15,558.5,77.0,2.3,17.0,247.0,641.29,518.13
2016,4,20,17,30,504.0,69.0,2.0,16.0,195.0,569.44,463.39
2016,4,20,17,45,426.5,58.0,1.7,15.5,147.0,475.88,388.18
2016,4,20,18,0,349.0,47.0,1.4,15.0,99.0,385.76,312.39
2016,4,20,18,15,174.5,35.0,1.3,14.5,61.0,225.55,173.04
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,26.94,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.82,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,65.0,20.0,0.3,13.5,27.0,15.88,0.7
2016,4,21,6,0,130.0,40.0,0.4,14.0,54.0,30.94,20.63
2016,4,21,6,15,196.0,59.0,0.5,14.5,93.0,45.01,33.91
2016,4,21,6,30,262.0,78.0,0.6,15.0,132.0,58.8,46.51
2016,4,21,6,45,306.0,95.5,0.75,15.5,176.5,69.5,56.11
2016,4,21,7,0,350.0,113.0,0.9,16.0,221.0,80.84,66.02
2016,4,21,7,15,410.0,117.5,1.0,16.0,267.0,83.16,67.95
2016,4,21,7,30,470.0,122.0,1.1,16.0,313.0,85.49,69.82
2016,4,21,7,45,498.5,134.5,1.25,16.5,361.5,92.54,75.57
2016,4,21,8,0,527.0,147.0,1.4,17.0,410.0,99.25,80.95
2016,4,21,8,15,454.5,186.5,1.5,17.0,429.5,120.45,98.81
2016,4,21,8,30,382.0,226.0,1.6,17.0,449.0,148.51,122.22
2016,4,21,8,45,379.5,247.5,1.75,17.5,484.0,158.92,130.33
2016,4,21,9,0,377.0,269.0,1.9,18.0,519.0,168.73,137.93
2016,4,21,9,15,324.5,302.0,2.0,18.0,526.5,195.82,146.63
2016,4,21,9,30,272.0,335.0,2.1,18.0,534.0,234.26,172.11
2016,4,21,9,45,233.0,359.0,2.25,18.5,535.0,277.09,205.25
2016,4,21,10,0,194.0,383.0,2.4,19.0,536.0,303.33,227.03
2016,4,21,10,15,186.5,398.5,2.45,19.0,550.0,329.69,248.41
2016,4,21,10,30,179.0,414.0,2.5,19.0,564.0,355.6,269.42
2016,4,21,10,45,279.0,400.5,2.55,19.5,641.0,396.71,299.58
2016,4,21,11,0,379.0,387.0,2.6,20.0,718.0,456.93,344.78
2016,4,21,11,15,426.0,373.5,2.65,20.0,750.5,496.41,375.94
2016,4,21,11,30,473.0,360.0,2.7,20.0,783.0,545.14,413.84
2016,4,21,11,45,485.5,352.5,2.75,20.0,789.0,580.97,441.87
2016,4,21,12,0,498.0,345.0,2.8,20.0,795.0,616.75,469.55
2016,4,21,12,15,524.5,343.0,2.85,20.0,816.5,666.35,506.78
2016,4,21,12,30,551.0,341.0,2.9,20.0,838.0,716.82,544.08
2016,4,21,12,45,310.5,378.0,3.0,20.0,657.5,586.52,448.22
2016,4,21,13,0,70.0,415.0,3.1,20.0,477.0,424.49,325.12
2016,4,21,13,15,54.5,388.0,3.2,20.0,436.0,394.67,303.7
2016,4,21,13,30,39.0,361.0,3.3,20.0,395.0,362.51,279.66
2016,4,21,13,45,235.5,344.5,3.4,20.5,537.0,561.51,433.95
2016,4,21,14,0,432.0,328.0,3.5,21.0,679.0,756.44,577.79
2016,4,21,14,15,433.5,312.5,3.55,20.5,652.5,759.33,581.26
2016,4,21,14,30,435.0,297.0,3.6,20.0,626.0,759.67,584.33
2016,4,21,14,45,643.5,200.0,3.65,20.0,659.5,881.45,677.42
2016,4,21,15,0,852.0,103.0,3.7,20.0,693.0,970.86,740.34
2016,4,21,15,15,837.0,100.5,3.7,19.5,650.0,972.49,743.92
2016,4,21,15,30,822.0,98.0,3.7,19.0,607.0,959.03,737.95
2016,4,21,15,45,801.5,95.5,3.7,19.0,559.0,936.77,724.62
2016,4,21,16,0,781.0,93.0,3.7,19.0,511.0,911.38,709.12
2016,4,21,16,15,754.0,89.0,3.6,18.5,460.0,874.87,686.3
2016,4,21,16,30,727.0,85.0,3.5,18.0,409.0,835.85,661.33
2016,4,21,16,45,690.0,80.0,3.4,18.0,356.5,790.33,629.77
2016,4,21,17,0,653.0,75.0,3.3,18.0,304.0,737.75,592.14
2016,4,21,17,15,600.0,68.5,3.0,17.0,252.0,667.89,541.34
2016,4,21,17,30,547.0,62.0,2.7,16.0,200.0,598.52,488.61
2016,4,21,17,45,471.0,53.0,2.4,15.5,151.5,507.6,415.4
2016,4,21,18,0,395.0,44.0,2.1,15.0,103.0,420.0,341.4
2016,4,21,18,15,197.5,34.5,1.95,14.5,64.0,241.5,187.68
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,30.7,0.0
2016,4,21,18,45,0.0,12.5,1.7,13.5,12.5,10.67,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.5,2.9,12.5,3.5,2.87,0.0
2016,4,22,6,0,0.0,7.0,3.2,13.0,7.0,5.74,0.0
2016,4,22,6,15,0.0,12.0,3.3,13.0,12.0,9.86,3.08
2016,4,22,6,30,0.0,17.0,3.4,13.0,17.0,13.98,6.9
2016,4,22,6,45,0.0,22.5,3.5,13.5,22.5,18.53,11.03
2016,4,22,7,0,0.0,28.0,3.6,14.0,28.0,23.09,15.12
2016,4,22,7,15,0.0,33.5,3.65,14.0,33.5,27.65,19.18
2016,4,22,7,30,0.0,39.0,3.7,14.0,39.0,32.23,23.21
2016,4,22,7,45,0.0,66.5,3.75,14.5,66.5,55.13,43.37
2016,4,22,8,0,0.0,94.0,3.8,15.0,94.0,77.6,62.83
2016,4,22,8,15,0.0,100.0,3.9,15.0,100.0,82.49,66.86
2016,4,22,8,30,0.0,106.0,4.0,15.0,106.0,87.33,70.84
2016,4,22,8,45,0.0,68.5,4.1,15.0,68.5,56.92,44.21
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,25.71,16.89
2016,4,22,9,15,0.0,52.0,4.45,15.0,52.0,43.22,30.52
2016,4,22,9,30,0.0,73.0,4.7,15.0,73.0,60.8,45.03
2016,4,22,9,45,2.0,126.0,4.95,15.5,127.5,104.08,80.34
2016,4,22,10,0,4.0,179.0,5.2,16.0,182.0,145.93,113.96
2016,4,22,10,15,3.5,173.5,5.3,16.0,177.0,142.4,110.95
2016,4,22,10,30,3.0,168.0,5.4,16.0,172.0,138.63,107.82
2016,4,22,10,45,76.5,302.5,5.5,16.5,370.5,264.89,207.19
2016,4,22,11,0,150.0,437.0,5.6,17.0,569.0,395.31,307.93
2016,4,22,11,15,128.0,440.0,5.6,16.5,554.0,403.17,315.1
2016,4,22,11,30,106.0,443.0,5.6,16.0,539.0,411.12,322.28
2016,4,22,11,45,60.5,365.0,5.65,16.0,420.0,334.8,263.33
2016,4,22,12,0,15.0,287.0,5.7,16.0,301.0,247.71,194.63
2016,4,22,12,15,7.5,215.0,5.65,15.5,222.5,184.76,144.9
2016,4,22,12,30,0.0,143.0,5.6,15.0,144.0,119.78,92.63
2016,4,22,12,45,11.5,236.5,5.6,15.0,247.0,208.12,164.31
2016,4,22,13,0,23.0,330.0,5.6,15.0,350.0,299.69,237.33
2016,4,22,13,15,11.5,232.0,5.45,14.5,242.0,206.77,163.55
2016,4,22,13,30,0.0,134.0,5.3,14.0,134.0,112.79,87.49
2016,4,22,13,45,147.5,257.0,5.2,14.0,377.0,381.09,308.28
2016,4,22,14,0,295.0,380.0,5.1,14.0,620.0,666.68,530.1
2016,4,22,14,15,418.5,319.0,4.9,14.0,645.0,752.21,596.65
2016,4,22,14,30,542.0,258.0,4.7,14.0,670.0,823.69,652.95
2016,4,22,14,45,667.5,197.5,4.55,14.0,679.0,903.32,713.53
2016,4,22,15,0,793.0,137.0,4.4,14.0,688.0,964.12,756.93
2016,4,22,15,15,484.5,209.5,4.4,14.0,540.0,745.45,596.82
2016,4,22,15,30,176.0,282.0,4.4,14.0,392.0,484.87,392.1
2016,4,22,15,45,88.0,156.5,4.45,14.0,211.5,255.08,209.54
2016,4,22,16,0,0.0,31.0,4.5,14.0,31.0,25.65,16.12
2016,4,22,16,15,0.0,47.0,4.4,13.5,47.0,38.91,27.58
2016,4,22,16,30,0.0,63.0,4.3,13.0,63.0,52.21,39.11
2016,4,22,16,45,0.0,55.0,4.2,13.0,55.0,45.53,33.51
2016,4,22,17,0,0.0,47.0,4.1,13.0,47.0,38.86,27.88
2016,4,22,17,15,272.0,57.5,3.7,12.5,126.5,344.62,295.43
2016,4,22,17,30,544.0,68.0,3.3,12.0,206.0,604.1,504.54
2016,4,22,17,45,452.0,59.5,2.9,12.0,156.0,499.92,416.38
2016,4,22,18,0,360.0,51.0,2.5,12.0,106.0,397.94,328.99
2016,4,22,18,15,233.0,36.5,2.25,11.5,67.0,272.01,215.83
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,137.84,25.64
2016,4,22,18,45,53.0,11.0,1.8,10.5,14.0,45.86,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.5,20.0,1.7,11.5,35.5,15.53,3.69
2016,4,23,6,0,267.0,40.0,1.9,12.0,71.0,30.85,20.97
2016,4,23,6,15,362.5,52.5,2.0,12.0,117.0,40.24,30.11
2016,4,23,6,30,458.0,65.0,2.1,12.0,163.0,51.5,40.61
2016,4,23,6,45,516.5,74.5,2.25,12.5,214.0,57.79,46.38
2016,4,23,7,0,575.0,84.0,2.4,13.0,265.0,63.89,51.78
2016,4,23,7,15,450.0,117.5,2.4,13.0,275.0,83.39,69.02
2016,4,23,7,30,325.0,151.0,2.4,13.0,285.0,106.72,89.38
2016,4,23,7,45,359.5,166.5,2.4,13.5,333.0,116.17,97.14
2016,4,23,8,0,394.0,182.0,2.4,14.0,381.0,118.79,98.88
2016,4,23,8,15,388.0,205.5,2.45,14.5,417.5,137.97,114.89
