Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,30,382.0,229.0,2.5,15.0,454.0,149.97,124.52
2016,4,23,8,45,604.5,172.5,2.6,15.5,561.5,107.77,87.92
2016,4,23,9,0,827.0,116.0,2.7,16.0,669.0,82.34,65.79
2016,4,23,9,15,840.0,118.5,2.75,16.0,709.5,113.21,68.34
2016,4,23,9,30,853.0,121.0,2.8,16.0,750.0,168.32,97.34
2016,4,23,9,45,549.0,249.5,2.85,16.5,661.5,247.01,170.15
2016,4,23,10,0,245.0,378.0,2.9,17.0,573.0,302.65,226.83
2016,4,23,10,15,410.5,334.5,2.95,17.0,675.0,337.52,250.1
2016,4,23,10,30,576.0,291.0,3.0,17.0,777.0,397.89,295.8
2016,4,23,10,45,743.0,206.0,3.1,17.5,848.5,442.64,331.44
2016,4,23,11,0,910.0,121.0,3.2,18.0,920.0,508.13,384.24
2016,4,23,11,15,912.5,122.0,3.2,18.0,933.0,560.91,428.59
2016,4,23,11,30,915.0,123.0,3.2,18.0,946.0,612.56,470.89
2016,4,23,11,45,914.5,123.5,3.2,18.5,951.0,660.68,508.52
2016,4,23,12,0,914.0,124.0,3.2,19.0,956.0,706.99,543.69
2016,4,23,12,15,913.0,124.0,3.2,19.0,953.0,750.54,577.03
2016,4,23,12,30,912.0,124.0,3.2,19.0,950.0,791.83,607.95
2016,4,23,12,45,703.5,236.0,3.25,19.0,869.0,780.47,597.02
2016,4,23,13,0,495.0,348.0,3.3,19.0,788.0,741.89,566.28
2016,4,23,13,15,508.0,328.5,3.35,19.0,772.5,761.89,582.51
2016,4,23,13,30,521.0,309.0,3.4,19.0,757.0,779.71,596.82
2016,4,23,13,45,692.5,219.5,3.5,19.0,795.5,876.22,670.59
2016,4,23,14,0,864.0,130.0,3.6,19.0,834.0,949.33,722.21
2016,4,23,14,15,854.0,128.0,3.65,18.5,801.5,970.9,739.22
2016,4,23,14,30,844.0,126.0,3.7,18.0,769.0,977.31,746.45
2016,4,23,14,45,694.0,175.0,3.8,18.0,686.5,906.27,699.04
2016,4,23,15,0,544.0,224.0,3.9,18.0,604.0,813.39,634.14
2016,4,23,15,15,659.5,172.0,3.85,17.5,603.5,887.69,691.91
2016,4,23,15,30,775.0,120.0,3.8,17.0,603.0,940.33,731.52
2016,4,23,15,45,745.0,119.0,3.8,17.0,553.5,917.53,717.03
2016,4,23,16,0,715.0,118.0,3.8,17.0,504.0,885.5,696.5
2016,4,23,16,15,686.0,112.5,3.75,16.5,454.0,846.24,671.57
2016,4,23,16,30,657.0,107.0,3.7,16.0,404.0,804.72,644.52
2016,4,23,16,45,612.0,102.0,3.65,15.5,351.5,746.73,604.43
2016,4,23,17,0,567.0,97.0,3.6,15.0,299.0,687.62,562.29
2016,4,23,17,15,512.0,88.0,3.35,14.5,248.0,614.2,506.72
2016,4,23,17,30,457.0,79.0,3.1,14.0,197.0,536.3,445.47
2016,4,23,17,45,366.0,68.5,2.85,13.5,149.0,435.66,363.29
2016,4,23,18,0,275.0,58.0,2.6,13.0,101.0,340.57,281.52
2016,4,23,18,15,173.5,40.0,2.45,12.5,63.5,232.2,184.14
2016,4,23,18,30,72.0,22.0,2.3,12.0,26.0,99.81,28.23
2016,4,23,18,45,36.0,11.0,2.15,12.0,13.0,34.19,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.9,10.5,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.2,11.0,6.0,5.12,0.0
2016,4,24,5,45,44.5,26.5,2.55,11.5,32.0,21.07,8.32
2016,4,24,6,0,89.0,47.0,2.9,12.0,58.0,36.37,25.82
2016,4,24,6,15,146.0,68.5,2.9,12.0,96.5,51.31,39.93
2016,4,24,6,30,203.0,90.0,2.9,12.0,135.0,66.43,53.93
2016,4,24,6,45,248.5,109.0,2.95,12.5,179.0,79.5,65.74
2016,4,24,7,0,294.0,128.0,3.0,13.0,223.0,92.2,76.93
2016,4,24,7,15,362.5,131.0,2.95,13.0,268.5,91.37,76.06
2016,4,24,7,30,431.0,134.0,2.9,13.0,314.0,92.54,76.89
2016,4,24,7,45,316.0,175.5,2.9,13.0,316.5,120.89,101.5
2016,4,24,8,0,201.0,217.0,2.9,13.0,319.0,149.3,125.77
2016,4,24,8,15,161.0,241.5,2.9,13.5,328.5,162.41,136.32
2016,4,24,8,30,121.0,266.0,2.9,14.0,338.0,174.84,146.21
2016,4,24,8,45,345.5,235.0,2.95,14.5,462.0,151.18,125.4
2016,4,24,9,0,570.0,204.0,3.0,15.0,586.0,124.7,102.34
2016,4,24,9,15,316.5,266.0,3.0,15.5,481.0,180.4,134.61
2016,4,24,9,30,63.0,328.0,3.0,16.0,376.0,235.39,182.92
2016,4,24,9,45,238.5,328.5,3.05,17.0,517.5,251.88,186.94
2016,4,24,10,0,414.0,329.0,3.1,18.0,659.0,304.52,221.2
2016,4,24,10,15,493.0,312.0,3.1,18.0,719.0,348.6,255.44
2016,4,24,10,30,572.0,295.0,3.1,18.0,779.0,400.84,297.26
2016,4,24,10,45,527.5,320.5,3.1,18.5,775.5,439.86,330.81
2016,4,24,11,0,483.0,346.0,3.1,19.0,772.0,474.55,359.7
2016,4,24,11,15,486.5,348.5,3.25,19.0,783.0,513.28,391.37
2016,4,24,11,30,490.0,351.0,3.4,19.0,794.0,551.93,422.42
2016,4,24,11,45,488.0,354.5,3.6,19.0,798.0,587.75,450.97
2016,4,24,12,0,486.0,358.0,3.8,19.0,802.0,622.67,478.43
2016,4,24,12,15,691.5,251.0,3.95,19.0,880.5,711.4,548.19
2016,4,24,12,30,897.0,144.0,4.1,19.0,959.0,799.02,616.93
2016,4,24,12,45,884.0,150.5,4.35,19.0,945.5,833.74,642.72
2016,4,24,13,0,871.0,157.0,4.6,19.0,932.0,875.54,674.11
2016,4,24,13,15,680.0,244.5,4.7,18.5,842.5,835.34,645.66
2016,4,24,13,30,489.0,332.0,4.8,18.0,753.0,773.84,599.79
2016,4,24,13,45,424.0,347.5,4.95,18.0,705.0,751.22,583.9
2016,4,24,14,0,359.0,363.0,5.1,18.0,657.0,710.04,554.1
2016,4,24,14,15,465.0,306.5,5.15,17.5,671.5,785.54,615.11
2016,4,24,14,30,571.0,250.0,5.2,17.0,686.0,844.97,664.13
2016,4,24,14,45,587.0,227.5,5.3,16.5,657.0,856.4,676.12
2016,4,24,15,0,603.0,205.0,5.4,16.0,628.0,859.74,682.82
2016,4,24,15,15,513.0,220.5,5.35,15.5,564.5,787.32,630.02
2016,4,24,15,30,423.0,236.0,5.3,15.0,501.0,720.42,580.4
2016,4,24,15,45,348.0,231.0,5.3,14.5,438.0,622.79,507.52
2016,4,24,16,0,273.0,226.0,5.3,14.0,375.0,546.7,449.04
2016,4,24,16,15,384.0,197.5,5.2,13.5,384.5,623.01,514.76
2016,4,24,16,30,495.0,169.0,5.1,13.0,394.0,715.64,591.37
2016,4,24,16,45,477.0,150.5,5.0,13.0,345.5,671.18,557.74
2016,4,24,17,0,459.0,132.0,4.9,13.0,297.0,625.11,522.72
2016,4,24,17,15,402.5,118.0,4.65,12.5,245.5,548.86,462.05
2016,4,24,17,30,346.0,104.0,4.4,12.0,194.0,474.05,400.61
2016,4,24,17,45,292.0,84.5,4.2,12.0,148.5,396.3,334.17
2016,4,24,18,0,238.0,65.0,4.0,12.0,103.0,305.87,255.51
2016,4,24,18,15,147.0,44.0,3.9,11.5,64.5,202.26,162.11
2016,4,24,18,30,56.0,23.0,3.8,11.0,26.0,90.61,33.48
2016,4,24,18,45,28.0,11.5,3.75,10.5,13.0,29.13,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,42.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,84.0,11.0,2.0,7.0,12.0,9.39,0.0
2016,4,25,5,45,240.5,23.5,2.3,8.0,48.0,19.21,8.16
2016,4,25,6,0,397.0,36.0,2.6,9.0,84.0,29.41,20.18
2016,4,25,6,15,487.0,44.5,2.9,9.5,133.5,35.81,26.54
2016,4,25,6,30,577.0,53.0,3.2,10.0,183.0,42.16,32.56
2016,4,25,6,45,636.0,59.0,3.55,10.5,236.5,46.26,36.36
2016,4,25,7,0,695.0,65.0,3.9,11.0,290.0,54.78,43.99
2016,4,25,7,15,734.0,70.0,4.0,11.5,345.0,58.11,46.81
2016,4,25,7,30,773.0,75.0,4.1,12.0,400.0,61.37,49.48
2016,4,25,7,45,800.5,79.0,4.2,12.5,453.5,63.63,51.23
2016,4,25,8,0,828.0,83.0,4.3,13.0,507.0,65.82,52.88
2016,4,25,8,15,849.0,86.5,4.3,13.0,558.0,67.47,54.14
2016,4,25,8,30,870.0,90.0,4.3,13.0,609.0,78.41,63.55
2016,4,25,8,45,886.5,92.0,4.3,13.5,656.0,79.6,64.27
2016,4,25,9,0,903.0,94.0,4.3,14.0,703.0,80.67,64.89
2016,4,25,9,15,914.5,96.5,4.35,14.0,745.0,119.95,70.05
2016,4,25,9,30,926.0,99.0,4.4,14.0,787.0,178.05,102.4
2016,4,25,9,45,935.5,100.5,4.45,14.5,823.0,236.47,146.89
2016,4,25,10,0,945.0,102.0,4.5,15.0,859.0,295.73,197.74
2016,4,25,10,15,951.0,103.0,4.55,15.0,887.5,354.27,250.73
2016,4,25,10,30,957.0,104.0,4.6,15.0,916.0,412.81,304.03
2016,4,25,10,45,962.0,104.5,4.65,15.5,937.5,470.37,355.22
2016,4,25,11,0,967.0,105.0,4.7,16.0,959.0,527.35,404.64
2016,4,25,11,15,969.0,106.0,4.7,16.0,972.0,582.4,451.86
2016,4,25,11,30,971.0,107.0,4.7,16.0,985.0,636.16,496.8
2016,4,25,11,45,970.5,107.5,4.75,16.5,990.0,686.5,537.19
2016,4,25,12,0,970.0,108.0,4.8,17.0,995.0,734.89,575.01
2016,4,25,12,15,969.0,108.0,4.7,17.0,992.0,780.36,610.15
2016,4,25,12,30,968.0,108.0,4.6,17.0,989.0,823.42,641.72
2016,4,25,12,45,955.5,113.5,4.6,17.0,975.0,859.75,667.74
2016,4,25,13,0,943.0,119.0,4.6,17.0,961.0,892.71,691.33
2016,4,25,13,15,938.5,118.5,4.5,17.0,942.0,923.5,712.61
2016,4,25,13,30,934.0,118.0,4.4,17.0,923.0,951.01,731.5
2016,4,25,13,45,926.5,117.0,4.3,17.0,896.5,971.92,745.89
2016,4,25,14,0,919.0,116.0,4.2,17.0,870.0,989.21,758.09
2016,4,25,14,15,910.0,114.5,4.15,17.0,836.5,1000.91,766.86
2016,4,25,14,30,901.0,113.0,4.1,17.0,803.0,1008.88,773.26
2016,4,25,14,45,889.0,111.0,4.05,17.0,763.5,1009.68,774.9
2016,4,25,15,0,877.0,109.0,4.0,17.0,724.0,1006.78,774.21
2016,4,25,15,15,861.5,106.0,3.95,17.0,679.0,1007.69,776.37
2016,4,25,15,30,846.0,103.0,3.9,17.0,634.0,992.98,767.83
2016,4,25,15,45,827.0,99.5,3.9,17.0,585.0,970.72,754.53
2016,4,25,16,0,808.0,96.0,3.9,17.0,536.0,945.2,738.98
2016,4,25,16,15,781.5,92.0,3.75,16.5,484.0,908.69,715.94
2016,4,25,16,30,755.0,88.0,3.6,16.0,432.0,869.55,690.7
2016,4,25,16,45,718.0,83.0,3.5,15.5,378.0,823.53,660.12
2016,4,25,17,0,681.0,78.0,3.4,15.0,324.0,770.11,623.1
2016,4,25,17,15,629.5,71.5,3.15,14.0,270.5,700.63,572.84
2016,4,25,17,30,578.0,65.0,2.9,13.0,217.0,631.42,520.52
2016,4,25,17,45,495.5,56.5,2.65,12.5,166.0,534.3,442.53
2016,4,25,18,0,413.0,48.0,2.4,12.0,115.0,440.63,363.79
2016,4,25,18,15,291.5,35.5,2.25,11.5,74.0,317.21,255.52
2016,4,25,18,30,170.0,23.0,2.1,11.0,33.0,189.36,89.7
2016,4,25,18,45,85.0,11.5,2.0,10.5,16.5,68.52,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,11.1,0.0
2016,4,26,5,45,146.5,27.5,1.3,9.0,46.5,21.24,10.33
2016,4,26,6,0,293.0,42.0,1.4,10.0,80.0,32.39,22.81
2016,4,26,6,15,375.5,54.5,1.45,10.5,125.5,43.58,33.43
2016,4,26,6,30,458.0,67.0,1.5,11.0,171.0,52.73,41.96
2016,4,26,6,45,506.5,77.5,1.55,11.5,220.5,59.69,48.31
2016,4,26,7,0,555.0,88.0,1.6,12.0,270.0,66.39,54.21
2016,4,26,7,15,628.0,82.0,1.65,12.5,321.0,60.78,49.0
2016,4,26,7,30,701.0,76.0,1.7,13.0,372.0,61.15,49.09
2016,4,26,7,45,572.5,125.5,1.75,14.0,388.0,87.33,71.74
2016,4,26,8,0,444.0,175.0,1.8,15.0,404.0,114.67,94.87
2016,4,26,8,15,451.0,194.0,1.8,15.5,446.0,123.99,102.3
2016,4,26,8,30,458.0,213.0,1.8,16.0,488.0,132.71,109.19
2016,4,26,8,45,530.5,203.5,1.8,16.5,545.5,125.82,102.8
2016,4,26,9,0,603.0,194.0,1.8,17.0,603.0,116.78,94.7
2016,4,26,9,15,552.0,228.5,1.8,17.0,620.0,164.56,113.57
2016,4,26,9,30,501.0,263.0,1.8,17.0,637.0,216.27,148.29
2016,4,26,9,45,527.0,270.0,1.8,17.5,679.5,260.69,180.45
2016,4,26,10,0,553.0,277.0,1.8,18.0,722.0,308.39,218.06
2016,4,26,10,15,525.5,300.0,1.9,18.0,734.5,353.61,257.17
2016,4,26,10,30,498.0,323.0,2.0,18.0,747.0,396.34,293.99
2016,4,26,10,45,508.0,331.5,2.1,18.5,773.0,442.21,331.16
2016,4,26,11,0,518.0,340.0,2.2,19.0,799.0,489.17,368.42
2016,4,26,11,15,669.0,261.0,2.3,19.0,862.5,543.69,411.7
2016,4,26,11,30,820.0,182.0,2.4,19.0,926.0,611.47,465.17
2016,4,26,11,45,622.0,284.0,2.55,19.0,850.5,616.1,469.67
2016,4,26,12,0,424.0,386.0,2.7,19.0,775.0,605.47,461.51
2016,4,26,12,15,413.5,390.0,2.8,19.0,768.5,631.5,481.72
2016,4,26,12,30,403.0,394.0,2.9,19.0,762.0,655.73,500.13
2016,4,26,12,45,416.0,383.0,3.05,19.0,759.0,684.06,522.1
2016,4,26,13,0,429.0,372.0,3.2,19.0,756.0,711.36,543.26
2016,4,26,13,15,521.5,329.0,3.3,18.5,787.0,776.72,594.18
2016,4,26,13,30,614.0,286.0,3.4,18.0,818.0,844.97,646.7
2016,4,26,13,45,702.0,229.0,3.5,18.0,820.0,897.4,687.07
2016,4,26,14,0,790.0,172.0,3.6,18.0,822.0,938.08,716.76
2016,4,26,14,15,780.0,169.0,3.65,18.0,790.0,946.28,723.47
2016,4,26,14,30,770.0,166.0,3.7,18.0,758.0,959.04,733.77
2016,4,26,14,45,764.5,159.0,3.75,18.0,722.0,960.57,736.45
2016,4,26,15,0,759.0,152.0,3.8,18.0,686.0,958.59,736.95
2016,4,26,15,15,742.0,148.0,3.8,17.5,643.0,945.19,730.74
2016,4,26,15,30,725.0,144.0,3.8,17.0,600.0,928.46,722.35
2016,4,26,15,45,710.0,136.0,3.8,16.5,554.5,905.82,709.8
2016,4,26,16,0,695.0,128.0,3.8,16.0,509.0,880.14,695.0
2016,4,26,16,15,666.0,122.5,3.75,15.5,458.5,840.93,669.91
2016,4,26,16,30,637.0,117.0,3.7,15.0,408.0,799.44,642.75
2016,4,26,16,45,606.5,107.5,3.65,14.5,357.5,749.85,608.82
2016,4,26,17,0,576.0,98.0,3.6,14.0,307.0,698.77,572.74
2016,4,26,17,15,522.5,89.5,3.4,13.5,256.0,626.92,518.6
2016,4,26,17,30,469.0,81.0,3.2,13.0,205.0,550.22,458.57
2016,4,26,17,45,390.5,69.5,3.0,12.5,157.0,457.84,383.28
2016,4,26,18,0,312.0,58.0,2.8,12.0,109.0,369.92,308.06
2016,4,26,18,15,208.5,41.5,2.65,11.5,70.5,260.18,210.37
2016,4,26,18,30,105.0,25.0,2.5,11.0,32.0,131.51,68.73
2016,4,26,18,45,52.5,12.5,2.4,11.0,16.0,46.97,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,45.0,12.0,2.1,11.0,14.0,10.24,0.0
2016,4,27,5,45,177.0,27.0,2.35,11.5,48.0,20.92,10.49
2016,4,27,6,0,309.0,42.0,2.6,12.0,82.0,34.09,24.14
2016,4,27,6,15,397.0,52.5,2.65,12.0,128.5,41.85,31.69
2016,4,27,6,30,485.0,63.0,2.7,12.0,175.0,49.45,38.86
2016,4,27,6,45,242.5,64.0,2.75,12.5,120.0,46.51,36.3
2016,4,27,7,0,0.0,65.0,2.8,13.0,65.0,53.87,42.82
2016,4,27,7,15,0.0,81.0,2.85,13.0,81.0,66.62,54.1
2016,4,27,7,30,0.0,97.0,2.9,13.0,97.0,79.15,65.03
2016,4,27,7,45,0.0,96.0,3.0,13.5,96.0,78.89,64.45
2016,4,27,8,0,0.0,95.0,3.1,14.0,95.0,78.48,63.74
2016,4,27,8,15,7.5,152.5,3.3,14.0,157.0,121.4,100.85
2016,4,27,8,30,15.0,210.0,3.5,14.0,219.0,161.59,135.0
2016,4,27,8,45,15.0,221.5,3.7,14.5,231.5,170.26,141.69
2016,4,27,9,0,15.0,233.0,3.9,15.0,244.0,178.81,148.3
2016,4,27,9,15,22.0,262.5,4.0,15.0,279.0,201.63,159.26
2016,4,27,9,30,29.0,292.0,4.1,15.0,314.0,212.07,166.63
2016,4,27,9,45,30.0,306.5,4.25,15.0,330.0,227.32,178.45
2016,4,27,10,0,31.0,321.0,4.4,15.0,346.0,242.97,190.76
2016,4,27,10,15,61.0,365.0,4.5,15.0,416.5,286.67,224.36
2016,4,27,10,30,91.0,409.0,4.6,15.0,487.0,335.0,261.76
2016,4,27,10,45,49.5,305.5,4.7,15.0,348.0,257.51,202.14
2016,4,27,11,0,8.0,202.0,4.8,15.0,209.0,169.37,132.57
2016,4,27,11,15,11.0,240.5,4.85,14.5,250.5,202.7,159.66
2016,4,27,11,30,14.0,279.0,4.9,14.0,292.0,236.77,187.12
2016,4,27,11,45,270.5,320.0,4.95,14.0,568.5,430.01,342.28
2016,4,27,12,0,527.0,361.0,5.0,14.0,845.0,655.42,516.97
2016,4,27,12,15,700.5,262.5,5.0,14.0,904.0,731.29,577.5
2016,4,27,12,30,874.0,164.0,5.0,14.0,963.0,811.36,641.69
2016,4,27,12,45,854.0,175.0,5.0,14.0,949.0,845.4,667.42
2016,4,27,13,0,834.0,186.0,5.0,14.0,935.0,875.79,689.75
2016,4,27,13,15,656.5,262.5,4.95,14.0,844.5,834.83,657.21
2016,4,27,13,30,479.0,339.0,4.9,14.0,754.0,773.92,609.17
2016,4,27,13,45,382.0,363.5,4.9,14.0,688.5,716.42,565.86
2016,4,27,14,0,285.0,388.0,4.9,14.0,623.0,667.44,527.79
2016,4,27,14,15,239.0,379.0,4.85,14.0,571.0,609.92,484.69
2016,4,27,14,30,193.0,370.0,4.8,14.0,519.0,566.97,451.85
2016,4,27,14,45,186.5,355.5,4.8,14.0,493.5,554.73,443.6
2016,4,27,15,0,180.0,341.0,4.8,14.0,468.0,541.31,434.32
2016,4,27,15,15,285.0,295.0,4.7,14.0,481.5,623.43,501.76
2016,4,27,15,30,390.0,249.0,4.6,14.0,495.0,681.76,550.42
2016,4,27,15,45,415.0,221.0,4.55,14.0,465.0,700.44,566.38
2016,4,27,16,0,440.0,193.0,4.5,14.0,435.0,694.78,564.74
2016,4,27,16,15,253.5,190.5,4.35,13.5,327.0,486.49,401.23
2016,4,27,16,30,67.0,188.0,4.2,13.0,219.0,264.53,218.54
2016,4,27,16,45,55.0,167.0,4.05,13.0,190.5,232.3,192.64
2016,4,27,17,0,43.0,146.0,3.9,13.0,162.0,200.03,165.86
2016,4,27,17,15,34.5,123.0,3.7,12.5,134.5,167.97,139.21
2016,4,27,17,30,26.0,100.0,3.5,12.0,107.0,135.45,111.57
2016,4,27,17,45,15.5,78.0,3.3,12.0,82.0,90.98,72.94
2016,4,27,18,0,5.0,56.0,3.1,12.0,57.0,59.34,44.96
2016,4,27,18,15,2.5,36.0,3.0,11.5,36.5,35.96,24.22
2016,4,27,18,30,0.0,16.0,2.9,11.0,16.0,13.19,2.3
2016,4,27,18,45,0.0,8.0,2.8,11.0,8.0,6.83,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,39.0,7.0,1.8,9.5,8.5,5.97,0.0
2016,4,28,5,30,78.0,14.0,2.1,10.0,17.0,11.95,0.0
2016,4,28,5,45,209.5,28.0,2.4,10.5,52.5,21.75,11.64
2016,4,28,6,0,341.0,42.0,2.7,11.0,88.0,34.09,24.32
2016,4,28,6,15,427.5,52.0,2.75,11.5,135.0,41.47,31.46
2016,4,28,6,30,514.0,62.0,2.8,12.0,182.0,48.72,38.22
2016,4,28,6,45,567.5,70.0,2.85,12.5,233.5,53.96,42.99
2016,4,28,7,0,621.0,78.0,2.9,13.0,285.0,59.06,47.46
2016,4,28,7,15,661.5,83.5,2.9,13.5,338.0,62.03,49.9
2016,4,28,7,30,702.0,89.0,2.9,14.0,391.0,64.93,52.21
2016,4,28,7,45,734.5,92.5,2.9,14.5,443.5,66.27,53.1
2016,4,28,8,0,767.0,96.0,2.9,15.0,496.0,73.92,59.5
2016,4,28,8,15,788.5,99.5,2.9,15.5,545.0,75.15,60.24
2016,4,28,8,30,810.0,103.0,2.9,16.0,594.0,76.3,60.92
2016,4,28,8,45,829.0,105.0,2.9,17.0,640.0,76.36,60.54
2016,4,28,9,0,848.0,107.0,2.9,18.0,686.0,76.4,60.17
2016,4,28,9,15,860.5,109.5,2.9,18.0,727.0,132.34,77.11
2016,4,28,9,30,873.0,112.0,2.9,18.0,768.0,187.47,109.44
2016,4,28,9,45,893.0,108.0,2.95,18.5,805.5,241.35,150.13
2016,4,28,10,0,913.0,104.0,3.0,19.0,843.0,297.06,197.0
2016,4,28,10,15,919.5,105.5,3.05,19.5,871.0,354.05,246.99
2016,4,28,10,30,926.0,107.0,3.1,20.0,899.0,411.13,296.9
2016,4,28,10,45,928.5,109.5,3.15,20.5,919.5,467.15,345.08
2016,4,28,11,0,931.0,112.0,3.2,21.0,940.0,522.44,391.32
2016,4,28,11,15,934.0,112.5,3.25,21.0,953.5,575.6,435.41
2016,4,28,11,30,937.0,113.0,3.3,21.0,967.0,627.63,477.47
2016,4,28,11,45,936.5,114.5,3.35,21.5,972.5,676.94,515.47
2016,4,28,12,0,936.0,116.0,3.4,22.0,978.0,724.44,551.09
2016,4,28,12,15,936.0,115.5,3.5,22.0,975.5,768.65,584.86
2016,4,28,12,30,936.0,115.0,3.6,22.0,973.0,810.6,615.61
2016,4,28,12,45,936.0,113.5,3.7,22.0,963.0,849.23,642.9
2016,4,28,13,0,936.0,112.0,3.8,22.0,953.0,885.15,668.3
2016,4,28,13,15,932.5,111.0,3.85,22.0,935.5,915.67,689.73
2016,4,28,13,30,929.0,110.0,3.9,22.0,918.0,942.97,709.05
2016,4,28,13,45,922.0,110.0,3.95,22.0,892.0,964.74,724.71
2016,4,28,14,0,915.0,110.0,4.0,22.0,866.0,983.01,738.15
2016,4,28,14,15,907.0,108.0,4.0,21.5,833.5,994.67,748.43
2016,4,28,14,30,899.0,106.0,4.0,21.0,801.0,1002.64,756.45
2016,4,28,14,45,886.5,105.5,4.05,21.0,762.0,1004.19,759.19
2016,4,28,15,0,874.0,105.0,4.1,21.0,723.0,1002.14,759.7
2016,4,28,15,15,859.5,102.0,4.1,20.5,679.5,991.69,755.8
2016,4,28,15,30,845.0,99.0,4.1,20.0,636.0,989.67,757.89
2016,4,28,15,45,821.0,98.0,4.1,19.5,586.5,965.31,744.54
2016,4,28,16,0,797.0,97.0,4.1,19.0,537.0,937.81,729.05
2016,4,28,16,15,772.0,93.0,4.05,18.0,486.0,902.75,709.06
2016,4,28,16,30,747.0,89.0,4.0,17.0,435.0,865.09,686.75
2016,4,28,16,45,703.5,86.0,3.95,16.5,380.5,815.59,653.81
2016,4,28,17,0,660.0,83.0,3.9,16.0,326.0,758.97,614.56
2016,4,28,17,15,610.5,76.5,3.75,15.0,273.5,691.58,566.29
2016,4,28,17,30,561.0,70.0,3.6,14.0,221.0,624.32,515.87
2016,4,28,17,45,472.0,62.0,3.5,13.5,170.5,522.34,434.4
2016,4,28,18,0,383.0,54.0,3.4,13.0,120.0,423.8,352.07
2016,4,28,18,15,270.5,40.5,3.2,12.5,79.0,305.38,248.46
2016,4,28,18,30,158.0,27.0,3.0,12.0,38.0,191.81,118.63
2016,4,28,18,45,79.0,13.5,2.85,11.5,19.0,66.29,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,11.56,0.0
2016,4,29,5,45,83.0,36.0,2.45,11.0,47.5,27.73,16.78
2016,4,29,6,0,166.0,58.0,2.5,11.0,81.0,43.87,32.97
2016,4,29,6,15,246.0,76.0,2.55,11.0,126.5,57.09,45.48
2016,4,29,6,30,326.0,94.0,2.6,11.0,172.0,69.03,56.61
2016,4,29,6,45,395.0,105.5,2.65,11.5,223.0,76.57,63.42
2016,4,29,7,0,464.0,117.0,2.7,12.0,274.0,83.92,69.83
2016,4,29,7,15,509.0,127.0,2.7,12.0,325.0,89.82,74.91
2016,4,29,7,30,554.0,137.0,2.7,12.0,376.0,95.5,79.71
2016,4,29,7,45,592.5,142.5,2.75,12.5,427.5,99.41,82.73
2016,4,29,8,0,631.0,148.0,2.8,13.0,479.0,100.56,83.29
2016,4,29,8,15,656.5,154.0,2.8,13.0,527.0,101.8,84.09
2016,4,29,8,30,682.0,160.0,2.8,13.0,575.0,102.92,84.79
2016,4,29,8,45,704.0,163.5,2.85,13.5,620.0,102.28,83.83
2016,4,29,9,0,726.0,167.0,2.9,14.0,665.0,101.62,82.88
2016,4,29,9,15,740.5,170.5,2.9,14.0,704.0,145.47,91.77
2016,4,29,9,30,755.0,174.0,2.9,14.0,743.0,196.78,123.41
2016,4,29,9,45,790.0,163.0,2.95,14.5,782.0,252.21,165.54
2016,4,29,10,0,825.0,152.0,3.0,15.0,821.0,302.41,207.61
2016,4,29,10,15,832.5,153.5,3.0,15.0,848.5,356.46,255.73
2016,4,29,10,30,840.0,155.0,3.0,15.0,876.0,410.95,304.16
2016,4,29,10,45,847.0,155.5,3.0,15.5,897.0,464.73,350.65
2016,4,29,11,0,854.0,156.0,3.0,16.0,918.0,518.44,395.8
2016,4,29,11,15,857.5,157.0,3.15,16.0,931.0,570.43,439.52
2016,4,29,11,30,861.0,158.0,3.3,16.0,944.0,621.57,481.57
2016,4,29,11,45,861.0,159.0,3.5,16.5,949.5,669.49,519.5
2016,4,29,12,0,861.0,160.0,3.7,17.0,955.0,715.81,555.37
2016,4,29,12,15,861.0,160.0,3.8,17.0,953.0,759.49,589.29
2016,4,29,12,30,861.0,160.0,3.9,17.0,951.0,801.1,621.17
2016,4,29,12,45,864.5,156.0,4.05,17.5,942.5,839.6,648.88
2016,4,29,13,0,868.0,152.0,4.2,18.0,934.0,865.53,666.77
2016,4,29,13,15,864.5,151.0,4.2,17.5,916.5,905.85,696.75
2016,4,29,13,30,861.0,150.0,4.2,17.0,899.0,932.95,717.4
2016,4,29,13,45,852.0,150.0,4.25,17.0,873.5,952.78,732.09
2016,4,29,14,0,843.0,150.0,4.3,17.0,848.0,969.07,744.49
2016,4,29,14,15,834.0,147.5,4.3,17.0,816.0,979.21,752.51
2016,4,29,14,30,825.0,145.0,4.3,17.0,784.0,985.7,758.21
2016,4,29,14,45,690.0,185.5,4.35,17.0,702.0,918.74,712.94
2016,4,29,15,0,555.0,226.0,4.4,17.0,620.0,830.14,650.65
2016,4,29,15,15,535.0,221.0,4.35,16.5,582.0,812.45,640.68
2016,4,29,15,30,515.0,216.0,4.3,16.0,544.0,792.24,628.36
2016,4,29,15,45,455.0,211.0,4.25,16.0,484.5,729.75,582.79
2016,4,29,16,0,395.0,206.0,4.2,16.0,425.0,665.72,535.51
2016,4,29,16,15,523.0,162.0,4.1,15.5,423.0,739.5,597.42
2016,4,29,16,30,651.0,118.0,4.0,15.0,421.0,815.83,656.69
2016,4,29,16,45,612.5,111.0,3.95,15.0,369.0,761.24,617.13
2016,4,29,17,0,574.0,104.0,3.9,15.0,317.0,705.33,576.48
2016,4,29,17,15,520.5,95.5,3.7,14.5,265.5,633.18,522.43
2016,4,29,17,30,467.0,87.0,3.5,14.0,214.0,557.54,463.61
2016,4,29,17,45,391.0,75.0,3.3,13.5,165.5,466.49,389.86
2016,4,29,18,0,315.0,63.0,3.1,13.0,117.0,379.61,315.87
2016,4,29,18,15,211.0,46.0,2.95,12.5,77.0,268.49,218.3
2016,4,29,18,30,107.0,29.0,2.8,12.0,37.0,143.26,92.04
2016,4,29,18,45,53.5,14.5,2.7,11.5,18.5,49.51,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,8.0,2.4,10.5,10.0,6.83,0.0
2016,4,30,5,30,107.0,16.0,2.6,11.0,20.0,12.47,0.0
2016,4,30,5,45,230.5,30.5,2.8,11.5,57.5,23.68,13.78
2016,4,30,6,0,354.0,45.0,3.0,12.0,95.0,36.54,26.48
2016,4,30,6,15,438.5,55.0,3.25,12.5,143.5,43.84,33.49
2016,4,30,6,30,523.0,65.0,3.5,13.0,192.0,51.01,40.14
2016,4,30,6,45,580.5,72.5,3.75,14.0,244.5,55.82,44.38
2016,4,30,7,0,638.0,80.0,4.0,15.0,297.0,60.54,48.36
2016,4,30,7,15,677.5,86.0,4.15,15.5,350.5,63.83,51.06
2016,4,30,7,30,717.0,92.0,4.3,16.0,404.0,67.01,53.6
2016,4,30,7,45,746.5,96.5,4.5,16.5,456.5,68.92,54.97
2016,4,30,8,0,776.0,101.0,4.7,17.0,509.0,77.46,62.08
2016,4,30,8,15,797.0,104.5,4.7,17.5,558.5,78.55,62.69
2016,4,30,8,30,818.0,108.0,4.7,18.0,608.0,79.57,63.24
2016,4,30,8,45,834.5,111.0,4.7,18.5,654.0,80.11,63.38
2016,4,30,9,0,851.0,114.0,4.7,19.0,700.0,80.57,63.47
2016,4,30,9,15,862.5,116.5,4.7,19.0,740.0,131.65,74.47
2016,4,30,9,30,874.0,119.0,4.7,19.0,780.0,196.65,116.14
2016,4,30,9,45,891.0,116.5,4.75,19.5,816.5,251.04,158.03
2016,4,30,10,0,908.0,114.0,4.8,20.0,853.0,306.97,205.56
2016,4,30,10,15,914.0,115.0,4.8,20.0,880.5,363.2,255.68
2016,4,30,10,30,920.0,116.0,4.8,20.0,908.0,419.46,305.83
2016,4,30,10,45,925.0,116.5,4.8,20.5,928.5,474.76,353.82
2016,4,30,11,0,930.0,117.0,4.8,21.0,949.0,529.55,400.1
2016,4,30,11,15,734.0,236.0,4.75,21.0,898.0,565.25,430.76
2016,4,30,11,30,538.0,355.0,4.7,21.0,847.0,589.12,449.62
2016,4,30,11,45,737.0,236.5,4.7,21.5,915.5,656.18,502.39
2016,4,30,12,0,936.0,118.0,4.7,22.0,984.0,729.36,559.67
2016,4,30,12,15,935.0,118.0,4.65,22.0,981.0,773.16,592.82
2016,4,30,12,30,934.0,118.0,4.6,22.0,978.0,814.66,622.85
2016,4,30,12,45,931.0,117.5,4.55,22.0,967.0,851.65,648.54
2016,4,30,13,0,928.0,117.0,4.5,22.0,956.0,885.8,672.13
2016,4,30,13,15,924.0,116.0,4.45,22.0,937.0,915.63,692.64
2016,4,30,13,30,920.0,115.0,4.4,22.0,918.0,942.24,711.09
2016,4,30,13,45,915.0,113.0,4.35,22.5,892.5,963.62,724.64
2016,4,30,14,0,910.0,111.0,4.3,23.0,867.0,981.51,735.87
2016,4,30,14,15,901.5,109.5,4.2,23.0,834.0,993.02,744.03
2016,4,30,14,30,893.0,108.0,4.1,23.0,801.0,1000.88,749.9
2016,4,30,14,45,883.5,105.0,4.05,23.0,763.0,1002.48,752.02
2016,4,30,15,0,874.0,102.0,4.0,23.0,725.0,1000.42,751.88
2016,4,30,15,15,860.0,99.5,3.9,23.0,681.0,990.87,746.54
2016,4,30,15,30,846.0,97.0,3.8,23.0,637.0,989.72,747.11
2016,4,30,15,45,830.0,93.0,3.7,23.0,589.5,969.49,734.75
2016,4,30,16,0,814.0,89.0,3.6,23.0,542.0,946.03,720.36
2016,4,30,16,15,790.0,85.5,3.4,22.5,491.0,912.3,699.55
2016,4,30,16,30,766.0,82.0,3.2,22.0,440.0,875.98,676.7
2016,4,30,16,45,736.0,77.0,3.0,21.5,387.5,829.71,646.33
2016,4,30,17,0,706.0,72.0,2.8,21.0,335.0,781.66,613.92
2016,4,30,17,15,659.5,66.0,2.6,20.0,282.0,722.26,573.15
2016,4,30,17,30,613.0,60.0,2.4,19.0,229.0,657.24,526.28
2016,4,30,17,45,546.0,52.5,2.2,18.5,179.0,573.34,461.6
2016,4,30,18,0,479.0,45.0,2.0,18.0,129.0,492.09,395.74
2016,4,30,18,15,367.0,34.5,1.95,17.5,86.5,375.42,298.46
2016,4,30,18,30,255.0,24.0,1.9,17.0,44.0,263.87,175.98
2016,4,30,18,45,127.5,12.0,1.85,16.5,22.0,98.84,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.5,8.5,0.55,12.5,11.5,7.26,0.0
2016,5,1,5,30,139.0,17.0,0.4,13.0,23.0,13.28,0.0
2016,5,1,5,45,269.0,29.0,0.3,13.5,61.0,23.59,13.89
2016,5,1,6,0,399.0,41.0,0.2,14.0,99.0,33.15,23.48
2016,5,1,6,15,480.5,49.5,0.3,14.5,147.5,39.4,29.42
2016,5,1,6,30,562.0,58.0,0.4,15.0,196.0,45.56,35.07
2016,5,1,6,45,614.5,64.5,0.5,15.5,248.0,49.84,38.87
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,54.03,42.46
2016,5,1,7,15,704.0,76.0,0.65,17.0,353.0,62.03,49.18
2016,5,1,7,30,741.0,81.0,0.7,18.0,406.0,65.04,51.43
2016,5,1,7,45,768.0,85.0,0.8,19.0,458.0,67.09,52.79
2016,5,1,8,0,795.0,89.0,0.9,20.0,510.0,69.06,54.07
2016,5,1,8,15,815.0,92.5,0.85,20.5,559.0,70.48,54.98
2016,5,1,8,30,835.0,96.0,0.8,21.0,608.0,71.81,55.8
2016,5,1,8,45,850.0,98.5,0.8,22.0,653.0,82.62,64.48
2016,5,1,9,0,865.0,101.0,0.8,23.0,698.0,83.77,64.97
2016,5,1,9,15,876.0,103.0,0.75,23.0,738.5,137.01,75.93
2016,5,1,9,30,887.0,105.0,0.7,23.0,779.0,192.26,109.01
2016,5,1,9,45,893.5,108.0,0.7,23.5,812.5,248.5,151.39
2016,5,1,10,0,900.0,111.0,0.7,24.0,846.0,305.27,197.82
2016,5,1,10,15,906.5,112.5,0.8,24.0,873.5,361.41,245.5
2016,5,1,10,30,913.0,114.0,0.9,24.0,901.0,417.63,293.12
2016,5,1,10,45,916.0,115.5,1.0,24.5,921.0,472.29,338.15
2016,5,1,11,0,919.0,117.0,1.1,25.0,941.0,526.27,381.38
2016,5,1,11,15,921.5,118.0,1.25,25.0,954.0,578.74,423.35
2016,5,1,11,30,924.0,119.0,1.4,25.0,967.0,630.08,463.5
2016,5,1,11,45,922.5,120.0,1.55,25.5,971.0,677.61,499.11
2016,5,1,12,0,921.0,121.0,1.7,26.0,975.0,723.26,532.54
2016,5,1,12,15,920.5,121.0,1.8,26.0,972.5,766.75,564.48
2016,5,1,12,30,920.0,121.0,1.9,26.0,970.0,808.03,593.6
2016,5,1,12,45,917.0,121.0,2.05,26.0,959.0,844.92,619.21
2016,5,1,13,0,914.0,121.0,2.2,26.0,948.0,879.04,643.03
2016,5,1,13,15,910.0,120.0,2.3,26.0,930.0,908.46,663.37
2016,5,1,13,30,906.0,119.0,2.4,26.0,912.0,934.7,681.74
2016,5,1,13,45,897.5,119.0,2.55,26.0,885.5,954.52,696.51
2016,5,1,14,0,889.0,119.0,2.7,26.0,859.0,970.85,709.17
2016,5,1,14,15,881.0,117.5,2.75,25.5,827.0,982.6,719.57
2016,5,1,14,30,873.0,116.0,2.8,25.0,795.0,990.79,727.88
2016,5,1,14,45,859.0,115.0,2.85,25.0,756.5,990.06,729.13
2016,5,1,15,0,845.0,114.0,2.9,25.0,718.0,998.16,736.44
2016,5,1,15,15,830.5,111.5,2.9,24.5,674.5,988.27,732.99
2016,5,1,15,30,816.0,109.0,2.9,24.0,631.0,974.91,727.49
2016,5,1,15,45,792.5,107.0,2.95,23.5,582.5,949.8,714.57
2016,5,1,16,0,769.0,105.0,3.0,23.0,534.0,921.6,699.49
2016,5,1,16,15,743.0,100.5,2.9,22.5,483.5,891.51,681.8
2016,5,1,16,30,717.0,96.0,2.8,22.0,433.0,853.07,658.02
2016,5,1,16,45,676.0,92.0,2.75,21.5,380.0,798.94,622.93
2016,5,1,17,0,635.0,88.0,2.7,21.0,327.0,743.65,586.02
2016,5,1,17,15,585.5,81.0,2.45,20.0,275.0,676.01,538.55
2016,5,1,17,30,536.0,74.0,2.2,19.0,223.0,608.55,489.22
2016,5,1,17,45,458.5,65.0,1.95,18.5,173.5,515.55,417.02
2016,5,1,18,0,381.0,56.0,1.7,18.0,124.0,422.08,341.42
2016,5,1,18,15,274.5,42.0,1.6,17.0,82.5,309.97,247.84
2016,5,1,18,30,168.0,28.0,1.5,16.0,41.0,204.25,140.07
2016,5,1,18,45,84.0,14.0,1.45,15.5,20.5,70.39,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,38.0,9.5,1.05,10.5,11.0,8.11,0.0
2016,5,2,5,30,76.0,19.0,1.2,11.0,22.0,15.09,0.0
2016,5,2,5,45,188.0,35.0,1.35,12.0,58.5,26.92,16.92
2016,5,2,6,0,300.0,51.0,1.5,13.0,95.0,38.96,28.62
2016,5,2,6,15,381.0,62.5,1.5,13.5,142.0,47.38,36.57
2016,5,2,6,30,462.0,74.0,1.5,14.0,189.0,57.74,46.0
2016,5,2,6,45,515.0,83.0,1.55,14.5,239.0,63.34,50.98
2016,5,2,7,0,568.0,92.0,1.6,15.0,289.0,68.77,55.63
2016,5,2,7,15,608.5,99.0,1.5,15.5,341.0,72.36,58.54
2016,5,2,7,30,649.0,106.0,1.4,16.0,393.0,75.82,61.25
2016,5,2,7,45,676.5,112.5,1.35,16.5,443.5,78.6,63.32
2016,5,2,8,0,704.0,119.0,1.3,17.0,494.0,81.2,65.21
2016,5,2,8,15,726.5,123.5,1.25,17.5,542.0,82.26,65.76
2016,5,2,8,30,749.0,128.0,1.2,18.0,590.0,83.21,66.24
2016,5,2,8,45,765.0,132.5,1.2,19.0,634.0,92.68,73.79
2016,5,2,9,0,781.0,137.0,1.2,20.0,678.0,95.25,75.44
2016,5,2,9,15,794.0,139.5,1.2,20.5,717.5,145.64,85.57
2016,5,2,9,30,807.0,142.0,1.2,21.0,757.0,197.89,117.75
2016,5,2,9,45,630.5,230.0,1.25,21.5,723.5,262.57,174.75
2016,5,2,10,0,454.0,318.0,1.3,22.0,690.0,317.82,225.28
2016,5,2,10,15,659.5,227.0,1.25,22.5,787.0,352.69,248.31
2016,5,2,10,30,865.0,136.0,1.2,23.0,884.0,416.61,295.78
2016,5,2,10,45,868.0,138.5,1.15,23.5,904.0,469.57,338.91
2016,5,2,11,0,871.0,141.0,1.1,24.0,924.0,521.94,380.15
2016,5,2,11,15,874.0,141.5,1.1,24.0,936.5,572.19,419.5
2016,5,2,11,30,877.0,142.0,1.1,24.0,949.0,621.44,456.96
2016,5,2,11,45,874.0,144.5,1.1,24.5,953.0,667.25,489.96
2016,5,2,12,0,871.0,147.0,1.1,25.0,957.0,711.23,520.68
2016,5,2,12,15,870.0,147.0,1.2,25.0,953.5,752.73,551.06
2016,5,2,12,30,869.0,147.0,1.3,25.0,950.0,792.14,579.58
2016,5,2,12,45,861.5,149.0,1.4,25.5,938.0,825.75,601.45
2016,5,2,13,0,854.0,151.0,1.5,26.0,926.0,856.52,621.42
2016,5,2,13,15,849.0,150.0,1.6,25.5,907.5,894.92,648.83
2016,5,2,13,30,844.0,149.0,1.7,25.0,889.0,920.01,667.66
2016,5,2,13,45,716.0,214.5,1.85,25.0,830.0,901.75,657.95
2016,5,2,14,0,588.0,280.0,2.0,25.0,771.0,863.45,632.64
2016,5,2,14,15,597.0,259.0,2.1,24.5,741.5,873.83,643.75
2016,5,2,14,30,606.0,238.0,2.2,24.0,712.0,878.21,650.61
2016,5,2,14,45,599.0,227.0,2.35,24.0,676.0,873.28,650.09
2016,5,2,15,0,592.0,216.0,2.5,24.0,640.0,865.15,647.5
2016,5,2,15,15,587.5,200.5,2.55,23.5,599.5,851.83,642.07
2016,5,2,15,30,583.0,185.0,2.6,23.0,559.0,835.34,634.19
2016,5,2,15,45,578.0,169.5,2.7,22.5,517.5,815.27,624.04
2016,5,2,16,0,573.0,154.0,2.8,22.0,476.0,792.23,611.68
2016,5,2,16,15,456.0,165.5,2.8,21.0,406.5,678.67,533.33
2016,5,2,16,30,339.0,177.0,2.8,20.0,337.0,554.44,443.09
2016,5,2,16,45,333.5,155.5,2.85,19.5,297.5,520.89,420.98
2016,5,2,17,0,328.0,134.0,2.9,19.0,258.0,485.66,396.31
2016,5,2,17,15,276.5,123.0,2.85,18.0,216.5,422.18,347.59
2016,5,2,17,30,225.0,112.0,2.8,17.0,175.0,361.23,299.12
2016,5,2,17,45,180.5,92.0,2.75,16.5,135.5,294.99,244.38
2016,5,2,18,0,136.0,72.0,2.7,16.0,96.0,230.59,189.38
2016,5,2,18,15,85.5,50.5,2.55,15.5,64.0,145.3,115.86
2016,5,2,18,30,35.0,29.0,2.4,15.0,32.0,75.48,50.14
2016,5,2,18,45,17.5,14.5,2.25,14.5,16.0,24.57,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.55,12.0,7.0,5.97,0.0
2016,5,3,5,30,0.0,14.0,0.6,12.0,14.0,11.54,0.0
2016,5,3,5,45,15.5,34.0,0.65,12.5,36.5,27.33,17.44
2016,5,3,6,0,31.0,54.0,0.7,13.0,59.0,42.38,31.7
2016,5,3,6,15,50.5,76.5,0.6,13.0,88.0,58.79,46.81
2016,5,3,6,30,70.0,99.0,0.5,13.0,117.0,74.93,61.45
2016,5,3,6,45,92.5,119.0,0.45,13.5,148.0,87.11,72.15
2016,5,3,7,0,115.0,139.0,0.4,14.0,179.0,100.58,83.68
2016,5,3,7,15,98.5,161.0,0.4,14.5,199.0,114.39,95.24
2016,5,3,7,30,82.0,183.0,0.4,15.0,219.0,132.74,110.44
