Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,45,109.5,208.0,0.45,15.5,263.0,142.76,118.31
2016,5,3,8,0,137.0,233.0,0.5,16.0,307.0,157.3,129.92
2016,5,3,8,15,339.5,211.0,0.6,16.5,416.0,139.57,114.41
2016,5,3,8,30,542.0,189.0,0.7,17.0,525.0,118.98,96.67
2016,5,3,8,45,515.0,216.0,0.85,17.5,554.0,131.28,106.65
2016,5,3,9,0,488.0,243.0,1.0,18.0,583.0,145.69,118.19
2016,5,3,9,15,402.5,292.0,1.05,18.5,583.0,200.1,141.63
2016,5,3,9,30,317.0,341.0,1.1,19.0,583.0,256.5,184.48
2016,5,3,9,45,317.5,358.0,1.2,19.5,609.5,292.03,211.04
2016,5,3,10,0,318.0,375.0,1.3,20.0,636.0,328.2,239.39
2016,5,3,10,15,240.5,402.5,1.25,20.5,604.0,347.07,256.91
2016,5,3,10,30,163.0,430.0,1.2,21.0,572.0,367.92,274.59
2016,5,3,10,45,158.5,440.5,1.2,21.5,581.0,390.29,291.32
2016,5,3,11,0,154.0,451.0,1.2,22.0,590.0,412.44,307.53
2016,5,3,11,15,308.5,414.0,1.15,22.0,697.0,479.71,356.67
2016,5,3,11,30,463.0,377.0,1.1,22.0,804.0,564.79,418.2
2016,5,3,11,45,390.5,410.0,1.1,22.0,771.5,578.39,427.7
2016,5,3,12,0,318.0,443.0,1.1,22.0,739.0,583.81,431.39
2016,5,3,12,15,307.0,445.0,1.1,22.0,730.0,602.59,445.0
2016,5,3,12,30,296.0,447.0,1.1,22.0,721.0,619.77,457.18
2016,5,3,12,45,406.0,401.5,1.1,22.0,773.0,690.25,508.2
2016,5,3,13,0,516.0,356.0,1.1,22.0,825.0,774.78,567.13
2016,5,3,13,15,496.5,350.5,1.2,22.0,794.5,779.89,571.44
2016,5,3,13,30,477.0,345.0,1.3,22.0,764.0,781.59,574.32
2016,5,3,13,45,499.0,325.5,1.4,22.0,753.0,805.02,592.67
2016,5,3,14,0,521.0,306.0,1.5,22.0,742.0,826.48,609.57
2016,5,3,14,15,448.5,322.0,1.6,21.5,687.0,790.01,586.5
2016,5,3,14,30,376.0,338.0,1.7,21.0,632.0,732.45,549.28
2016,5,3,14,45,340.0,328.0,1.8,21.0,584.5,697.82,527.12
2016,5,3,15,0,304.0,318.0,1.9,21.0,537.0,660.78,502.6
2016,5,3,15,15,279.5,301.5,2.0,20.5,493.5,625.94,480.54
2016,5,3,15,30,255.0,285.0,2.1,20.0,450.0,589.32,456.65
2016,5,3,15,45,184.5,266.0,2.25,19.5,381.0,479.95,377.34
2016,5,3,16,0,114.0,247.0,2.4,19.0,312.0,392.31,311.35
2016,5,3,16,15,207.0,216.0,2.45,18.5,319.5,451.0,362.2
2016,5,3,16,30,300.0,185.0,2.5,18.0,327.0,526.92,424.78
2016,5,3,16,45,290.5,163.0,2.55,18.0,287.5,489.86,397.54
2016,5,3,17,0,281.0,141.0,2.6,18.0,248.0,451.42,369.26
2016,5,3,17,15,234.0,128.0,2.5,17.5,208.0,390.62,321.58
2016,5,3,17,30,187.0,115.0,2.4,17.0,168.0,332.02,274.23
2016,5,3,17,45,156.0,93.5,2.3,16.5,131.5,259.29,214.74
2016,5,3,18,0,125.0,72.0,2.2,16.0,95.0,205.02,168.41
2016,5,3,18,15,78.5,50.5,2.0,15.5,63.5,138.82,110.57
2016,5,3,18,30,32.0,29.0,1.8,15.0,32.0,72.26,48.8
2016,5,3,18,45,16.0,14.5,1.6,14.5,16.0,23.54,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.12,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,9.88,0.0
2016,5,4,5,45,2.5,32.0,2.1,12.5,32.5,26.04,16.44
2016,5,4,6,0,5.0,52.0,2.2,13.0,53.0,41.47,30.9
2016,5,4,6,15,18.5,74.0,2.2,13.0,78.5,57.15,45.35
2016,5,4,6,30,32.0,96.0,2.2,13.0,104.0,72.96,59.74
2016,5,4,6,45,49.0,117.0,2.2,13.5,132.5,87.93,72.99
2016,5,4,7,0,66.0,138.0,2.2,14.0,161.0,102.67,85.75
2016,5,4,7,15,117.5,162.0,2.15,14.0,211.5,115.26,96.53
2016,5,4,7,30,169.0,186.0,2.1,14.0,262.0,130.58,109.52
2016,5,4,7,45,255.0,198.0,2.1,14.0,327.5,132.71,110.96
2016,5,4,8,0,341.0,210.0,2.1,14.0,393.0,140.0,116.86
2016,5,4,8,15,277.0,244.0,2.0,14.5,402.0,156.65,130.43
2016,5,4,8,30,213.0,278.0,1.9,15.0,411.0,182.8,151.78
2016,5,4,8,45,222.5,299.0,1.8,15.5,447.0,193.58,159.95
2016,5,4,9,0,232.0,320.0,1.7,16.0,483.0,206.54,169.89
2016,5,4,9,15,218.5,342.5,1.6,16.0,502.5,237.48,178.72
2016,5,4,9,30,205.0,365.0,1.5,16.0,522.0,267.54,200.25
2016,5,4,9,45,241.5,376.0,1.4,16.5,569.0,287.91,213.7
2016,5,4,10,0,278.0,387.0,1.3,17.0,616.0,325.83,241.81
2016,5,4,10,15,313.5,392.5,1.3,17.0,659.0,364.57,271.75
2016,5,4,10,30,349.0,398.0,1.3,17.0,702.0,407.35,305.02
2016,5,4,10,45,352.0,405.5,1.3,17.5,718.0,441.57,331.74
2016,5,4,11,0,355.0,413.0,1.3,18.0,734.0,476.19,358.22
2016,5,4,11,15,347.5,424.0,1.4,18.0,741.5,508.09,383.3
2016,5,4,11,30,340.0,435.0,1.5,18.0,749.0,539.39,407.48
2016,5,4,11,45,323.0,441.5,1.65,18.5,741.0,560.67,423.52
2016,5,4,12,0,306.0,448.0,1.8,19.0,733.0,580.17,437.96
2016,5,4,12,15,314.0,444.0,1.85,19.5,736.5,607.28,457.47
2016,5,4,12,30,322.0,440.0,1.9,20.0,740.0,634.05,476.47
2016,5,4,12,45,385.5,406.5,2.0,20.5,761.0,678.8,509.55
2016,5,4,13,0,449.0,373.0,2.1,21.0,782.0,734.29,549.54
2016,5,4,13,15,445.0,365.5,2.15,21.0,764.0,749.22,560.58
2016,5,4,13,30,441.0,358.0,2.2,21.0,746.0,761.75,570.32
2016,5,4,13,45,432.5,350.0,2.3,21.0,722.0,767.23,575.54
2016,5,4,14,0,424.0,342.0,2.4,21.0,698.0,770.06,579.01
2016,5,4,14,15,378.5,345.5,2.5,21.0,654.5,729.62,551.82
2016,5,4,14,30,333.0,349.0,2.6,21.0,611.0,702.22,533.34
2016,5,4,14,45,357.5,323.5,2.75,21.0,592.0,710.45,542.28
2016,5,4,15,0,382.0,298.0,2.9,21.0,573.0,716.64,549.65
2016,5,4,15,15,390.0,275.5,2.95,20.5,541.5,707.4,546.32
2016,5,4,15,30,398.0,253.0,3.0,20.0,510.0,695.8,541.43
2016,5,4,15,45,300.5,250.0,3.05,20.0,435.5,599.26,470.34
2016,5,4,16,0,203.0,247.0,3.1,20.0,361.0,480.87,381.34
2016,5,4,16,15,253.5,216.0,3.15,19.0,345.5,518.55,415.1
2016,5,4,16,30,304.0,185.0,3.2,18.0,330.0,530.75,429.26
2016,5,4,16,45,300.5,162.5,3.3,17.5,292.0,498.66,407.1
2016,5,4,17,0,297.0,140.0,3.4,17.0,254.0,464.86,383.17
2016,5,4,17,15,245.5,128.5,3.3,16.5,213.5,401.58,333.01
2016,5,4,17,30,194.0,117.0,3.2,16.0,173.0,340.89,283.5
2016,5,4,17,45,160.5,95.5,3.15,15.5,135.5,265.93,221.73
2016,5,4,18,0,127.0,74.0,3.1,15.0,98.0,209.62,173.35
2016,5,4,18,15,80.5,52.0,2.9,14.5,65.5,142.55,114.45
2016,5,4,18,30,34.0,30.0,2.7,14.0,33.0,75.04,52.09
2016,5,4,18,45,17.0,15.0,2.55,13.5,16.5,34.05,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,5.0,10.0,1.4,12.0,10.5,8.54,0.0
2016,5,5,5,30,10.0,20.0,1.6,12.0,21.0,16.43,1.99
2016,5,5,5,45,70.0,40.5,1.85,12.5,51.0,31.68,21.36
2016,5,5,6,0,130.0,61.0,2.1,13.0,81.0,46.04,34.96
2016,5,5,6,15,172.0,81.0,2.15,13.0,118.5,60.21,48.09
2016,5,5,6,30,214.0,101.0,2.2,13.0,156.0,74.0,60.68
2016,5,5,6,45,267.0,113.0,2.3,13.5,197.5,82.44,68.14
2016,5,5,7,0,320.0,125.0,2.4,14.0,239.0,90.68,75.19
2016,5,5,7,15,167.0,141.5,2.4,14.5,202.0,103.89,86.44
2016,5,5,7,30,14.0,158.0,2.4,15.0,165.0,122.57,102.21
2016,5,5,7,45,145.5,190.5,2.45,15.5,269.0,133.75,111.27
2016,5,5,8,0,277.0,223.0,2.5,16.0,373.0,146.22,121.32
2016,5,5,8,15,169.0,244.0,2.5,16.0,338.5,164.3,136.25
2016,5,5,8,30,61.0,265.0,2.5,16.0,304.0,184.06,152.43
2016,5,5,8,45,181.0,286.5,2.55,16.5,411.5,186.68,153.87
2016,5,5,9,0,301.0,308.0,2.6,17.0,519.0,189.58,146.15
2016,5,5,9,15,194.0,331.5,2.6,17.0,470.5,230.64,174.05
2016,5,5,9,30,87.0,355.0,2.6,17.0,422.0,258.9,198.79
2016,5,5,9,45,57.5,338.0,2.6,17.5,383.0,254.13,195.66
2016,5,5,10,0,28.0,321.0,2.6,18.0,344.0,244.09,188.61
2016,5,5,10,15,169.5,364.5,2.6,18.0,511.5,313.63,238.48
2016,5,5,10,30,311.0,408.0,2.6,18.0,679.0,400.38,302.53
2016,5,5,10,45,155.5,259.5,2.6,18.5,395.0,259.03,198.41
2016,5,5,11,0,0.0,111.0,2.6,19.0,111.0,92.39,69.02
2016,5,5,11,15,9.0,214.5,2.6,19.0,223.5,181.27,139.63
2016,5,5,11,30,18.0,318.0,2.6,19.0,336.0,270.62,208.72
2016,5,5,11,45,36.0,371.5,2.6,19.5,405.5,326.9,251.06
2016,5,5,12,0,54.0,425.0,2.6,20.0,475.0,388.94,297.16
2016,5,5,12,15,30.5,308.0,2.6,20.0,336.5,282.62,216.92
2016,5,5,12,30,7.0,191.0,2.6,20.0,198.0,165.55,126.5
2016,5,5,12,45,17.5,275.0,2.65,20.0,291.5,246.11,189.65
2016,5,5,13,0,28.0,359.0,2.7,20.0,385.0,340.26,261.49
2016,5,5,13,15,111.5,399.0,2.7,19.5,498.0,468.17,359.83
2016,5,5,13,30,195.0,439.0,2.7,19.0,611.0,591.97,452.7
2016,5,5,13,45,97.5,278.5,2.7,19.0,364.5,358.22,278.57
2016,5,5,14,0,0.0,118.0,2.7,19.0,118.0,99.24,74.66
2016,5,5,14,15,203.0,221.0,2.65,18.5,381.0,430.35,341.01
2016,5,5,14,30,406.0,324.0,2.6,18.0,644.0,765.34,588.4
2016,5,5,14,45,216.5,300.5,2.6,18.0,470.5,545.41,424.44
2016,5,5,15,0,27.0,277.0,2.6,18.0,297.0,295.78,231.46
2016,5,5,15,15,16.0,234.5,2.6,17.5,246.5,225.18,177.55
2016,5,5,15,30,5.0,192.0,2.6,17.0,196.0,174.28,137.4
2016,5,5,15,45,2.5,162.5,2.65,17.0,164.5,144.51,113.72
2016,5,5,16,0,0.0,133.0,2.7,17.0,133.0,114.68,89.64
2016,5,5,16,15,0.0,107.5,2.6,16.5,107.5,91.23,70.76
2016,5,5,16,30,0.0,82.0,2.5,16.0,82.0,68.09,51.84
2016,5,5,16,45,157.5,110.5,2.45,16.0,171.0,292.89,243.78
2016,5,5,17,0,315.0,139.0,2.4,16.0,260.0,480.21,396.09
2016,5,5,17,15,275.5,125.0,2.15,15.5,219.5,423.63,350.44
2016,5,5,17,30,236.0,111.0,1.9,15.0,179.0,368.43,306.03
2016,5,5,17,45,205.0,90.5,1.65,15.0,141.0,312.03,259.1
2016,5,5,18,0,174.0,70.0,1.4,15.0,103.0,256.21,211.25
2016,5,5,18,15,122.5,51.0,1.25,14.5,70.5,187.7,151.63
2016,5,5,18,30,71.0,32.0,1.1,14.0,38.0,121.07,88.5
2016,5,5,18,45,35.5,16.0,1.0,13.5,19.0,48.88,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.35,11.0,4.5,3.84,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,7.39,0.0
2016,5,6,5,45,0.0,21.0,1.65,11.5,21.0,17.31,9.26
2016,5,6,6,0,0.0,33.0,1.8,12.0,33.0,27.26,18.57
2016,5,6,6,15,0.0,48.0,1.75,12.0,48.0,39.67,30.01
2016,5,6,6,30,0.0,63.0,1.7,12.0,63.0,51.6,40.93
2016,5,6,6,45,0.0,79.0,1.7,12.5,79.0,64.17,52.14
2016,5,6,7,0,0.0,95.0,1.7,13.0,95.0,76.64,63.05
2016,5,6,7,15,0.0,58.5,1.7,13.0,58.5,48.44,37.82
2016,5,6,7,30,0.0,22.0,1.7,13.0,22.0,18.16,10.66
2016,5,6,7,45,9.5,109.0,1.7,13.5,114.5,89.03,73.28
2016,5,6,8,0,19.0,196.0,1.7,14.0,207.0,150.62,125.94
2016,5,6,8,15,80.0,240.0,1.75,14.0,290.0,169.73,141.65
2016,5,6,8,30,141.0,284.0,1.8,14.0,373.0,184.47,153.64
2016,5,6,8,45,70.5,201.5,1.85,14.5,246.0,148.84,122.87
2016,5,6,9,0,0.0,119.0,1.9,15.0,119.0,97.82,75.54
2016,5,6,9,15,0.0,83.5,1.95,15.0,83.5,69.59,52.25
2016,5,6,9,30,0.0,48.0,2.0,15.0,48.0,39.95,27.66
2016,5,6,9,45,5.5,143.5,2.05,15.5,148.0,118.7,91.82
2016,5,6,10,0,11.0,239.0,2.1,16.0,248.0,193.49,150.99
2016,5,6,10,15,6.5,195.5,2.1,16.0,201.5,160.83,124.9
2016,5,6,10,30,2.0,152.0,2.1,16.0,155.0,125.9,97.04
2016,5,6,10,45,3.5,162.5,2.15,16.5,166.5,135.35,104.39
2016,5,6,11,0,5.0,173.0,2.2,17.0,178.0,145.06,111.85
2016,5,6,11,15,8.5,216.0,2.15,17.0,224.5,182.24,141.21
2016,5,6,11,30,12.0,259.0,2.1,17.0,271.0,220.1,170.77
2016,5,6,11,45,12.0,257.0,2.1,17.5,269.0,220.17,170.4
2016,5,6,12,0,12.0,255.0,2.1,18.0,267.0,220.16,170.1
2016,5,6,12,15,22.0,318.0,2.05,18.0,339.5,284.93,220.19
2016,5,6,12,30,32.0,381.0,2.0,18.0,412.0,351.19,270.34
2016,5,6,12,45,40.5,394.0,2.0,18.0,432.0,375.66,288.77
2016,5,6,13,0,49.0,407.0,2.0,18.0,452.0,401.27,308.2
2016,5,6,13,15,24.5,249.5,1.95,17.5,272.0,242.36,187.98
2016,5,6,13,30,0.0,92.0,1.9,17.0,92.0,77.08,57.25
2016,5,6,13,45,0.0,90.0,1.85,17.0,90.0,75.34,56.09
2016,5,6,14,0,0.0,88.0,1.8,17.0,88.0,73.57,54.74
2016,5,6,14,15,0.0,108.0,1.8,16.5,108.0,90.63,68.82
2016,5,6,14,30,0.0,128.0,1.8,16.0,128.0,108.01,83.18
2016,5,6,14,45,29.5,221.5,1.8,16.0,243.0,236.86,187.72
2016,5,6,15,0,59.0,315.0,1.8,16.0,358.0,369.27,291.29
2016,5,6,15,15,29.5,221.5,1.7,16.0,243.0,242.49,191.99
2016,5,6,15,30,0.0,128.0,1.6,16.0,128.0,108.74,84.26
2016,5,6,15,45,0.0,104.0,1.55,16.0,104.0,87.24,67.09
2016,5,6,16,0,0.0,80.0,1.5,16.0,80.0,66.47,50.11
2016,5,6,16,15,0.0,76.5,1.35,16.0,76.5,63.52,47.85
2016,5,6,16,30,0.0,73.0,1.2,16.0,73.0,60.57,45.55
2016,5,6,16,45,27.0,112.0,1.1,16.0,122.5,134.53,108.62
2016,5,6,17,0,54.0,151.0,1.0,16.0,172.0,213.46,174.19
2016,5,6,17,15,42.5,130.0,0.85,15.5,145.0,181.11,147.57
2016,5,6,17,30,31.0,109.0,0.7,15.0,118.0,148.74,120.84
2016,5,6,17,45,20.5,87.5,0.55,15.0,93.0,116.33,93.33
2016,5,6,18,0,10.0,66.0,0.4,15.0,68.0,73.64,56.8
2016,5,6,18,15,5.0,45.5,0.45,14.5,46.5,48.11,34.67
2016,5,6,18,30,0.0,25.0,0.5,14.0,25.0,20.91,10.68
2016,5,6,18,45,0.0,12.5,0.55,13.5,12.5,10.3,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,10.5,5.5,4.69,0.0
2016,5,7,5,30,0.0,11.0,1.4,11.0,11.0,9.05,0.0
2016,5,7,5,45,0.0,24.5,1.65,11.5,24.5,20.22,11.83
2016,5,7,6,0,0.0,38.0,1.9,12.0,38.0,31.43,22.29
2016,5,7,6,15,0.0,55.5,1.95,12.0,55.5,45.29,35.05
2016,5,7,6,30,0.0,73.0,2.0,12.0,73.0,58.95,47.51
2016,5,7,6,45,0.0,92.5,2.1,12.5,92.5,73.9,60.81
2016,5,7,7,0,0.0,112.0,2.2,13.0,112.0,88.7,73.73
2016,5,7,7,15,0.0,123.5,2.25,13.5,123.5,97.86,81.43
2016,5,7,7,30,0.0,135.0,2.3,14.0,135.0,106.93,88.94
2016,5,7,7,45,132.0,181.5,2.35,14.5,253.5,128.49,107.13
2016,5,7,8,0,264.0,228.0,2.4,15.0,372.0,148.67,123.83
2016,5,7,8,15,312.0,240.5,2.4,15.0,426.0,155.13,128.9
2016,5,7,8,30,360.0,253.0,2.4,15.0,480.0,161.34,133.76
2016,5,7,8,45,217.5,284.0,2.4,15.5,424.0,186.16,153.99
2016,5,7,9,0,75.0,315.0,2.4,16.0,368.0,215.01,168.6
2016,5,7,9,15,50.5,304.5,2.35,16.5,341.0,217.47,168.8
2016,5,7,9,30,26.0,294.0,2.3,17.0,314.0,215.46,167.25
2016,5,7,9,45,13.0,217.0,2.3,17.5,227.0,175.9,136.13
2016,5,7,10,0,0.0,140.0,2.3,18.0,140.0,115.12,87.93
2016,5,7,10,15,5.5,190.5,2.25,18.0,195.5,156.69,120.88
2016,5,7,10,30,11.0,241.0,2.2,18.0,251.0,198.71,153.67
2016,5,7,10,45,10.0,231.0,2.2,18.5,240.5,192.19,148.13
2016,5,7,11,0,9.0,221.0,2.2,19.0,230.0,185.27,142.42
2016,5,7,11,15,22.0,303.5,2.15,19.0,324.5,255.11,196.49
2016,5,7,11,30,35.0,386.0,2.1,19.0,419.0,331.08,254.0
2016,5,7,11,45,24.5,332.5,2.05,19.5,355.5,288.81,221.29
2016,5,7,12,0,14.0,279.0,2.0,20.0,292.0,241.28,184.74
2016,5,7,12,15,11.5,242.0,1.95,20.0,253.0,210.56,161.3
2016,5,7,12,30,9.0,205.0,1.9,20.0,214.0,178.88,136.85
2016,5,7,12,45,10.5,227.5,1.9,20.0,238.0,200.11,153.52
2016,5,7,13,0,12.0,250.0,1.9,20.0,262.0,221.81,170.37
2016,5,7,13,15,17.5,290.5,1.9,20.0,307.0,263.32,202.43
2016,5,7,13,30,23.0,331.0,1.9,20.0,352.0,306.42,235.34
2016,5,7,13,45,17.5,291.0,1.95,20.0,307.0,267.69,205.96
2016,5,7,14,0,12.0,251.0,2.0,20.0,262.0,228.05,175.81
2016,5,7,14,15,8.5,219.5,2.0,19.5,227.0,197.37,152.57
2016,5,7,14,30,5.0,188.0,2.0,19.0,192.0,166.29,128.62
2016,5,7,14,45,46.0,259.5,2.05,19.0,293.0,292.04,228.89
2016,5,7,15,0,87.0,331.0,2.1,19.0,394.0,415.02,323.74
2016,5,7,15,15,47.0,265.5,2.1,18.5,299.5,307.71,241.56
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,184.0,144.3
2016,5,7,15,45,3.5,169.0,2.1,18.0,171.5,151.73,118.99
2016,5,7,16,0,0.0,138.0,2.1,18.0,138.0,119.39,93.02
2016,5,7,16,15,0.0,116.0,2.05,17.5,116.0,99.23,77.02
2016,5,7,16,30,0.0,94.0,2.0,17.0,94.0,79.06,60.73
2016,5,7,16,45,0.0,101.5,1.95,17.0,101.5,87.25,67.79
2016,5,7,17,0,0.0,109.0,1.9,17.0,109.0,97.01,76.13
2016,5,7,17,15,0.0,92.0,1.8,16.5,92.0,81.38,63.34
2016,5,7,17,30,0.0,75.0,1.7,16.0,75.0,65.54,50.16
2016,5,7,17,45,0.0,59.0,1.65,16.0,59.0,50.56,37.38
2016,5,7,18,0,0.0,43.0,1.6,16.0,43.0,35.57,24.45
2016,5,7,18,15,0.0,29.5,1.45,15.5,29.5,24.36,14.68
2016,5,7,18,30,0.0,16.0,1.3,15.0,16.0,13.17,4.69
2016,5,7,18,45,0.0,8.0,1.2,14.5,8.0,6.57,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.71,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.28,0.0
2016,5,8,5,45,0.0,9.0,1.15,13.0,9.0,7.39,0.73
2016,5,8,6,0,0.0,14.0,1.3,14.0,14.0,11.51,4.54
2016,5,8,6,15,0.0,20.5,1.35,14.0,20.5,16.87,9.47
2016,5,8,6,30,0.0,27.0,1.4,14.0,27.0,22.25,14.38
2016,5,8,6,45,0.0,33.5,1.45,14.5,33.5,27.64,19.2
2016,5,8,7,0,0.0,40.0,1.5,15.0,40.0,33.05,23.94
2016,5,8,7,15,3.0,96.0,1.45,15.5,97.5,78.24,63.69
2016,5,8,7,30,6.0,152.0,1.4,16.0,155.0,118.7,98.35
2016,5,8,7,45,15.0,177.5,1.4,16.5,185.5,137.17,113.51
2016,5,8,8,0,24.0,203.0,1.4,17.0,216.0,155.38,128.26
2016,5,8,8,15,70.5,244.0,1.4,17.0,287.5,171.88,141.63
2016,5,8,8,30,117.0,285.0,1.4,17.0,359.0,184.56,151.7
2016,5,8,8,45,122.0,307.0,1.45,17.5,389.5,195.48,160.0
2016,5,8,9,0,127.0,329.0,1.5,18.0,420.0,210.4,162.27
2016,5,8,9,15,86.0,328.5,1.55,18.0,391.5,234.29,179.12
2016,5,8,9,30,45.0,328.0,1.6,18.0,363.0,238.59,183.27
2016,5,8,9,45,73.5,362.5,1.7,18.5,423.0,272.93,208.04
2016,5,8,10,0,102.0,397.0,1.8,19.0,483.0,311.47,236.13
2016,5,8,10,15,103.5,411.5,1.9,19.0,501.0,333.23,253.0
2016,5,8,10,30,105.0,426.0,2.0,19.0,519.0,355.46,270.3
2016,5,8,10,45,109.5,432.5,2.1,19.5,531.0,374.1,284.3
2016,5,8,11,0,114.0,439.0,2.2,20.0,543.0,386.88,293.89
2016,5,8,11,15,82.0,427.5,2.3,20.0,503.0,380.11,289.4
2016,5,8,11,30,50.0,416.0,2.4,20.0,463.0,362.88,276.78
2016,5,8,11,45,69.5,437.0,2.5,20.5,502.5,399.96,304.4
2016,5,8,12,0,89.0,458.0,2.6,21.0,542.0,439.71,333.59
2016,5,8,12,15,263.5,424.0,2.65,21.0,671.0,556.05,421.94
2016,5,8,12,30,438.0,390.0,2.7,21.0,800.0,686.92,518.45
2016,5,8,12,45,372.5,413.5,2.8,21.0,759.5,676.25,510.02
2016,5,8,13,0,307.0,437.0,2.9,21.0,719.0,665.69,502.19
2016,5,8,13,15,319.0,417.5,2.9,20.5,705.0,678.46,513.52
2016,5,8,13,30,331.0,398.0,2.9,20.0,691.0,689.69,523.7
2016,5,8,13,45,571.5,276.5,2.95,20.0,766.0,830.26,629.88
2016,5,8,14,0,812.0,155.0,3.0,20.0,841.0,952.03,716.37
2016,5,8,14,15,803.0,152.5,3.0,20.0,810.0,961.22,722.49
2016,5,8,14,30,794.0,150.0,3.0,20.0,779.0,966.9,727.42
2016,5,8,14,45,789.0,143.5,3.0,20.0,743.0,968.83,730.0
2016,5,8,15,0,784.0,137.0,3.0,20.0,707.0,967.27,730.43
2016,5,8,15,15,768.5,133.5,2.95,19.5,665.0,954.99,724.75
2016,5,8,15,30,753.0,130.0,2.9,19.0,623.0,939.38,716.97
2016,5,8,15,45,734.5,125.5,2.9,19.0,577.0,923.9,708.4
2016,5,8,16,0,716.0,121.0,2.9,19.0,531.0,898.41,692.91
2016,5,8,16,15,690.0,116.0,2.85,18.5,482.0,862.18,670.76
2016,5,8,16,30,664.0,111.0,2.8,18.0,433.0,823.7,646.71
2016,5,8,16,45,636.0,103.0,2.8,18.0,383.0,777.59,615.74
2016,5,8,17,0,608.0,95.0,2.8,18.0,333.0,729.93,582.89
2016,5,8,17,15,562.0,87.5,2.75,17.5,282.5,665.25,537.0
2016,5,8,17,30,516.0,80.0,2.7,17.0,232.0,600.62,489.37
2016,5,8,17,45,460.0,69.0,2.65,16.5,185.0,523.89,430.01
2016,5,8,18,0,404.0,58.0,2.6,16.0,138.0,449.07,369.27
2016,5,8,18,15,309.5,46.0,2.45,15.5,96.5,342.1,279.38
2016,5,8,18,30,215.0,34.0,2.3,15.0,55.0,248.3,191.66
2016,5,8,18,45,107.5,17.0,2.2,14.5,27.5,123.33,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.9,11.0,18.0,11.95,0.0
2016,5,9,5,30,115.0,28.0,2.0,11.0,36.0,21.93,9.47
2016,5,9,5,45,225.5,42.5,2.1,11.5,75.5,32.55,22.6
2016,5,9,6,0,336.0,57.0,2.2,12.0,115.0,43.38,32.93
2016,5,9,6,15,168.0,51.5,2.2,12.0,80.5,40.05,30.38
2016,5,9,6,30,0.0,46.0,2.2,12.0,46.0,38.03,28.74
2016,5,9,6,45,0.0,57.0,2.25,12.5,57.0,47.19,36.94
2016,5,9,7,0,0.0,68.0,2.3,13.0,68.0,56.37,45.0
2016,5,9,7,15,0.0,75.0,2.3,13.0,75.0,62.22,50.08
2016,5,9,7,30,0.0,82.0,2.3,13.0,82.0,68.09,55.1
2016,5,9,7,45,0.0,100.5,2.3,13.5,100.5,82.58,67.52
2016,5,9,8,0,0.0,119.0,2.3,14.0,119.0,96.85,79.57
2016,5,9,8,15,0.5,145.0,2.3,14.0,145.5,116.38,96.18
2016,5,9,8,30,1.0,171.0,2.3,14.0,172.0,135.5,112.25
2016,5,9,8,45,1.5,172.0,2.35,14.5,173.5,136.76,112.77
2016,5,9,9,0,2.0,173.0,2.4,15.0,175.0,138.15,108.45
2016,5,9,9,15,7.0,207.0,2.4,15.5,213.0,164.25,128.8
2016,5,9,9,30,12.0,241.0,2.4,16.0,251.0,191.04,149.34
2016,5,9,9,45,14.5,262.0,2.45,16.5,274.0,208.93,162.82
2016,5,9,10,0,17.0,283.0,2.5,17.0,297.0,227.36,176.7
2016,5,9,10,15,36.0,338.5,2.55,17.5,370.0,264.8,204.82
2016,5,9,10,30,55.0,394.0,2.6,18.0,443.0,315.85,243.23
2016,5,9,10,45,66.5,414.0,2.65,18.5,474.0,343.2,263.48
2016,5,9,11,0,78.0,434.0,2.7,19.0,505.0,372.47,285.19
2016,5,9,11,15,241.0,417.5,2.75,19.0,641.5,449.18,343.47
2016,5,9,11,30,404.0,401.0,2.8,19.0,778.0,551.67,420.79
2016,5,9,11,45,656.0,264.0,2.85,19.5,880.0,635.9,485.54
2016,5,9,12,0,908.0,127.0,2.9,20.0,982.0,729.14,556.88
2016,5,9,12,15,907.5,127.0,2.95,20.0,979.0,771.64,588.6
2016,5,9,12,30,907.0,127.0,3.0,20.0,976.0,812.02,617.6
2016,5,9,12,45,903.0,127.5,3.05,20.0,965.0,847.68,642.54
2016,5,9,13,0,899.0,128.0,3.1,20.0,954.0,880.6,665.57
2016,5,9,13,15,895.0,127.0,3.15,20.0,936.0,909.26,685.71
2016,5,9,13,30,891.0,126.0,3.2,20.0,918.0,934.83,703.82
2016,5,9,13,45,885.0,125.0,3.25,20.0,893.0,955.35,718.61
2016,5,9,14,0,879.0,124.0,3.3,20.0,868.0,972.5,731.28
2016,5,9,14,15,871.0,122.0,3.3,20.0,836.5,983.3,739.47
2016,5,9,14,30,863.0,120.0,3.3,20.0,805.0,990.58,745.48
2016,5,9,14,45,853.0,117.5,3.35,20.0,767.5,991.84,748.01
2016,5,9,15,0,843.0,115.0,3.4,20.0,730.0,1002.17,756.91
2016,5,9,15,15,829.5,112.5,3.35,19.5,687.5,993.02,753.39
2016,5,9,15,30,816.0,110.0,3.3,19.0,645.0,980.45,747.82
2016,5,9,15,45,798.5,106.5,3.3,18.5,598.5,959.36,736.85
2016,5,9,16,0,781.0,103.0,3.3,18.0,552.0,935.15,723.75
2016,5,9,16,15,757.5,99.0,3.2,17.5,502.0,901.49,703.17
2016,5,9,16,30,734.0,95.0,3.1,17.0,452.0,871.57,685.04
2016,5,9,16,45,702.0,90.0,3.05,17.0,400.5,824.22,653.01
2016,5,9,17,0,670.0,85.0,3.0,17.0,349.0,775.38,619.28
2016,5,9,17,15,626.0,78.5,2.85,16.5,297.5,712.44,574.58
2016,5,9,17,30,582.0,72.0,2.7,16.0,246.0,649.43,528.18
2016,5,9,17,45,511.5,65.0,2.55,15.5,195.5,563.43,461.85
2016,5,9,18,0,441.0,58.0,2.4,15.0,145.0,479.79,394.37
2016,5,9,18,15,342.5,46.0,2.1,14.0,102.0,371.85,304.49
2016,5,9,18,30,244.0,34.0,1.8,13.0,59.0,269.3,210.61
2016,5,9,18,45,122.0,17.0,1.55,12.5,29.5,134.12,15.15
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,14.0,1.8,11.0,19.0,11.95,0.0
2016,5,10,5,30,125.0,28.0,1.9,11.0,38.0,21.58,9.89
2016,5,10,5,45,239.0,42.5,2.0,11.5,78.0,32.58,22.71
2016,5,10,6,0,353.0,57.0,2.1,12.0,118.0,43.45,33.02
2016,5,10,6,15,426.0,67.5,2.05,12.0,166.0,51.05,40.24
2016,5,10,6,30,499.0,78.0,2.0,12.0,214.0,60.33,48.77
2016,5,10,6,45,249.5,74.0,1.95,12.5,142.0,52.88,42.03
2016,5,10,7,0,0.0,70.0,1.9,13.0,70.0,58.04,46.49
2016,5,10,7,15,0.0,85.5,1.85,13.5,85.5,70.41,57.22
2016,5,10,7,30,0.0,101.0,1.8,14.0,101.0,82.54,67.56
2016,5,10,7,45,0.0,122.0,1.75,15.0,122.0,98.58,80.99
2016,5,10,8,0,0.0,143.0,1.7,16.0,143.0,114.37,93.94
2016,5,10,8,15,3.0,168.5,1.55,16.5,170.5,133.13,109.36
2016,5,10,8,30,6.0,194.0,1.4,17.0,198.0,151.55,124.23
2016,5,10,8,45,8.5,211.0,1.3,17.5,217.0,163.93,133.86
2016,5,10,9,0,11.0,228.0,1.2,18.0,236.0,176.91,137.46
2016,5,10,9,15,34.0,285.0,1.2,18.5,311.0,205.63,158.17
2016,5,10,9,30,57.0,342.0,1.2,19.0,386.0,249.03,189.73
2016,5,10,9,45,128.5,374.0,1.25,20.0,479.5,279.67,209.11
2016,5,10,10,0,200.0,406.0,1.3,21.0,573.0,332.1,245.66
2016,5,10,10,15,514.5,286.0,1.35,21.5,734.0,358.52,258.47
2016,5,10,10,30,829.0,166.0,1.4,22.0,895.0,432.67,311.3
2016,5,10,10,45,835.5,166.5,1.45,22.5,915.5,485.03,353.96
2016,5,10,11,0,842.0,167.0,1.5,23.0,936.0,537.3,395.43
2016,5,10,11,15,845.0,167.5,1.55,23.0,948.5,587.4,434.93
2016,5,10,11,30,848.0,168.0,1.6,23.0,961.0,636.64,472.78
2016,5,10,11,45,852.0,166.5,1.7,23.5,966.5,683.91,507.72
2016,5,10,12,0,856.0,165.0,1.8,24.0,972.0,729.92,540.94
2016,5,10,12,15,855.0,164.5,1.9,24.0,968.5,771.64,571.58
2016,5,10,12,30,854.0,164.0,2.0,24.0,965.0,811.24,600.34
2016,5,10,12,45,862.5,156.0,2.15,24.5,957.5,839.6,619.66
2016,5,10,13,0,871.0,148.0,2.3,25.0,950.0,875.11,643.37
2016,5,10,13,15,866.5,147.0,2.4,25.0,931.5,902.96,662.75
2016,5,10,13,30,862.0,146.0,2.5,25.0,913.0,927.76,680.26
2016,5,10,13,45,855.5,144.5,2.6,25.0,888.0,959.51,702.45
2016,5,10,14,0,849.0,143.0,2.7,25.0,863.0,976.02,714.69
2016,5,10,14,15,840.0,140.5,2.75,25.0,831.0,985.59,722.25
2016,5,10,14,30,831.0,138.0,2.8,25.0,799.0,991.57,727.68
2016,5,10,14,45,821.0,135.0,2.9,25.0,762.0,992.44,730.39
2016,5,10,15,0,811.0,132.0,3.0,25.0,725.0,989.78,730.96
2016,5,10,15,15,796.5,128.5,3.05,24.5,682.5,978.54,727.03
2016,5,10,15,30,782.0,125.0,3.1,24.0,640.0,963.9,720.96
2016,5,10,15,45,765.5,120.0,3.2,23.5,594.0,942.29,710.58
2016,5,10,16,0,749.0,115.0,3.3,23.0,548.0,924.53,702.78
2016,5,10,16,15,724.5,110.5,3.35,22.5,498.5,890.03,682.86
2016,5,10,16,30,700.0,106.0,3.4,22.0,449.0,853.17,661.0
2016,5,10,16,45,671.0,99.0,3.45,21.5,398.0,806.69,631.68
2016,5,10,17,0,642.0,92.0,3.5,21.0,347.0,758.64,600.33
2016,5,10,17,15,597.5,85.5,3.45,20.0,295.5,695.81,557.44
2016,5,10,17,30,553.0,79.0,3.4,19.0,244.0,632.86,512.57
2016,5,10,17,45,490.5,69.5,3.35,18.0,195.5,551.21,450.78
2016,5,10,18,0,428.0,60.0,3.3,17.0,147.0,471.63,387.43
2016,5,10,18,15,332.5,48.0,3.1,16.5,103.5,363.09,296.69
2016,5,10,18,30,237.0,36.0,2.9,16.0,60.0,267.37,208.9
2016,5,10,18,45,118.5,18.0,2.7,15.5,30.0,134.49,30.51
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,103.0,13.0,1.65,11.5,21.0,11.1,0.0
2016,5,11,5,30,206.0,26.0,1.9,12.0,42.0,20.24,9.36
2016,5,11,5,45,314.5,38.0,2.15,12.5,83.0,30.77,21.1
2016,5,11,6,0,423.0,50.0,2.4,13.0,124.0,40.08,29.93
2016,5,11,6,15,494.0,58.5,2.35,13.5,173.0,46.06,35.57
2016,5,11,6,30,565.0,67.0,2.3,14.0,222.0,51.93,40.9
2016,5,11,6,45,282.5,82.5,2.25,14.5,160.0,58.97,47.1
2016,5,11,7,0,0.0,98.0,2.2,15.0,98.0,79.03,64.63
2016,5,11,7,15,3.0,125.5,2.1,15.5,127.0,99.51,82.2
2016,5,11,7,30,6.0,153.0,2.0,16.0,156.0,119.57,99.08
2016,5,11,7,45,12.5,176.5,1.95,16.5,183.5,136.68,113.16
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,153.58,126.84
2016,5,11,8,15,29.0,227.5,1.85,17.5,245.5,162.26,133.43
2016,5,11,8,30,39.0,255.0,1.8,18.0,280.0,178.7,146.43
2016,5,11,8,45,66.5,290.5,1.75,18.5,336.5,199.06,162.47
2016,5,11,9,0,94.0,326.0,1.7,19.0,393.0,223.11,171.76
2016,5,11,9,15,75.0,333.5,1.65,19.5,389.0,237.08,180.53
2016,5,11,9,30,56.0,341.0,1.6,20.0,385.0,248.59,189.0
2016,5,11,9,45,247.0,336.5,1.6,20.5,542.0,271.15,198.04
2016,5,11,10,0,438.0,332.0,1.6,21.0,699.0,331.17,237.97
2016,5,11,10,15,563.5,290.5,1.6,21.0,778.0,378.3,273.04
2016,5,11,10,30,689.0,249.0,1.6,21.0,857.0,432.89,315.29
2016,5,11,10,45,646.0,282.5,1.6,21.5,862.5,481.24,354.48
2016,5,11,11,0,603.0,316.0,1.6,22.0,868.0,529.55,391.83
2016,5,11,11,15,745.0,231.0,1.65,22.5,922.0,580.66,431.06
2016,5,11,11,30,887.0,146.0,1.7,23.0,976.0,641.34,477.2
2016,5,11,11,45,889.0,145.5,1.8,23.5,981.0,687.97,511.76
2016,5,11,12,0,891.0,145.0,1.9,24.0,986.0,733.14,544.54
2016,5,11,12,15,890.0,144.5,1.95,24.0,982.5,774.47,574.69
2016,5,11,12,30,889.0,144.0,2.0,24.0,979.0,813.69,602.34
2016,5,11,12,45,895.5,137.5,2.05,24.5,970.5,851.62,626.74
2016,5,11,13,0,902.0,131.0,2.1,25.0,962.0,887.18,649.41
2016,5,11,13,15,897.5,130.0,2.15,25.0,943.5,915.5,668.55
2016,5,11,13,30,893.0,129.0,2.2,25.0,925.0,940.69,685.76
2016,5,11,13,45,888.0,126.5,2.3,25.0,899.5,960.74,700.25
2016,5,11,14,0,883.0,124.0,2.4,25.0,874.0,977.39,712.71
2016,5,11,14,15,874.5,122.0,2.45,24.5,842.0,987.71,722.15
2016,5,11,14,30,866.0,120.0,2.5,24.0,810.0,994.49,729.54
2016,5,11,14,45,854.0,118.0,2.55,24.0,772.0,994.27,731.14
2016,5,11,15,0,842.0,116.0,2.6,24.0,734.0,1003.2,738.97
2016,5,11,15,15,828.0,113.5,2.6,23.5,691.0,993.51,735.62
2016,5,11,15,30,814.0,111.0,2.6,23.0,648.0,980.41,730.3
2016,5,11,15,45,795.0,107.5,2.6,23.0,601.0,957.8,717.31
2016,5,11,16,0,776.0,104.0,2.6,23.0,554.0,932.11,702.32
2016,5,11,16,15,752.0,100.0,2.55,22.5,504.0,897.99,682.41
2016,5,11,16,30,728.0,96.0,2.5,22.0,454.0,867.7,664.9
2016,5,11,16,45,696.5,90.5,2.45,21.5,402.5,820.24,634.94
2016,5,11,17,0,665.0,85.0,2.4,21.0,351.0,771.3,603.21
2016,5,11,17,15,621.0,79.0,2.25,20.0,299.0,709.13,561.18
2016,5,11,17,30,577.0,73.0,2.1,19.0,247.0,646.9,517.37
2016,5,11,17,45,515.0,64.5,1.95,18.5,198.0,566.37,456.6
2016,5,11,18,0,453.0,56.0,1.8,18.0,149.0,487.98,394.67
2016,5,11,18,15,359.0,45.0,1.6,17.0,105.5,384.3,310.32
2016,5,11,18,30,265.0,34.0,1.4,16.0,62.0,287.2,224.03
2016,5,11,18,45,132.5,17.0,1.25,15.5,31.0,142.63,46.1
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,72.0,14.5,1.4,11.5,20.0,12.38,0.0
2016,5,12,5,30,144.0,29.0,1.7,12.0,40.0,22.36,11.37
2016,5,12,5,45,234.5,44.5,2.0,12.5,79.0,34.02,23.98
2016,5,12,6,0,325.0,60.0,2.3,13.0,118.0,45.45,34.7
2016,5,12,6,15,395.5,71.5,2.3,13.0,165.0,53.66,42.42
2016,5,12,6,30,466.0,83.0,2.3,13.0,212.0,61.7,49.79
2016,5,12,6,45,233.0,83.5,2.35,13.5,148.0,62.76,50.65
2016,5,12,7,0,0.0,84.0,2.4,14.0,84.0,68.8,55.82
2016,5,12,7,15,5.5,122.0,2.4,14.5,125.0,97.15,80.47
2016,5,12,7,30,11.0,160.0,2.4,15.0,166.0,124.38,103.67
2016,5,12,7,45,11.5,174.5,2.4,15.5,181.0,135.41,112.55
2016,5,12,8,0,12.0,189.0,2.4,16.0,196.0,146.32,121.25
2016,5,12,8,15,32.0,228.0,2.35,16.5,248.0,162.65,134.4
2016,5,12,8,30,52.0,267.0,2.3,17.0,300.0,185.42,152.77
2016,5,12,8,45,111.5,300.5,2.3,17.5,378.5,192.16,157.6
2016,5,12,9,0,171.0,334.0,2.3,18.0,457.0,216.96,166.39
2016,5,12,9,15,305.0,318.5,2.25,18.5,552.0,225.68,163.85
2016,5,12,9,30,439.0,303.0,2.2,19.0,647.0,250.92,175.51
2016,5,12,9,45,635.0,224.5,2.2,19.5,744.5,273.35,185.8
2016,5,12,10,0,831.0,146.0,2.2,20.0,842.0,322.52,220.79
2016,5,12,10,15,669.0,242.0,2.15,20.0,813.5,378.4,272.93
2016,5,12,10,30,507.0,338.0,2.1,20.0,785.0,426.85,316.06
2016,5,12,10,45,678.0,246.5,2.1,20.5,859.0,471.34,350.28
2016,5,12,11,0,849.0,155.0,2.1,21.0,933.0,534.19,399.1
2016,5,12,11,15,852.0,156.0,2.1,21.5,945.5,584.65,438.49
2016,5,12,11,30,855.0,157.0,2.1,22.0,958.0,631.03,473.85
2016,5,12,11,45,853.5,158.5,2.1,22.5,962.0,680.34,510.0
2016,5,12,12,0,852.0,160.0,2.1,23.0,966.0,724.79,541.76
2016,5,12,12,15,851.5,160.0,2.1,23.0,963.0,766.88,572.21
2016,5,12,12,30,851.0,160.0,2.1,23.0,960.0,806.93,600.69
2016,5,12,12,45,833.0,169.0,2.15,23.5,945.5,838.6,621.36
2016,5,12,13,0,815.0,178.0,2.2,24.0,931.0,866.92,639.49
2016,5,12,13,15,810.5,177.0,2.25,24.0,913.5,894.46,658.38
2016,5,12,13,30,806.0,176.0,2.3,24.0,896.0,919.0,675.33
2016,5,12,13,45,804.0,171.0,2.4,24.0,872.5,938.89,689.81
2016,5,12,14,0,802.0,166.0,2.5,24.0,849.0,955.54,702.31
2016,5,12,14,15,792.5,163.5,2.55,23.5,818.0,964.12,710.62
2016,5,12,14,30,783.0,161.0,2.6,23.0,787.0,969.2,716.87
2016,5,12,14,45,776.5,155.0,2.7,23.0,751.0,970.18,719.68
2016,5,12,15,0,770.0,149.0,2.8,23.0,715.0,967.71,720.36
2016,5,12,15,15,754.5,145.5,2.8,22.5,673.0,963.39,720.52
2016,5,12,15,30,739.0,142.0,2.8,22.0,631.0,948.23,713.53
2016,5,12,15,45,725.0,135.0,2.85,22.0,586.0,927.28,701.78
2016,5,12,16,0,711.0,128.0,2.9,22.0,541.0,903.34,687.99
2016,5,12,16,15,685.0,122.5,2.9,21.0,492.0,866.53,667.37
2016,5,12,16,30,659.0,117.0,2.9,20.0,443.0,827.46,644.74
2016,5,12,16,45,630.5,109.5,2.95,19.5,393.0,781.58,615.64
2016,5,12,17,0,602.0,102.0,3.0,19.0,343.0,734.14,584.52
2016,5,12,17,15,556.0,94.0,3.0,18.0,292.0,668.83,539.61
2016,5,12,17,30,510.0,86.0,3.0,17.0,241.0,603.53,492.73
2016,5,12,17,45,446.5,76.0,3.05,16.5,193.0,515.58,424.95
2016,5,12,18,0,383.0,66.0,3.1,16.0,145.0,438.52,362.72
2016,5,12,18,15,293.5,52.0,3.0,15.0,103.0,338.63,278.73
2016,5,12,18,30,204.0,38.0,2.9,14.0,61.0,245.37,194.79
2016,5,12,18,45,102.0,19.0,2.85,13.5,30.5,126.29,50.55
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.5,2.3,11.0,21.5,13.23,0.0
2016,5,13,5,30,149.0,31.0,2.4,11.0,43.0,23.88,12.96
2016,5,13,5,45,256.0,45.5,2.55,11.5,84.0,34.83,24.83
2016,5,13,6,0,363.0,60.0,2.7,12.0,125.0,45.63,35.03
2016,5,13,6,15,433.0,70.5,2.75,12.0,173.0,53.17,42.17
2016,5,13,6,30,503.0,81.0,2.8,12.0,221.0,62.51,50.72
2016,5,13,6,45,272.0,111.5,2.9,12.5,189.5,81.58,67.65
2016,5,13,7,0,41.0,142.0,3.0,13.0,158.0,105.68,88.7
2016,5,13,7,15,52.5,166.0,3.0,13.5,189.0,121.74,102.32
2016,5,13,7,30,64.0,190.0,3.0,14.0,220.0,137.44,115.41
2016,5,13,7,45,32.0,157.0,3.0,14.5,172.0,118.49,98.4
2016,5,13,8,0,0.0,124.0,3.0,15.0,124.0,100.63,82.48
2016,5,13,8,15,0.0,135.0,3.0,15.0,135.0,109.17,89.6
2016,5,13,8,30,0.0,146.0,3.0,15.0,146.0,117.64,96.58
2016,5,13,8,45,1.5,163.0,3.0,15.5,164.5,130.4,106.99
2016,5,13,9,0,3.0,180.0,3.0,16.0,183.0,143.42,112.31
2016,5,13,9,15,11.0,228.0,3.0,16.5,237.0,179.74,140.59
