Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,30,19.0,276.0,3.0,17.0,291.0,216.88,169.0
2016,5,13,9,45,19.5,287.0,3.05,17.5,303.0,228.03,177.11
2016,5,13,10,0,20.0,298.0,3.1,18.0,315.0,239.29,185.41
2016,5,13,10,15,20.0,305.0,3.15,18.0,322.5,247.61,191.8
2016,5,13,10,30,20.0,312.0,3.2,18.0,330.0,255.94,198.22
2016,5,13,10,45,31.0,354.0,3.3,18.5,382.5,286.61,221.38
2016,5,13,11,0,42.0,396.0,3.4,19.0,435.0,328.47,252.91
2016,5,13,11,15,47.5,410.0,3.5,19.0,455.0,349.33,268.82
2016,5,13,11,30,53.0,424.0,3.6,19.0,475.0,371.26,285.6
2016,5,13,11,45,107.5,451.5,3.75,19.0,554.0,436.19,335.36
2016,5,13,12,0,162.0,479.0,3.9,19.0,633.0,508.52,390.2
2016,5,13,12,15,167.5,472.5,3.95,19.0,631.0,523.93,402.0
2016,5,13,12,30,173.0,466.0,4.0,19.0,629.0,538.97,413.77
2016,5,13,12,45,536.5,298.0,4.1,19.0,795.5,717.66,553.68
2016,5,13,13,0,900.0,130.0,4.2,19.0,962.0,885.85,678.58
2016,5,13,13,15,896.0,129.0,4.25,18.5,944.5,914.42,699.38
2016,5,13,13,30,892.0,128.0,4.3,18.0,927.0,939.91,719.13
2016,5,13,13,45,888.5,126.0,4.4,18.0,903.0,961.72,735.5
2016,5,13,14,0,885.0,124.0,4.5,18.0,879.0,980.23,749.93
2016,5,13,14,15,877.5,122.0,4.5,17.5,847.5,991.5,760.13
2016,5,13,14,30,870.0,120.0,4.5,17.0,816.0,999.26,768.13
2016,5,13,14,45,862.5,116.5,4.5,17.0,779.5,1001.92,771.31
2016,5,13,15,0,855.0,113.0,4.5,17.0,743.0,1001.05,772.24
2016,5,13,15,15,842.0,110.5,4.4,16.5,700.5,1004.85,777.2
2016,5,13,15,30,829.0,108.0,4.3,16.0,658.0,992.72,771.14
2016,5,13,15,45,817.0,102.5,4.25,16.0,612.0,974.64,760.35
2016,5,13,16,0,805.0,97.0,4.2,16.0,566.0,953.32,747.29
2016,5,13,16,15,782.5,93.5,4.1,15.5,516.5,920.99,727.43
2016,5,13,16,30,760.0,90.0,4.0,15.0,467.0,886.08,705.52
2016,5,13,16,45,737.5,83.5,3.95,15.0,416.5,845.11,677.74
2016,5,13,17,0,715.0,77.0,3.9,15.0,366.0,802.11,647.88
2016,5,13,17,15,674.5,72.0,3.75,14.5,313.5,749.02,610.28
2016,5,13,17,30,634.0,67.0,3.6,14.0,261.0,689.96,566.69
2016,5,13,17,45,581.5,59.0,3.45,13.5,211.5,616.55,509.91
2016,5,13,18,0,529.0,51.0,3.3,13.0,162.0,544.65,451.53
2016,5,13,18,15,436.5,42.0,3.0,12.5,117.0,442.03,365.11
2016,5,13,18,30,344.0,33.0,2.7,12.0,72.0,345.62,277.72
2016,5,13,18,45,172.0,16.5,2.45,11.5,36.0,178.12,85.53
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,79.5,15.0,1.4,11.5,21.5,11.67,0.0
2016,5,14,5,30,159.0,30.0,1.6,12.0,43.0,23.14,12.64
2016,5,14,5,45,249.5,43.5,1.85,12.5,81.0,33.3,23.45
2016,5,14,6,0,340.0,57.0,2.1,13.0,119.0,43.3,32.86
2016,5,14,6,15,393.5,69.5,2.15,13.5,163.5,52.16,41.04
2016,5,14,6,30,447.0,82.0,2.2,14.0,208.0,60.78,48.79
2016,5,14,6,45,495.0,88.5,2.25,14.5,254.5,66.12,53.43
2016,5,14,7,0,543.0,95.0,2.3,15.0,301.0,69.43,56.15
2016,5,14,7,15,296.0,140.5,2.3,15.5,255.5,99.83,82.47
2016,5,14,7,30,49.0,186.0,2.3,16.0,210.0,135.05,112.4
2016,5,14,7,45,50.0,207.0,2.3,16.5,233.5,148.59,123.3
2016,5,14,8,0,51.0,228.0,2.3,17.0,257.0,161.79,133.8
2016,5,14,8,15,102.0,260.0,2.25,17.0,324.0,181.35,149.76
2016,5,14,8,30,153.0,292.0,2.2,17.0,391.0,188.73,155.4
2016,5,14,8,45,169.5,313.5,2.15,17.5,430.0,199.52,163.59
2016,5,14,9,0,186.0,335.0,2.1,18.0,469.0,219.31,167.44
2016,5,14,9,15,235.0,347.0,2.15,18.5,526.0,248.62,184.18
2016,5,14,9,30,284.0,359.0,2.2,19.0,583.0,270.14,196.9
2016,5,14,9,45,304.5,370.5,2.25,19.5,619.5,304.9,222.93
2016,5,14,10,0,325.0,382.0,2.3,20.0,656.0,342.33,251.89
2016,5,14,10,15,324.5,396.0,2.35,20.5,676.5,376.98,279.6
2016,5,14,10,30,324.0,410.0,2.4,21.0,697.0,412.02,307.31
2016,5,14,10,45,281.5,431.5,2.5,21.5,685.0,433.89,325.29
2016,5,14,11,0,239.0,453.0,2.6,22.0,673.0,459.37,344.97
2016,5,14,11,15,394.5,406.0,2.65,22.0,774.5,526.05,395.28
2016,5,14,11,30,550.0,359.0,2.7,22.0,876.0,610.36,458.42
2016,5,14,11,45,530.5,370.5,2.8,22.0,871.5,643.01,483.06
2016,5,14,12,0,511.0,382.0,2.9,22.0,867.0,673.48,505.93
2016,5,14,12,15,530.5,372.0,2.95,22.0,874.0,713.15,535.4
2016,5,14,12,30,550.0,362.0,3.0,22.0,881.0,752.61,564.38
2016,5,14,12,45,561.0,344.0,3.1,22.0,868.5,777.75,583.54
2016,5,14,13,0,572.0,326.0,3.2,22.0,856.0,800.86,601.34
2016,5,14,13,15,722.0,233.0,3.25,22.0,889.0,877.09,658.84
2016,5,14,13,30,872.0,140.0,3.3,22.0,922.0,933.37,698.13
2016,5,14,13,45,867.0,137.5,3.4,22.0,897.0,953.11,712.38
2016,5,14,14,0,862.0,135.0,3.5,22.0,872.0,969.52,724.81
2016,5,14,14,15,853.5,133.5,3.55,21.5,840.5,980.17,734.61
2016,5,14,14,30,845.0,132.0,3.6,21.0,809.0,1000.48,751.17
2016,5,14,14,45,832.0,130.0,3.7,21.0,771.0,999.43,752.34
2016,5,14,15,0,819.0,128.0,3.8,21.0,733.0,994.81,751.41
2016,5,14,15,15,804.0,125.0,3.8,20.5,690.5,983.56,746.89
2016,5,14,15,30,789.0,122.0,3.8,20.0,648.0,968.93,740.19
2016,5,14,15,45,769.5,119.0,3.85,20.0,601.0,946.51,727.08
2016,5,14,16,0,750.0,116.0,3.9,20.0,554.0,927.99,716.71
2016,5,14,16,15,725.0,111.5,3.8,19.5,504.5,892.95,695.1
2016,5,14,16,30,700.0,107.0,3.7,19.0,455.0,855.59,671.63
2016,5,14,16,45,663.5,102.5,3.65,18.5,403.5,805.11,638.43
2016,5,14,17,0,627.0,98.0,3.6,18.0,352.0,753.3,603.43
2016,5,14,17,15,582.0,91.0,3.4,17.5,301.0,689.63,557.75
2016,5,14,17,30,537.0,84.0,3.2,17.0,250.0,625.86,510.46
2016,5,14,17,45,470.0,75.5,3.05,16.5,201.0,541.72,445.45
2016,5,14,18,0,403.0,67.0,2.9,16.0,152.0,456.45,376.79
2016,5,14,18,15,312.0,54.0,2.6,15.5,109.0,356.05,292.33
2016,5,14,18,30,221.0,41.0,2.3,15.0,66.0,262.53,208.82
2016,5,14,18,45,110.5,20.5,2.05,14.5,33.0,136.91,70.65
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.5,16.5,2.0,12.5,23.0,13.14,0.0
2016,5,15,5,30,145.0,33.0,2.2,13.0,46.0,25.36,14.58
2016,5,15,5,45,253.5,46.5,2.4,13.5,86.5,35.53,25.32
2016,5,15,6,0,362.0,60.0,2.6,14.0,127.0,45.58,34.75
2016,5,15,6,15,181.0,69.5,2.55,14.5,103.0,52.74,41.39
2016,5,15,6,30,0.0,79.0,2.5,15.0,79.0,63.66,51.14
2016,5,15,6,45,0.0,97.0,2.45,15.5,97.0,77.5,63.25
2016,5,15,7,0,0.0,115.0,2.4,16.0,115.0,91.24,75.02
2016,5,15,7,15,0.0,124.0,2.35,16.5,124.0,98.61,81.05
2016,5,15,7,30,0.0,133.0,2.3,17.0,133.0,105.89,86.9
2016,5,15,7,45,0.0,146.5,2.25,17.5,146.5,116.26,95.3
2016,5,15,8,0,0.0,160.0,2.2,18.0,160.0,126.54,103.51
2016,5,15,8,15,8.0,192.0,2.15,18.0,197.5,149.52,122.55
2016,5,15,8,30,16.0,224.0,2.1,18.0,235.0,171.94,140.88
2016,5,15,8,45,21.0,248.5,2.1,18.5,264.0,189.01,154.3
2016,5,15,9,0,26.0,273.0,2.1,19.0,293.0,207.77,161.1
2016,5,15,9,15,37.5,305.0,2.1,19.5,334.0,218.55,167.82
2016,5,15,9,30,49.0,337.0,2.1,20.0,375.0,246.18,187.85
2016,5,15,9,45,229.0,342.5,2.15,20.5,534.0,272.72,200.56
2016,5,15,10,0,409.0,348.0,2.2,21.0,693.0,335.83,243.48
2016,5,15,10,15,659.0,230.5,2.3,21.5,806.5,370.28,266.12
2016,5,15,10,30,909.0,113.0,2.4,22.0,920.0,437.15,316.65
2016,5,15,10,45,912.0,115.0,2.5,22.5,939.5,490.77,361.52
2016,5,15,11,0,915.0,117.0,2.6,23.0,959.0,543.74,404.64
2016,5,15,11,15,917.5,117.5,2.75,23.0,971.5,594.52,445.93
2016,5,15,11,30,920.0,118.0,2.9,23.0,984.0,644.2,485.44
2016,5,15,11,45,918.0,120.5,3.1,23.0,988.5,691.23,522.33
2016,5,15,12,0,916.0,123.0,3.3,23.0,993.0,736.48,557.25
2016,5,15,12,15,916.0,122.5,3.45,23.0,990.0,778.84,589.4
2016,5,15,12,30,916.0,122.0,3.6,23.0,987.0,819.09,618.22
2016,5,15,12,45,919.5,118.0,3.75,23.0,978.5,856.84,644.97
2016,5,15,13,0,923.0,114.0,3.9,23.0,970.0,892.1,670.01
2016,5,15,13,15,920.0,113.0,4.0,22.5,952.5,921.75,692.33
2016,5,15,13,30,917.0,112.0,4.1,22.0,935.0,948.31,712.72
2016,5,15,13,45,911.5,111.0,4.2,22.0,910.5,969.34,728.13
2016,5,15,14,0,906.0,110.0,4.3,22.0,886.0,986.97,741.39
2016,5,15,14,15,899.0,108.5,4.3,21.5,855.0,999.19,752.03
2016,5,15,14,30,892.0,107.0,4.3,21.0,824.0,1007.89,760.51
2016,5,15,14,45,883.5,105.0,4.3,21.0,787.0,1011.04,763.95
2016,5,15,15,0,875.0,103.0,4.3,21.0,750.0,1010.66,765.2
2016,5,15,15,15,862.0,100.5,4.3,20.5,707.5,1001.71,762.25
2016,5,15,15,30,849.0,98.0,4.3,20.0,665.0,989.37,757.14
2016,5,15,15,45,832.5,95.5,4.35,20.0,618.0,982.25,754.61
2016,5,15,16,0,816.0,93.0,4.4,20.0,571.0,959.97,741.53
2016,5,15,16,15,794.0,89.5,4.35,19.5,521.5,928.01,722.58
2016,5,15,16,30,772.0,86.0,4.3,19.0,472.0,893.45,701.53
2016,5,15,16,45,738.0,83.0,4.25,18.5,419.5,845.62,670.43
2016,5,15,17,0,704.0,80.0,4.2,18.0,367.0,802.22,641.86
2016,5,15,17,15,662.5,74.5,4.0,17.5,315.0,742.09,599.18
2016,5,15,17,30,621.0,69.0,3.8,17.0,263.0,681.72,554.89
2016,5,15,17,45,553.0,63.0,3.65,16.5,212.0,598.08,490.77
2016,5,15,18,0,485.0,57.0,3.5,16.0,161.0,516.72,425.6
2016,5,15,18,15,393.5,47.0,3.2,15.5,116.5,414.81,340.64
2016,5,15,18,30,302.0,37.0,2.9,15.0,72.0,318.82,255.39
2016,5,15,18,45,167.5,23.0,2.65,14.5,41.0,183.58,104.43
2016,5,15,19,0,33.0,9.0,2.4,14.0,10.0,29.68,0.0
2016,5,15,19,15,16.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,89.5,16.0,1.7,12.5,24.0,12.45,0.0
2016,5,16,5,30,179.0,32.0,1.8,13.0,48.0,24.68,14.28
2016,5,16,5,45,272.0,45.5,1.95,13.5,87.5,34.85,24.78
2016,5,16,6,0,365.0,59.0,2.1,14.0,127.0,44.86,34.14
2016,5,16,6,15,433.5,68.5,2.05,14.5,174.5,53.5,42.08
2016,5,16,6,30,502.0,78.0,2.0,15.0,222.0,59.79,47.72
2016,5,16,6,45,549.5,86.0,2.0,15.5,272.0,64.53,51.81
2016,5,16,7,0,597.0,94.0,2.0,16.0,322.0,69.12,55.63
2016,5,16,7,15,633.0,100.0,2.05,16.5,373.0,71.94,57.81
2016,5,16,7,30,669.0,106.0,2.1,17.0,424.0,74.64,59.85
2016,5,16,7,45,698.5,109.5,2.15,17.5,474.0,75.44,60.21
2016,5,16,8,0,728.0,113.0,2.2,18.0,524.0,76.21,60.55
2016,5,16,8,15,748.5,117.0,2.25,18.5,571.0,84.79,67.56
2016,5,16,8,30,769.0,121.0,2.3,19.0,618.0,85.71,68.0
2016,5,16,8,45,788.0,122.5,2.4,19.5,662.0,84.91,66.99
2016,5,16,9,0,807.0,124.0,2.5,20.0,706.0,112.61,68.02
2016,5,16,9,15,819.0,126.5,2.55,20.5,744.5,163.65,93.58
2016,5,16,9,30,831.0,129.0,2.6,21.0,783.0,216.36,131.04
2016,5,16,9,45,851.5,124.0,2.65,21.5,819.0,275.31,178.32
2016,5,16,10,0,872.0,119.0,2.7,22.0,855.0,327.67,222.81
2016,5,16,10,15,878.5,120.5,2.75,22.5,881.5,381.23,269.14
2016,5,16,10,30,885.0,122.0,2.8,23.0,908.0,434.9,314.91
2016,5,16,10,45,889.5,123.0,2.9,23.5,928.0,487.27,358.75
2016,5,16,11,0,894.0,124.0,3.0,24.0,948.0,539.15,400.98
2016,5,16,11,15,897.0,124.5,3.05,24.0,961.0,589.18,441.36
2016,5,16,11,30,900.0,125.0,3.1,24.0,974.0,638.22,479.98
2016,5,16,11,45,902.0,125.0,3.2,24.5,979.0,685.05,515.29
2016,5,16,12,0,904.0,125.0,3.3,25.0,984.0,730.42,548.67
2016,5,16,12,15,903.5,125.0,3.4,25.0,981.5,772.29,580.0
2016,5,16,12,30,903.0,125.0,3.5,25.0,979.0,812.09,608.14
2016,5,16,12,45,903.5,123.0,3.6,25.0,970.0,848.7,633.66
2016,5,16,13,0,904.0,121.0,3.7,25.0,961.0,882.78,657.45
2016,5,16,13,15,900.5,120.0,3.75,25.0,943.5,911.55,677.4
2016,5,16,13,30,897.0,119.0,3.8,25.0,926.0,937.26,695.37
2016,5,16,13,45,896.0,115.5,3.85,25.0,902.5,959.7,711.23
2016,5,16,14,0,895.0,112.0,3.9,25.0,879.0,978.86,725.03
2016,5,16,14,15,887.5,110.5,3.9,24.5,848.0,990.42,735.04
2016,5,16,14,30,880.0,109.0,3.9,24.0,817.0,998.49,742.96
2016,5,16,14,45,869.5,107.5,3.95,24.0,780.0,1000.08,745.61
2016,5,16,15,0,859.0,106.0,4.0,24.0,743.0,998.19,746.14
2016,5,16,15,15,846.0,103.5,3.95,23.5,701.0,989.24,742.9
2016,5,16,15,30,833.0,101.0,3.9,23.0,659.0,989.16,745.87
2016,5,16,15,45,812.0,100.0,3.9,23.0,611.5,967.4,733.02
2016,5,16,16,0,791.0,99.0,3.9,23.0,564.0,942.62,718.26
2016,5,16,16,15,768.5,95.5,3.8,22.5,515.0,910.46,699.09
2016,5,16,16,30,746.0,92.0,3.7,22.0,466.0,875.76,677.93
2016,5,16,16,45,712.0,88.5,3.65,21.5,414.0,833.77,651.46
2016,5,16,17,0,678.0,85.0,3.6,21.0,362.0,784.88,619.32
2016,5,16,17,15,636.0,79.0,3.45,20.0,310.5,724.22,578.14
2016,5,16,17,30,594.0,73.0,3.3,19.0,259.0,663.37,535.18
2016,5,16,17,45,533.0,65.5,3.2,18.5,209.5,584.44,475.45
2016,5,16,18,0,472.0,58.0,3.1,18.0,160.0,507.47,414.52
2016,5,16,18,15,382.0,48.0,2.9,17.0,116.0,407.13,332.5
2016,5,16,18,30,292.0,38.0,2.7,16.0,72.0,312.53,249.92
2016,5,16,18,45,163.0,24.0,2.5,15.5,41.0,183.3,110.2
2016,5,16,19,0,34.0,10.0,2.3,15.0,10.0,31.23,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,123.0,15.0,1.2,12.5,26.5,11.72,0.0
2016,5,17,5,30,246.0,30.0,1.4,13.0,53.0,24.52,14.35
2016,5,17,5,45,352.0,40.5,1.65,14.0,95.5,32.67,22.88
2016,5,17,6,0,458.0,51.0,1.9,15.0,138.0,40.69,30.36
2016,5,17,6,15,525.0,59.0,1.95,15.5,187.5,46.29,35.55
2016,5,17,6,30,592.0,67.0,2.0,16.0,237.0,51.78,40.46
2016,5,17,6,45,643.5,72.0,2.1,17.0,290.0,54.76,42.9
2016,5,17,7,0,695.0,77.0,2.2,18.0,343.0,57.72,45.22
2016,5,17,7,15,728.0,81.5,2.35,19.0,396.0,65.53,51.68
2016,5,17,7,30,761.0,86.0,2.5,20.0,449.0,68.01,53.42
2016,5,17,7,45,789.0,88.5,2.7,21.0,501.0,68.89,53.76
2016,5,17,8,0,817.0,91.0,2.9,22.0,553.0,69.76,54.09
2016,5,17,8,15,835.0,94.0,2.95,22.5,601.5,70.75,54.64
2016,5,17,8,30,853.0,97.0,3.0,23.0,650.0,81.88,63.71
2016,5,17,8,45,868.0,99.0,3.1,23.5,695.0,82.77,64.14
2016,5,17,9,0,883.0,101.0,3.2,24.0,740.0,114.7,66.32
2016,5,17,9,15,894.0,103.0,3.25,24.5,779.5,168.57,92.92
2016,5,17,9,30,905.0,105.0,3.3,25.0,819.0,223.83,131.84
2016,5,17,9,45,912.0,107.5,3.35,25.5,852.5,279.71,177.02
2016,5,17,10,0,919.0,110.0,3.4,26.0,886.0,336.14,224.89
2016,5,17,10,15,924.5,111.0,3.35,26.5,913.0,391.45,272.2
2016,5,17,10,30,930.0,112.0,3.3,27.0,940.0,446.7,318.73
2016,5,17,10,45,933.5,113.5,3.25,27.5,959.5,501.17,363.47
2016,5,17,11,0,937.0,115.0,3.2,28.0,979.0,555.0,406.3
2016,5,17,11,15,939.0,115.5,3.15,28.0,991.5,606.45,446.9
2016,5,17,11,30,941.0,116.0,3.1,28.0,1004.0,656.72,485.48
2016,5,17,11,45,941.0,116.5,3.05,28.0,1008.5,704.34,521.13
2016,5,17,12,0,941.0,117.0,3.0,28.0,1013.0,750.24,554.67
2016,5,17,12,15,940.0,116.5,2.95,28.0,1009.5,792.69,585.07
2016,5,17,12,30,939.0,116.0,2.9,28.0,1006.0,832.89,611.64
2016,5,17,12,45,939.0,114.0,2.85,28.5,995.5,870.15,634.78
2016,5,17,13,0,939.0,112.0,2.8,29.0,985.0,904.74,655.92
2016,5,17,13,15,935.0,111.5,2.75,29.0,967.0,934.36,674.98
2016,5,17,13,30,931.0,111.0,2.7,29.0,949.0,960.82,691.99
2016,5,17,13,45,924.0,110.5,2.7,29.0,923.0,981.22,705.57
2016,5,17,14,0,917.0,110.0,2.7,29.0,897.0,998.15,717.07
2016,5,17,14,15,909.5,108.5,2.7,29.0,865.0,1010.05,725.5
2016,5,17,14,30,902.0,107.0,2.7,29.0,833.0,1018.39,731.85
2016,5,17,14,45,891.5,105.0,2.7,29.0,795.0,1019.62,733.87
2016,5,17,15,0,881.0,103.0,2.7,29.0,757.0,1017.28,733.82
2016,5,17,15,15,868.0,100.5,2.7,28.5,714.0,1008.34,731.19
2016,5,17,15,30,855.0,98.0,2.7,28.0,671.0,995.99,726.52
2016,5,17,15,45,839.0,95.0,2.7,28.0,624.5,988.74,723.85
2016,5,17,16,0,823.0,92.0,2.7,28.0,578.0,966.29,711.28
2016,5,17,16,15,801.0,88.5,2.65,27.5,527.5,934.26,693.41
2016,5,17,16,30,779.0,85.0,2.6,27.0,477.0,899.63,673.61
2016,5,17,16,45,750.0,81.0,2.55,26.5,425.0,855.26,646.76
2016,5,17,17,0,721.0,77.0,2.5,26.0,373.0,809.09,618.02
2016,5,17,17,15,681.0,71.5,2.35,25.0,321.0,755.33,583.43
2016,5,17,17,30,641.0,66.0,2.2,24.0,269.0,695.83,543.27
2016,5,17,17,45,580.5,60.0,2.1,23.0,218.0,618.1,487.96
2016,5,17,18,0,520.0,54.0,2.0,22.0,167.0,542.29,431.14
2016,5,17,18,15,433.0,45.0,1.85,21.0,122.0,444.03,353.64
2016,5,17,18,30,346.0,36.0,1.7,20.0,77.0,351.32,275.53
2016,5,17,18,45,209.0,23.0,1.6,19.0,44.5,219.61,136.79
2016,5,17,19,0,72.0,10.0,1.5,18.0,12.0,56.64,0.0
2016,5,17,19,15,36.0,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,16.5,1.95,13.5,26.0,12.84,0.0
2016,5,18,5,30,209.0,33.0,2.2,14.0,52.0,25.5,15.22
2016,5,18,5,45,310.0,45.0,2.45,15.0,93.5,34.61,24.47
2016,5,18,6,0,411.0,57.0,2.7,16.0,135.0,45.43,34.39
2016,5,18,6,15,477.5,65.5,2.6,16.5,183.5,51.18,39.7
2016,5,18,6,30,544.0,74.0,2.5,17.0,232.0,56.81,44.71
2016,5,18,6,45,593.5,80.5,2.45,17.5,283.5,60.61,47.94
2016,5,18,7,0,643.0,87.0,2.4,18.0,335.0,64.32,50.99
2016,5,18,7,15,676.5,92.0,2.3,19.0,386.5,66.66,52.65
2016,5,18,7,30,710.0,97.0,2.2,20.0,438.0,68.92,54.19
2016,5,18,7,45,736.0,101.5,2.1,21.0,488.0,70.63,55.24
2016,5,18,8,0,762.0,106.0,2.0,22.0,538.0,79.2,62.08
2016,5,18,8,15,781.5,109.5,1.95,22.5,585.5,80.1,62.49
2016,5,18,8,30,801.0,113.0,1.9,23.0,633.0,80.9,62.85
2016,5,18,8,45,816.0,115.5,1.9,24.0,676.5,80.89,62.4
2016,5,18,9,0,831.0,118.0,1.9,25.0,720.0,112.75,64.96
2016,5,18,9,15,842.0,120.0,1.95,25.5,758.5,164.56,91.03
2016,5,18,9,30,853.0,122.0,2.0,26.0,797.0,226.65,135.21
2016,5,18,9,45,865.5,121.5,2.1,26.5,830.5,279.15,177.01
2016,5,18,10,0,878.0,121.0,2.2,27.0,864.0,332.75,221.8
2016,5,18,10,15,884.0,122.5,2.3,27.5,890.0,386.36,267.14
2016,5,18,10,30,890.0,124.0,2.4,28.0,916.0,440.03,311.88
2016,5,18,10,45,892.0,126.0,2.5,28.5,935.0,492.12,354.45
2016,5,18,11,0,894.0,128.0,2.6,29.0,954.0,543.5,395.25
2016,5,18,11,15,896.0,128.5,2.65,29.0,966.0,592.92,434.16
2016,5,18,11,30,898.0,129.0,2.7,29.0,978.0,641.26,471.28
2016,5,18,11,45,896.0,131.5,2.8,29.5,981.5,687.25,505.02
2016,5,18,12,0,894.0,134.0,2.9,30.0,985.0,731.54,536.72
2016,5,18,12,15,893.5,133.5,2.95,30.0,982.5,772.72,566.54
2016,5,18,12,30,893.0,133.0,3.0,30.0,980.0,811.84,593.44
2016,5,18,12,45,890.0,133.0,3.05,30.0,969.5,847.09,617.12
2016,5,18,13,0,887.0,133.0,3.1,30.0,959.0,879.72,639.06
2016,5,18,13,15,883.0,132.0,3.15,30.0,941.5,907.79,658.01
2016,5,18,13,30,879.0,131.0,3.2,30.0,924.0,932.84,675.05
2016,5,18,13,45,877.0,127.5,3.25,30.0,900.5,954.23,689.81
2016,5,18,14,0,875.0,124.0,3.3,30.0,877.0,972.36,702.59
2016,5,18,14,15,867.5,122.0,3.3,29.5,846.0,983.34,711.95
2016,5,18,14,30,860.0,120.0,3.3,29.0,815.0,990.86,719.3
2016,5,18,14,45,853.0,116.5,3.35,29.0,778.5,993.84,722.82
2016,5,18,15,0,846.0,113.0,3.4,29.0,742.0,993.36,724.29
2016,5,18,15,15,833.0,110.5,3.4,28.5,700.5,997.11,729.81
2016,5,18,15,30,820.0,108.0,3.4,28.0,659.0,984.95,725.0
2016,5,18,15,45,799.5,106.0,3.4,27.5,612.0,962.56,713.58
2016,5,18,16,0,779.0,104.0,3.4,27.0,565.0,937.16,700.16
2016,5,18,16,15,756.0,100.5,3.3,26.0,516.0,904.65,682.48
2016,5,18,16,30,733.0,97.0,3.2,25.0,467.0,875.75,667.02
2016,5,18,16,45,701.5,92.5,3.1,24.0,416.0,829.56,639.02
2016,5,18,17,0,670.0,88.0,3.0,23.0,365.0,781.87,609.25
2016,5,18,17,15,628.5,81.5,2.9,22.0,313.5,721.19,568.91
2016,5,18,17,30,587.0,75.0,2.8,21.0,262.0,660.29,526.79
2016,5,18,17,45,537.0,66.5,2.75,20.0,213.5,589.7,475.39
2016,5,18,18,0,487.0,58.0,2.7,19.0,165.0,520.42,422.19
2016,5,18,18,15,400.5,48.0,2.65,18.0,120.5,422.27,343.17
2016,5,18,18,30,314.0,38.0,2.6,17.0,76.0,329.62,263.71
2016,5,18,18,45,189.5,24.5,2.6,16.5,44.5,204.75,134.14
2016,5,18,19,0,65.0,11.0,2.6,16.0,13.0,52.87,0.0
2016,5,18,19,15,32.5,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,93.5,18.5,4.25,12.0,27.5,14.36,0.0
2016,5,19,5,30,187.0,37.0,4.4,12.0,55.0,28.45,17.92
2016,5,19,5,45,287.0,50.5,4.55,12.0,97.0,38.57,28.27
2016,5,19,6,0,387.0,64.0,4.7,12.0,139.0,48.56,37.75
2016,5,19,6,15,454.5,73.5,4.75,12.0,187.0,57.59,46.17
2016,5,19,6,30,522.0,83.0,4.8,12.0,235.0,63.76,51.85
2016,5,19,6,45,444.5,107.0,4.9,12.5,254.0,76.91,63.48
2016,5,19,7,0,367.0,131.0,5.0,13.0,273.0,90.84,75.59
2016,5,19,7,15,537.5,108.5,4.85,13.5,350.0,76.64,62.66
2016,5,19,7,30,708.0,86.0,4.7,14.0,427.0,67.16,53.98
2016,5,19,7,45,710.0,98.5,4.55,14.5,471.5,68.23,54.62
2016,5,19,8,0,712.0,111.0,4.4,15.0,516.0,74.48,59.77
2016,5,19,8,15,525.0,190.0,4.35,15.5,502.5,119.86,98.65
2016,5,19,8,30,338.0,269.0,4.3,16.0,489.0,168.53,139.53
2016,5,19,8,45,589.0,196.0,4.3,16.5,610.5,116.58,94.82
2016,5,19,9,0,840.0,123.0,4.3,17.0,732.0,117.61,70.38
2016,5,19,9,15,853.5,125.5,4.3,17.0,773.0,170.51,98.62
2016,5,19,9,30,867.0,128.0,4.3,17.0,814.0,233.67,145.76
2016,5,19,9,45,871.5,133.5,4.3,17.5,847.5,288.81,191.91
2016,5,19,10,0,876.0,139.0,4.3,18.0,881.0,344.3,240.43
2016,5,19,10,15,884.0,140.5,4.25,18.0,909.0,398.66,288.77
2016,5,19,10,30,892.0,142.0,4.2,18.0,937.0,453.3,336.81
2016,5,19,10,45,902.0,140.5,4.2,18.5,960.0,506.97,382.51
2016,5,19,11,0,912.0,139.0,4.2,19.0,983.0,560.65,426.99
2016,5,19,11,15,914.5,139.5,4.2,19.0,995.0,611.39,468.87
2016,5,19,11,30,917.0,140.0,4.2,19.0,1007.0,661.08,508.88
2016,5,19,11,45,916.5,141.0,4.25,19.5,1012.0,707.98,544.97
2016,5,19,12,0,916.0,142.0,4.3,20.0,1017.0,753.24,578.92
2016,5,19,12,15,915.5,142.0,4.3,20.0,1013.5,795.9,611.22
2016,5,19,12,30,915.0,142.0,4.3,20.0,1010.0,836.5,640.49
2016,5,19,12,45,920.0,136.5,4.35,20.0,1001.5,874.71,667.49
2016,5,19,13,0,925.0,131.0,4.4,20.0,993.0,910.46,692.75
2016,5,19,13,15,701.5,245.0,4.45,20.0,891.5,871.53,664.91
2016,5,19,13,30,478.0,359.0,4.5,20.0,790.0,800.25,610.36
2016,5,19,13,45,694.5,241.5,4.55,20.0,849.0,915.65,699.22
2016,5,19,14,0,911.0,124.0,4.6,20.0,908.0,1007.0,763.3
2016,5,19,14,15,731.0,200.5,4.7,19.5,815.5,952.6,728.44
2016,5,19,14,30,551.0,277.0,4.8,19.0,723.0,863.36,666.25
2016,5,19,14,45,711.0,198.0,4.9,19.0,745.5,961.07,740.75
2016,5,19,15,0,871.0,119.0,5.0,19.0,768.0,1025.4,787.32
2016,5,19,15,15,691.0,170.0,4.9,18.5,667.0,928.75,721.37
2016,5,19,15,30,511.0,221.0,4.8,18.0,566.0,798.05,628.39
2016,5,19,15,45,465.0,219.0,4.75,17.5,516.0,752.22,597.15
2016,5,19,16,0,419.0,217.0,4.7,17.0,466.0,704.76,563.68
2016,5,19,16,15,545.0,160.5,4.7,16.5,455.0,763.29,613.93
2016,5,19,16,30,671.0,104.0,4.7,16.0,444.0,824.33,662.36
2016,5,19,16,45,585.0,111.0,4.75,15.5,384.5,741.18,603.03
2016,5,19,17,0,499.0,118.0,4.8,15.0,325.0,648.47,535.1
2016,5,19,17,15,442.0,114.5,4.7,14.5,279.5,582.98,485.9
2016,5,19,17,30,385.0,111.0,4.6,14.0,234.0,518.97,435.48
2016,5,19,17,45,333.5,96.5,4.6,13.5,189.5,447.25,377.4
2016,5,19,18,0,282.0,82.0,4.6,13.0,145.0,377.74,318.91
2016,5,19,18,15,219.5,65.0,4.55,12.5,106.5,281.81,236.58
2016,5,19,18,30,157.0,48.0,4.5,12.0,68.0,207.86,169.84
2016,5,19,18,45,78.5,30.0,4.45,12.0,40.0,121.6,81.58
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,85.0,19.5,4.2,10.0,28.0,15.47,0.0
2016,5,20,5,30,170.0,39.0,4.3,10.0,56.0,29.9,19.44
2016,5,20,5,45,282.5,51.5,4.4,10.5,98.5,39.28,29.11
2016,5,20,6,0,395.0,64.0,4.5,11.0,141.0,48.59,37.95
2016,5,20,6,15,464.5,73.0,4.5,11.5,190.0,57.16,45.9
2016,5,20,6,30,534.0,82.0,4.5,12.0,239.0,62.98,51.15
2016,5,20,6,45,409.5,113.0,4.5,12.5,247.0,80.59,66.76
2016,5,20,7,0,285.0,144.0,4.5,13.0,255.0,102.07,85.51
2016,5,20,7,15,498.0,124.5,4.5,13.5,351.5,86.66,71.5
2016,5,20,7,30,711.0,105.0,4.5,14.0,448.0,74.27,60.23
2016,5,20,7,45,742.5,107.5,4.5,14.5,499.5,74.54,60.14
2016,5,20,8,0,774.0,110.0,4.5,15.0,551.0,82.11,66.41
2016,5,20,8,15,793.5,113.5,4.5,15.0,599.0,82.91,66.89
2016,5,20,8,30,813.0,117.0,4.5,15.0,647.0,83.62,67.3
2016,5,20,8,45,828.0,120.0,4.5,15.5,691.5,83.83,67.17
2016,5,20,9,0,843.0,123.0,4.5,16.0,736.0,118.95,71.18
2016,5,20,9,15,652.5,210.5,4.55,16.0,700.0,193.12,125.34
2016,5,20,9,30,462.0,298.0,4.6,16.0,664.0,257.76,183.05
2016,5,20,9,45,680.5,210.0,4.7,16.0,774.0,281.6,194.97
2016,5,20,10,0,899.0,122.0,4.8,16.0,884.0,341.21,239.73
2016,5,20,10,15,686.5,237.0,4.8,16.0,830.0,387.53,287.56
2016,5,20,10,30,474.0,352.0,4.8,16.0,776.0,427.73,326.62
2016,5,20,10,45,481.0,363.0,4.85,16.5,801.0,472.17,363.02
2016,5,20,11,0,488.0,374.0,4.9,17.0,826.0,517.54,399.39
2016,5,20,11,15,464.0,385.0,4.9,17.0,819.5,546.71,423.54
2016,5,20,11,30,440.0,396.0,4.9,17.0,813.0,573.56,445.28
2016,5,20,11,45,446.0,398.5,4.95,17.0,823.0,611.23,474.97
2016,5,20,12,0,452.0,401.0,5.0,17.0,833.0,648.94,504.27
2016,5,20,12,15,341.0,438.0,4.95,17.0,763.5,626.42,486.38
2016,5,20,12,30,230.0,475.0,4.9,17.0,694.0,591.15,458.52
2016,5,20,12,45,302.0,445.0,4.9,17.0,729.0,649.01,503.86
2016,5,20,13,0,374.0,415.0,4.9,17.0,764.0,704.31,546.81
2016,5,20,13,15,378.0,403.0,4.9,17.0,750.0,718.37,557.87
2016,5,20,13,30,382.0,391.0,4.9,17.0,736.0,730.63,567.85
2016,5,20,13,45,226.0,394.5,4.9,17.0,597.5,606.89,473.65
2016,5,20,14,0,70.0,398.0,4.9,17.0,459.0,439.91,344.29
2016,5,20,14,15,68.0,381.5,4.9,16.5,439.0,428.2,337.07
2016,5,20,14,30,66.0,365.0,4.9,16.0,419.0,415.74,328.75
2016,5,20,14,45,55.0,338.5,4.9,16.0,382.0,382.85,303.64
2016,5,20,15,0,44.0,312.0,4.9,16.0,345.0,348.8,277.44
2016,5,20,15,15,43.0,295.0,4.85,15.5,325.5,334.41,267.35
2016,5,20,15,30,42.0,278.0,4.8,15.0,306.0,319.61,256.81
2016,5,20,15,45,140.5,267.5,4.75,15.0,353.0,434.67,352.44
2016,5,20,16,0,239.0,257.0,4.7,15.0,400.0,549.03,445.26
2016,5,20,16,15,489.0,180.0,4.6,14.5,439.5,731.15,593.86
2016,5,20,16,30,739.0,103.0,4.5,14.0,479.0,890.04,715.0
2016,5,20,16,45,701.5,99.5,4.4,14.0,426.0,839.29,677.88
2016,5,20,17,0,664.0,96.0,4.3,14.0,373.0,787.18,640.54
2016,5,20,17,15,620.5,90.0,4.15,13.5,321.0,725.36,595.81
2016,5,20,17,30,577.0,84.0,4.0,13.0,269.0,663.28,549.62
2016,5,20,17,45,516.5,75.5,3.85,13.0,219.5,583.65,486.74
2016,5,20,18,0,456.0,67.0,3.7,13.0,170.0,505.72,422.83
2016,5,20,18,15,366.5,56.0,3.45,12.5,125.0,401.55,335.47
2016,5,20,18,30,277.0,45.0,3.2,12.0,80.0,309.39,253.55
2016,5,20,18,45,156.0,29.5,3.0,11.5,47.5,193.11,135.89
2016,5,20,19,0,35.0,14.0,2.8,11.0,15.0,35.42,0.0
2016,5,20,19,15,17.5,7.0,2.8,11.0,7.5,5.97,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,11.0,12.5,10.3,0.0
2016,5,21,5,30,0.0,25.0,1.8,11.0,25.0,20.65,11.75
2016,5,21,5,45,0.0,43.5,2.0,11.5,43.5,35.25,25.51
2016,5,21,6,0,0.0,62.0,2.2,12.0,62.0,49.56,38.71
2016,5,21,6,15,4.0,82.0,2.25,12.0,83.0,64.82,52.67
2016,5,21,6,30,8.0,102.0,2.3,12.0,104.0,79.97,66.33
2016,5,21,6,45,14.0,121.0,2.4,12.5,126.0,94.36,78.94
2016,5,21,7,0,20.0,140.0,2.5,13.0,148.0,108.67,91.22
2016,5,21,7,15,87.0,172.0,2.55,13.5,213.0,126.19,106.06
2016,5,21,7,30,154.0,204.0,2.6,14.0,278.0,141.04,118.35
2016,5,21,7,45,150.0,227.5,2.7,14.5,306.5,154.46,129.24
2016,5,21,8,0,146.0,251.0,2.8,15.0,335.0,167.34,139.54
2016,5,21,8,15,201.0,269.0,2.85,15.0,395.0,177.98,148.1
2016,5,21,8,30,256.0,287.0,2.9,15.0,455.0,176.15,146.12
2016,5,21,8,45,253.5,309.5,3.0,15.5,485.0,185.43,153.28
2016,5,21,9,0,251.0,332.0,3.1,16.0,515.0,210.8,159.67
2016,5,21,9,15,169.5,350.0,3.15,15.5,476.5,246.12,187.09
2016,5,21,9,30,88.0,368.0,3.2,15.0,438.0,271.69,210.29
2016,5,21,9,45,56.0,343.0,3.25,15.0,388.5,260.42,202.71
2016,5,21,10,0,24.0,318.0,3.3,15.0,339.0,255.25,199.88
2016,5,21,10,15,49.0,368.0,3.3,15.0,411.5,290.13,226.5
2016,5,21,10,30,74.0,418.0,3.3,15.0,484.0,341.03,265.57
2016,5,21,10,45,45.0,357.0,3.3,15.0,397.5,295.54,230.87
2016,5,21,11,0,16.0,296.0,3.3,15.0,311.0,247.88,194.01
2016,5,21,11,15,128.5,383.0,3.25,15.0,505.0,370.93,290.13
2016,5,21,11,30,241.0,470.0,3.2,15.0,699.0,515.97,400.28
2016,5,21,11,45,170.5,470.5,3.2,15.0,633.0,491.41,381.2
2016,5,21,12,0,100.0,471.0,3.2,15.0,567.0,458.8,356.19
2016,5,21,12,15,110.0,473.0,3.2,15.0,578.5,479.14,372.13
2016,5,21,12,30,120.0,475.0,3.2,15.0,590.0,505.96,392.6
2016,5,21,12,45,71.0,407.0,3.2,15.0,475.0,411.97,321.4
2016,5,21,13,0,22.0,339.0,3.2,15.0,360.0,307.3,240.53
2016,5,21,13,15,20.0,323.0,3.2,15.0,342.0,294.04,230.75
2016,5,21,13,30,18.0,307.0,3.2,15.0,324.0,280.28,220.26
2016,5,21,13,45,14.0,268.5,3.2,15.0,281.0,244.03,192.02
2016,5,21,14,0,10.0,230.0,3.2,15.0,238.0,207.08,162.99
2016,5,21,14,15,5.0,156.5,3.15,15.0,160.5,137.71,107.5
2016,5,21,14,30,0.0,83.0,3.1,15.0,83.0,69.29,51.73
2016,5,21,14,45,37.0,209.5,3.1,15.0,237.0,231.79,185.24
2016,5,21,15,0,74.0,336.0,3.1,15.0,391.0,405.24,322.07
2016,5,21,15,15,40.5,269.0,3.05,15.0,299.0,303.15,241.57
2016,5,21,15,30,7.0,202.0,3.0,15.0,207.0,185.08,146.94
2016,5,21,15,45,133.0,228.5,2.95,15.0,308.0,381.29,309.09
2016,5,21,16,0,259.0,255.0,2.9,15.0,409.0,566.59,455.16
2016,5,21,16,15,371.5,207.5,2.85,15.0,408.5,623.75,502.44
2016,5,21,16,30,484.0,160.0,2.8,15.0,408.0,699.06,562.94
2016,5,21,16,45,354.0,162.5,2.75,15.0,333.5,548.81,447.85
2016,5,21,17,0,224.0,165.0,2.7,15.0,259.0,427.69,351.83
2016,5,21,17,15,385.0,125.5,2.55,14.5,261.0,544.89,450.0
2016,5,21,17,30,546.0,86.0,2.4,14.0,263.0,638.23,523.42
2016,5,21,17,45,498.5,75.5,2.3,13.5,215.0,568.38,469.03
2016,5,21,18,0,451.0,65.0,2.2,13.0,167.0,499.72,414.35
2016,5,21,18,15,368.5,54.0,1.95,12.5,123.5,404.39,335.19
2016,5,21,18,30,286.0,43.0,1.7,12.0,80.0,312.47,254.87
2016,5,21,18,45,173.5,28.0,1.45,11.5,48.0,203.31,145.67
2016,5,21,19,0,61.0,13.0,1.2,11.0,16.0,52.06,0.0
2016,5,21,19,15,30.5,6.5,1.15,10.5,8.0,5.55,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,19.0,1.35,10.5,29.5,14.74,0.0
2016,5,22,5,30,207.0,38.0,1.6,11.0,59.0,29.23,19.07
2016,5,22,5,45,305.0,50.5,1.85,11.5,101.0,38.61,28.5
2016,5,22,6,0,403.0,63.0,2.1,12.0,143.0,47.88,37.23
2016,5,22,6,15,210.5,84.5,2.1,12.5,127.0,63.12,51.07
2016,5,22,6,30,18.0,106.0,2.1,13.0,111.0,82.77,68.57
2016,5,22,6,45,24.5,125.5,2.1,13.5,134.5,94.38,78.63
2016,5,22,7,0,31.0,145.0,2.1,14.0,158.0,107.93,90.18
2016,5,22,7,15,52.0,172.0,2.05,14.5,196.5,125.79,105.24
2016,5,22,7,30,73.0,199.0,2.0,15.0,235.0,143.19,119.63
2016,5,22,7,45,235.0,205.5,1.95,15.5,337.0,136.01,112.82
2016,5,22,8,0,397.0,212.0,1.9,16.0,439.0,133.08,109.74
2016,5,22,8,15,336.5,248.0,1.9,16.0,452.0,158.8,131.18
2016,5,22,8,30,276.0,284.0,1.9,16.0,465.0,174.95,144.29
2016,5,22,8,45,390.5,266.0,1.95,16.5,540.5,153.77,125.9
2016,5,22,9,0,505.0,248.0,2.0,17.0,616.0,169.45,119.15
2016,5,22,9,15,510.5,263.0,2.05,17.0,652.5,212.35,145.05
2016,5,22,9,30,516.0,278.0,2.1,17.0,689.0,256.54,177.89
2016,5,22,9,45,450.5,320.5,2.15,17.5,690.0,302.12,217.09
2016,5,22,10,0,385.0,363.0,2.2,18.0,691.0,351.67,259.25
2016,5,22,10,15,414.0,361.5,2.25,18.0,724.0,379.91,282.65
2016,5,22,10,30,443.0,360.0,2.3,18.0,757.0,421.39,316.3
2016,5,22,10,45,667.5,247.0,2.4,18.5,859.5,473.5,356.14
2016,5,22,11,0,892.0,134.0,2.5,19.0,962.0,549.06,414.96
2016,5,22,11,15,894.0,134.5,2.6,19.0,974.0,598.25,455.08
2016,5,22,11,30,896.0,135.0,2.7,19.0,986.0,646.36,493.58
2016,5,22,11,45,894.5,137.0,2.85,19.0,990.0,692.09,529.67
2016,5,22,12,0,893.0,139.0,3.0,19.0,994.0,736.18,563.87
2016,5,22,12,15,892.0,139.0,3.1,19.0,991.0,777.29,595.17
2016,5,22,12,30,891.0,139.0,3.2,19.0,988.0,816.37,623.59
2016,5,22,12,45,886.0,140.0,3.3,19.0,977.0,850.78,648.08
2016,5,22,13,0,881.0,141.0,3.4,19.0,966.0,882.52,670.73
2016,5,22,13,15,877.0,140.5,3.5,18.5,948.5,910.98,692.48
2016,5,22,13,30,873.0,140.0,3.6,18.0,931.0,936.47,712.35
2016,5,22,13,45,863.5,140.5,3.7,18.0,905.5,954.69,726.02
2016,5,22,14,0,854.0,141.0,3.8,18.0,880.0,969.56,737.58
2016,5,22,14,15,846.0,139.0,3.85,17.5,849.0,993.37,756.55
2016,5,22,14,30,838.0,137.0,3.9,17.0,818.0,1000.74,764.36
2016,5,22,14,45,602.5,226.0,3.95,17.0,704.5,881.38,681.97
2016,5,22,15,0,367.0,315.0,4.0,17.0,591.0,721.0,562.93
2016,5,22,15,15,345.0,301.0,3.95,16.5,548.5,691.12,543.9
2016,5,22,15,30,323.0,287.0,3.9,16.0,506.0,659.35,522.46
2016,5,22,15,45,279.0,273.0,3.9,16.0,453.0,603.72,481.43
2016,5,22,16,0,235.0,259.0,3.9,16.0,400.0,524.77,422.35
2016,5,22,16,15,202.0,238.5,3.8,15.5,352.5,470.97,382.24
2016,5,22,16,30,169.0,218.0,3.7,15.0,305.0,416.8,340.87
2016,5,22,16,45,392.5,155.0,3.6,15.0,328.5,599.69,491.67
2016,5,22,17,0,616.0,92.0,3.5,15.0,352.0,737.0,598.46
2016,5,22,17,15,591.0,88.0,3.35,14.5,310.0,696.09,568.48
2016,5,22,17,30,566.0,84.0,3.2,14.0,268.0,653.98,537.8
2016,5,22,17,45,514.0,74.5,3.1,13.5,219.5,580.88,481.66
2016,5,22,18,0,462.0,65.0,3.0,13.0,171.0,509.16,424.25
2016,5,22,18,15,380.5,54.0,2.65,12.5,127.0,414.24,344.85
2016,5,22,18,30,299.0,43.0,2.3,12.0,83.0,322.04,264.01
2016,5,22,18,45,189.0,28.5,2.0,12.0,50.0,215.0,157.06
2016,5,22,19,0,79.0,14.0,1.7,12.0,17.0,65.06,0.0
2016,5,22,19,15,39.5,7.0,1.6,11.5,8.5,30.91,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,11.5,17.5,2.15,11.5,18.5,14.54,0.0
2016,5,23,5,30,23.0,35.0,2.3,12.0,37.0,28.06,18.06
2016,5,23,5,45,48.5,55.0,2.5,12.5,63.5,43.06,32.3
