Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,0,74.0,75.0,2.7,13.0,90.0,56.83,45.01
2016,5,23,6,15,92.0,97.0,2.75,13.0,121.0,72.15,58.99
2016,5,23,6,30,110.0,119.0,2.8,13.0,152.0,87.11,72.42
2016,5,23,6,45,130.0,138.5,2.85,13.5,184.5,100.27,83.86
2016,5,23,7,0,150.0,158.0,2.9,14.0,217.0,113.12,94.77
2016,5,23,7,15,85.0,166.5,2.9,14.5,201.0,123.07,102.96
2016,5,23,7,30,20.0,175.0,2.9,15.0,185.0,134.97,112.68
2016,5,23,7,45,33.0,203.0,2.9,15.5,221.5,146.52,121.98
2016,5,23,8,0,46.0,231.0,2.9,16.0,258.0,163.79,136.01
2016,5,23,8,15,53.0,255.0,2.9,16.0,288.0,178.28,147.79
2016,5,23,8,30,60.0,279.0,2.9,16.0,318.0,192.33,159.13
2016,5,23,8,45,56.0,295.0,2.95,16.5,333.5,201.64,166.14
2016,5,23,9,0,52.0,311.0,3.0,17.0,349.0,216.68,168.73
2016,5,23,9,15,233.0,315.5,3.0,17.0,499.5,221.76,164.07
2016,5,23,9,30,414.0,320.0,3.0,17.0,650.0,263.82,188.43
2016,5,23,9,45,620.5,234.0,3.05,17.5,751.0,285.18,198.27
2016,5,23,10,0,827.0,148.0,3.1,18.0,852.0,333.62,233.3
2016,5,23,10,15,833.5,149.5,3.15,18.0,878.0,385.85,279.52
2016,5,23,10,30,840.0,151.0,3.2,18.0,904.0,438.37,325.46
2016,5,23,10,45,844.5,152.5,3.25,18.0,923.0,490.09,369.92
2016,5,23,11,0,849.0,154.0,3.3,18.0,942.0,541.3,412.91
2016,5,23,11,15,851.5,154.5,3.3,18.0,954.0,588.87,452.04
2016,5,23,11,30,854.0,155.0,3.3,18.0,966.0,635.51,489.48
2016,5,23,11,45,859.5,152.0,3.35,18.0,972.0,680.56,525.09
2016,5,23,12,0,865.0,149.0,3.4,18.0,978.0,724.5,559.18
2016,5,23,12,15,864.5,149.0,3.45,18.0,975.5,764.99,590.08
2016,5,23,12,30,864.0,149.0,3.5,18.0,973.0,803.58,618.54
2016,5,23,12,45,834.0,167.5,3.55,18.0,956.0,842.12,645.9
2016,5,23,13,0,804.0,186.0,3.6,18.0,939.0,868.25,664.51
2016,5,23,13,15,799.0,184.5,3.55,18.0,921.5,894.44,682.71
2016,5,23,13,30,794.0,183.0,3.5,18.0,904.0,917.62,698.82
2016,5,23,13,45,788.5,180.5,3.5,18.0,880.0,936.29,712.19
2016,5,23,14,0,783.0,178.0,3.5,18.0,856.0,951.72,723.48
2016,5,23,14,15,774.0,175.5,3.45,17.5,825.5,960.47,731.37
2016,5,23,14,30,765.0,173.0,3.4,17.0,795.0,965.81,737.13
2016,5,23,14,45,757.5,167.0,3.35,17.0,760.0,974.35,743.88
2016,5,23,15,0,750.0,161.0,3.3,17.0,725.0,971.01,742.59
2016,5,23,15,15,735.0,157.0,3.2,17.0,683.5,959.05,735.24
2016,5,23,15,30,720.0,153.0,3.1,17.0,642.0,943.92,725.88
2016,5,23,15,45,705.5,146.0,3.05,17.0,598.0,922.74,712.8
2016,5,23,16,0,691.0,139.0,3.0,17.0,554.0,898.65,697.76
2016,5,23,16,15,666.0,133.5,2.95,16.5,506.0,863.15,675.88
2016,5,23,16,30,641.0,128.0,2.9,16.0,458.0,825.4,652.14
2016,5,23,16,45,617.0,118.5,2.9,16.0,409.0,781.91,622.89
2016,5,23,17,0,593.0,109.0,2.9,16.0,360.0,736.74,591.8
2016,5,23,17,15,551.0,101.5,2.8,15.5,310.5,675.92,548.63
2016,5,23,17,30,509.0,94.0,2.7,15.0,261.0,614.83,503.88
2016,5,23,17,45,461.0,82.5,2.6,15.0,214.0,538.06,444.2
2016,5,23,18,0,413.0,71.0,2.5,15.0,167.0,470.65,389.72
2016,5,23,18,15,333.5,59.0,2.35,14.5,124.0,379.77,314.22
2016,5,23,18,30,254.0,47.0,2.2,14.0,81.0,294.54,239.76
2016,5,23,18,45,157.0,31.0,2.1,14.0,49.0,196.62,144.18
2016,5,23,19,0,60.0,15.0,2.0,14.0,17.0,70.05,0.0
2016,5,23,19,15,30.0,7.5,2.0,13.5,8.5,25.36,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,13.5,2.35,12.0,13.5,11.12,0.0
2016,5,24,5,30,0.0,27.0,2.5,12.0,27.0,22.32,13.28
2016,5,24,5,45,0.0,46.5,2.7,12.5,46.5,37.51,27.44
2016,5,24,6,0,0.0,66.0,2.9,13.0,66.0,52.47,41.16
2016,5,24,6,15,7.0,85.5,2.9,13.0,88.0,67.37,54.75
2016,5,24,6,30,14.0,105.0,2.9,13.0,110.0,82.17,68.04
2016,5,24,6,45,20.5,125.0,2.95,13.5,132.5,97.22,81.17
2016,5,24,7,0,27.0,145.0,3.0,14.0,155.0,107.98,90.27
2016,5,24,7,15,15.5,151.0,3.0,14.0,157.0,117.61,98.4
2016,5,24,7,30,4.0,157.0,3.0,14.0,159.0,122.82,102.59
2016,5,24,7,45,194.5,186.5,3.05,14.5,298.0,124.39,103.4
2016,5,24,8,0,385.0,216.0,3.1,15.0,437.0,143.28,119.07
2016,5,24,8,15,320.0,252.5,3.1,15.5,446.5,160.84,133.38
2016,5,24,8,30,255.0,289.0,3.1,16.0,456.0,177.01,146.34
2016,5,24,8,45,304.5,298.5,3.15,16.5,511.5,180.82,148.84
2016,5,24,9,0,354.0,308.0,3.2,17.0,567.0,206.2,152.3
2016,5,24,9,15,272.0,344.5,3.2,17.0,550.0,242.23,178.65
2016,5,24,9,30,190.0,381.0,3.2,17.0,533.0,283.82,213.72
2016,5,24,9,45,517.5,262.0,3.25,17.5,698.0,283.3,200.85
2016,5,24,10,0,845.0,143.0,3.3,18.0,863.0,336.05,234.85
2016,5,24,10,15,852.0,144.5,3.35,18.0,890.0,393.79,285.41
2016,5,24,10,30,859.0,146.0,3.4,18.0,917.0,446.04,331.26
2016,5,24,10,45,865.0,147.0,3.45,18.5,937.0,497.55,374.97
2016,5,24,11,0,871.0,148.0,3.5,19.0,957.0,548.78,417.24
2016,5,24,11,15,874.0,148.5,3.5,19.0,970.0,597.58,457.25
2016,5,24,11,30,877.0,149.0,3.5,19.0,983.0,645.47,495.55
2016,5,24,11,45,880.0,148.0,3.55,19.0,988.5,691.22,531.56
2016,5,24,12,0,883.0,147.0,3.6,19.0,994.0,735.69,565.89
2016,5,24,12,15,882.5,147.0,3.6,19.0,991.5,776.87,596.98
2016,5,24,12,30,882.0,147.0,3.6,19.0,989.0,816.1,625.39
2016,5,24,12,45,876.0,149.0,3.65,19.0,978.0,850.33,649.59
2016,5,24,13,0,870.0,151.0,3.7,19.0,967.0,881.89,671.93
2016,5,24,13,15,866.0,150.0,3.7,18.5,949.5,909.82,692.8
2016,5,24,13,30,862.0,149.0,3.7,18.0,932.0,934.78,711.73
2016,5,24,13,45,856.5,147.0,3.7,18.0,907.5,954.35,725.72
2016,5,24,14,0,851.0,145.0,3.7,18.0,883.0,983.93,746.68
2016,5,24,14,15,842.5,143.0,3.7,18.0,852.0,994.35,754.56
2016,5,24,14,30,834.0,141.0,3.7,18.0,821.0,1001.25,760.35
2016,5,24,14,45,828.0,136.0,3.7,18.0,785.0,1003.91,763.43
2016,5,24,15,0,822.0,131.0,3.7,18.0,749.0,1003.07,764.32
2016,5,24,15,15,808.0,128.0,3.65,18.0,707.0,992.91,758.66
2016,5,24,15,30,794.0,125.0,3.6,18.0,665.0,979.4,750.9
2016,5,24,15,45,780.5,119.0,3.6,18.0,620.0,959.72,739.33
2016,5,24,16,0,767.0,113.0,3.6,18.0,575.0,936.93,725.65
2016,5,24,16,15,744.0,109.0,3.55,17.5,526.0,910.6,710.5
2016,5,24,16,30,721.0,105.0,3.5,17.0,477.0,875.69,689.06
2016,5,24,16,45,696.0,98.5,3.45,16.5,427.0,833.46,661.97
2016,5,24,17,0,671.0,92.0,3.4,16.0,377.0,789.47,632.97
2016,5,24,17,15,630.5,86.0,3.3,15.5,326.0,730.38,591.56
2016,5,24,17,30,590.0,80.0,3.2,15.0,275.0,670.96,548.54
2016,5,24,17,45,536.5,72.0,3.15,15.0,225.5,597.82,492.3
2016,5,24,18,0,483.0,64.0,3.1,15.0,176.0,526.07,434.84
2016,5,24,18,15,401.0,54.0,2.95,14.5,131.5,431.17,356.73
2016,5,24,18,30,319.0,44.0,2.8,14.0,87.0,338.5,276.77
2016,5,24,18,45,197.5,30.0,2.65,13.5,53.0,223.02,166.84
2016,5,24,19,0,76.0,16.0,2.5,13.0,19.0,94.33,0.0
2016,5,24,19,15,38.0,8.0,2.45,12.5,9.5,30.87,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,7.0,2.25,12.0,7.0,5.74,0.0
2016,5,25,5,30,0.0,14.0,2.4,12.0,14.0,11.51,4.15
2016,5,25,5,45,0.0,24.0,2.55,12.0,24.0,19.78,11.88
2016,5,25,6,0,0.0,34.0,2.7,12.0,34.0,28.07,19.56
2016,5,25,6,15,0.0,45.0,2.7,12.5,45.0,37.2,27.89
2016,5,25,6,30,0.0,56.0,2.7,13.0,56.0,46.36,36.11
2016,5,25,6,45,0.0,67.5,2.7,13.5,67.5,55.95,44.57
2016,5,25,7,0,0.0,79.0,2.7,14.0,79.0,65.26,52.63
2016,5,25,7,15,0.0,89.5,2.7,14.0,89.5,73.68,59.89
2016,5,25,7,30,0.0,100.0,2.7,14.0,100.0,82.03,67.01
2016,5,25,7,45,7.0,149.0,2.75,14.5,153.0,118.38,98.23
2016,5,25,8,0,14.0,198.0,2.8,15.0,206.0,152.84,127.21
2016,5,25,8,15,13.5,209.5,2.9,15.5,218.0,161.61,133.97
2016,5,25,8,30,13.0,221.0,3.0,16.0,230.0,170.25,140.62
2016,5,25,8,45,31.0,264.5,3.1,16.5,287.0,184.98,152.32
2016,5,25,9,0,49.0,308.0,3.2,17.0,344.0,215.2,167.68
2016,5,25,9,15,41.5,314.5,3.25,17.0,346.5,225.99,175.43
2016,5,25,9,30,34.0,321.0,3.3,17.0,349.0,235.73,182.99
2016,5,25,9,45,221.0,336.5,3.35,17.5,524.5,270.55,202.45
2016,5,25,10,0,408.0,352.0,3.4,18.0,700.0,342.44,252.99
2016,5,25,10,15,645.0,240.0,3.45,17.5,810.0,377.84,278.39
2016,5,25,10,30,882.0,128.0,3.5,17.0,920.0,444.09,331.04
2016,5,25,10,45,885.5,129.5,3.55,17.0,939.0,495.7,375.89
2016,5,25,11,0,889.0,131.0,3.6,17.0,958.0,546.76,419.26
2016,5,25,11,15,891.5,131.5,3.6,17.0,970.5,595.85,459.94
2016,5,25,11,30,894.0,132.0,3.6,17.0,983.0,643.94,498.81
2016,5,25,11,45,898.0,130.5,3.6,17.0,988.5,690.35,535.53
2016,5,25,12,0,902.0,129.0,3.6,17.0,994.0,735.48,570.5
2016,5,25,12,15,901.5,129.0,3.6,17.0,991.5,776.99,602.12
2016,5,25,12,30,901.0,129.0,3.6,17.0,989.0,816.5,630.4
2016,5,25,12,45,891.0,133.5,3.65,17.5,977.0,849.83,652.91
2016,5,25,13,0,881.0,138.0,3.7,18.0,965.0,880.27,673.33
2016,5,25,13,15,877.0,137.0,3.75,18.0,947.5,908.17,693.24
2016,5,25,13,30,873.0,136.0,3.8,18.0,930.0,933.08,711.13
2016,5,25,13,45,872.5,131.5,3.85,18.0,907.0,954.86,726.97
2016,5,25,14,0,872.0,127.0,3.9,18.0,884.0,973.42,740.73
2016,5,25,14,15,864.0,125.0,3.95,18.0,853.0,983.9,749.09
2016,5,25,14,30,856.0,123.0,4.0,18.0,822.0,990.93,755.3
2016,5,25,14,45,851.5,118.0,4.05,18.0,787.0,994.87,759.58
2016,5,25,15,0,847.0,113.0,4.1,18.0,752.0,995.34,761.66
2016,5,25,15,15,834.5,110.5,4.1,18.0,710.5,999.67,766.3
2016,5,25,15,30,822.0,108.0,4.1,18.0,669.0,988.1,760.07
2016,5,25,15,45,808.0,104.0,4.1,18.0,624.0,969.96,749.49
2016,5,25,16,0,794.0,100.0,4.1,18.0,579.0,948.71,736.82
2016,5,25,16,15,773.0,96.0,4.05,17.5,530.5,917.55,718.2
2016,5,25,16,30,752.0,92.0,4.0,17.0,482.0,883.83,697.56
2016,5,25,16,45,726.0,87.5,3.95,16.5,431.5,842.33,670.89
2016,5,25,17,0,700.0,83.0,3.9,16.0,381.0,804.95,646.7
2016,5,25,17,15,662.0,78.0,3.8,15.5,330.5,748.89,607.49
2016,5,25,17,30,624.0,73.0,3.7,15.0,280.0,692.4,566.7
2016,5,25,17,45,565.5,67.0,3.6,14.5,230.0,616.72,509.26
2016,5,25,18,0,507.0,61.0,3.5,14.0,180.0,542.68,450.6
2016,5,25,18,15,425.5,52.0,3.35,13.5,135.5,448.7,372.96
2016,5,25,18,30,344.0,43.0,3.2,13.0,91.0,359.37,295.56
2016,5,25,18,45,209.5,30.5,3.05,13.0,56.0,232.12,176.12
2016,5,25,19,0,75.0,18.0,2.9,13.0,21.0,86.94,0.0
2016,5,25,19,15,37.5,9.0,2.9,12.5,10.5,31.43,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.0,20.5,2.75,12.0,30.5,15.85,1.93
2016,5,26,5,30,188.0,41.0,2.8,12.0,61.0,31.39,21.08
2016,5,26,5,45,281.0,54.0,2.9,12.5,102.0,41.04,30.58
2016,5,26,6,0,374.0,67.0,3.0,13.0,143.0,50.55,39.47
2016,5,26,6,15,438.0,77.0,3.0,13.5,190.5,57.57,45.94
2016,5,26,6,30,502.0,87.0,3.0,14.0,238.0,66.36,53.76
2016,5,26,6,45,551.0,93.5,3.0,14.5,288.5,69.71,56.58
2016,5,26,7,0,600.0,100.0,3.0,15.0,339.0,73.0,59.23
2016,5,26,7,15,634.0,106.0,2.95,15.5,389.0,75.64,61.24
2016,5,26,7,30,668.0,112.0,2.9,16.0,439.0,78.16,63.1
2016,5,26,7,45,697.5,115.5,2.9,16.5,489.0,78.8,63.32
2016,5,26,8,0,727.0,119.0,2.9,17.0,539.0,79.42,63.51
2016,5,26,8,15,747.0,123.0,2.85,17.5,585.5,80.12,63.78
2016,5,26,8,30,767.0,127.0,2.8,18.0,632.0,89.0,71.04
2016,5,26,8,45,783.5,129.5,2.8,18.5,675.5,88.61,70.36
2016,5,26,9,0,800.0,132.0,2.8,19.0,719.0,127.38,75.88
2016,5,26,9,15,812.0,135.0,2.75,19.0,757.0,177.87,104.36
2016,5,26,9,30,824.0,138.0,2.7,19.0,795.0,230.04,143.26
2016,5,26,9,45,825.0,145.0,2.7,19.5,826.0,283.77,188.04
2016,5,26,10,0,826.0,152.0,2.7,20.0,857.0,337.68,234.49
2016,5,26,10,15,833.0,153.5,2.7,20.5,883.5,389.9,279.54
2016,5,26,10,30,840.0,155.0,2.7,21.0,910.0,442.48,324.13
2016,5,26,10,45,845.0,156.5,2.7,21.5,930.0,494.32,367.05
2016,5,26,11,0,850.0,158.0,2.7,22.0,950.0,545.93,408.51
2016,5,26,11,15,853.5,159.0,2.7,22.0,962.5,595.93,448.39
2016,5,26,11,30,857.0,160.0,2.7,22.0,975.0,645.18,486.66
2016,5,26,11,45,858.5,160.0,2.75,22.5,980.5,686.12,517.47
2016,5,26,12,0,860.0,160.0,2.8,23.0,986.0,729.51,549.14
2016,5,26,12,15,860.0,159.5,2.85,23.0,983.5,769.95,579.12
2016,5,26,12,30,860.0,159.0,2.9,23.0,981.0,808.55,606.99
2016,5,26,12,45,869.0,151.0,2.95,23.5,974.5,846.37,631.85
2016,5,26,13,0,878.0,143.0,3.0,24.0,968.0,882.03,655.05
2016,5,26,13,15,875.0,142.0,3.05,24.0,951.0,910.84,674.87
2016,5,26,13,30,872.0,141.0,3.1,24.0,934.0,936.74,692.83
2016,5,26,13,45,868.0,138.0,3.15,24.0,910.5,956.8,707.0
2016,5,26,14,0,864.0,135.0,3.2,24.0,887.0,973.58,719.16
2016,5,26,14,15,856.5,133.5,3.25,23.5,856.5,985.12,729.42
2016,5,26,14,30,849.0,132.0,3.3,23.0,826.0,1006.48,746.45
2016,5,26,14,45,838.0,130.0,3.4,23.0,789.5,1007.44,748.96
2016,5,26,15,0,827.0,128.0,3.5,23.0,753.0,1004.9,749.45
2016,5,26,15,15,814.0,125.0,3.5,22.5,711.5,995.77,746.41
2016,5,26,15,30,801.0,122.0,3.5,22.0,670.0,983.29,741.27
2016,5,26,15,45,782.5,119.0,3.55,22.0,624.0,962.0,729.15
2016,5,26,16,0,764.0,116.0,3.6,22.0,578.0,937.68,714.99
2016,5,26,16,15,741.5,112.0,3.55,21.5,529.5,912.26,700.74
2016,5,26,16,30,719.0,108.0,3.5,21.0,481.0,877.94,680.07
2016,5,26,16,45,688.5,103.0,3.5,20.5,430.5,832.43,651.37
2016,5,26,17,0,658.0,98.0,3.5,20.0,380.0,785.36,620.86
2016,5,26,17,15,617.5,91.5,3.4,19.0,329.0,725.9,580.87
2016,5,26,17,30,577.0,85.0,3.3,18.0,278.0,666.09,539.1
2016,5,26,17,45,515.5,78.0,3.25,17.5,228.5,587.42,480.11
2016,5,26,18,0,454.0,71.0,3.2,17.0,179.0,510.31,419.76
2016,5,26,18,15,372.5,59.5,3.05,16.0,134.0,411.47,339.66
2016,5,26,18,30,291.0,48.0,2.9,15.0,89.0,323.63,264.25
2016,5,26,18,45,175.0,33.0,2.75,14.5,55.0,211.79,160.6
2016,5,26,19,0,59.0,18.0,2.6,14.0,21.0,76.15,0.0
2016,5,26,19,15,29.5,9.0,2.6,13.5,10.5,26.39,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,94.5,20.5,2.2,12.0,31.0,15.85,2.47
2016,5,27,5,30,189.0,41.0,2.2,12.0,62.0,31.38,21.14
2016,5,27,5,45,285.5,54.5,2.25,12.5,104.5,41.42,30.94
2016,5,27,6,0,382.0,68.0,2.3,13.0,147.0,51.3,40.17
2016,5,27,6,15,446.5,78.0,2.25,13.5,195.0,58.33,46.62
2016,5,27,6,30,511.0,88.0,2.2,14.0,243.0,67.2,54.51
2016,5,27,6,45,565.5,93.5,2.15,14.5,294.5,69.81,56.66
2016,5,27,7,0,620.0,99.0,2.1,15.0,346.0,72.44,58.73
2016,5,27,7,15,654.0,105.0,2.0,15.5,397.0,75.14,60.79
2016,5,27,7,30,688.0,111.0,1.9,16.0,448.0,77.71,62.69
2016,5,27,7,45,717.5,114.0,1.8,17.0,498.5,78.09,62.54
2016,5,27,8,0,747.0,117.0,1.7,18.0,549.0,78.45,62.39
2016,5,27,8,15,766.5,121.0,1.6,18.5,596.0,87.19,69.51
2016,5,27,8,30,786.0,125.0,1.5,19.0,643.0,88.0,69.84
2016,5,27,8,45,803.0,126.5,1.4,19.5,686.5,87.06,68.7
2016,5,27,9,0,820.0,128.0,1.3,20.0,730.0,126.81,74.15
2016,5,27,9,15,831.5,130.5,1.25,21.0,768.0,177.96,102.35
2016,5,27,9,30,843.0,133.0,1.2,22.0,806.0,230.72,140.53
2016,5,27,9,45,855.5,132.0,1.2,23.0,839.5,290.16,187.86
2016,5,27,10,0,868.0,131.0,1.2,24.0,873.0,342.56,231.22
2016,5,27,10,15,874.0,132.5,1.2,24.5,899.5,395.22,275.35
2016,5,27,10,30,880.0,134.0,1.2,25.0,926.0,447.94,318.67
2016,5,27,10,45,886.5,134.0,1.3,26.0,946.0,499.79,359.88
2016,5,27,11,0,893.0,134.0,1.4,27.0,966.0,551.36,399.53
2016,5,27,11,15,895.5,134.5,1.55,27.5,978.5,600.61,437.38
2016,5,27,11,30,898.0,135.0,1.7,28.0,991.0,648.85,473.49
2016,5,27,11,45,900.5,134.0,1.85,28.5,996.0,694.83,507.16
2016,5,27,12,0,903.0,133.0,2.0,29.0,1001.0,739.44,539.11
2016,5,27,12,15,902.0,133.0,2.15,29.0,998.5,780.66,569.24
2016,5,27,12,30,901.0,133.0,2.3,29.0,996.0,819.86,596.42
2016,5,27,12,45,898.0,133.0,2.45,29.0,985.0,855.18,620.66
2016,5,27,13,0,895.0,133.0,2.6,29.0,974.0,887.9,643.23
2016,5,27,13,15,891.0,132.0,2.7,29.0,956.5,916.08,662.51
2016,5,27,13,30,887.0,131.0,2.8,29.0,939.0,941.24,679.92
2016,5,27,13,45,879.5,130.5,2.95,29.0,914.0,960.47,694.01
2016,5,27,14,0,872.0,130.0,3.1,29.0,889.0,976.38,706.1
2016,5,27,14,15,864.0,128.0,3.15,28.5,858.5,986.95,715.57
2016,5,27,14,30,856.0,126.0,3.2,28.0,828.0,994.08,723.02
2016,5,27,14,45,844.5,124.5,3.3,28.0,791.0,994.83,725.45
2016,5,27,15,0,833.0,123.0,3.4,28.0,754.0,1005.36,734.48
2016,5,27,15,15,820.0,120.5,3.4,27.5,712.5,996.77,731.8
2016,5,27,15,30,807.0,118.0,3.4,27.0,671.0,984.85,727.17
2016,5,27,15,45,789.0,115.0,3.45,27.0,625.0,964.05,715.66
2016,5,27,16,0,771.0,112.0,3.5,27.0,579.0,940.22,702.15
2016,5,27,16,15,749.0,108.0,3.45,26.5,531.0,908.39,683.87
2016,5,27,16,30,727.0,104.0,3.4,26.0,483.0,880.77,668.32
2016,5,27,16,45,697.0,99.5,3.35,25.5,432.5,836.28,640.69
2016,5,27,17,0,667.0,95.0,3.3,25.0,382.0,790.22,611.39
2016,5,27,17,15,628.0,89.0,3.15,24.0,331.0,732.64,573.53
2016,5,27,17,30,589.0,83.0,3.0,23.0,280.0,674.62,533.97
2016,5,27,17,45,533.5,75.0,2.85,22.0,231.0,599.72,479.92
2016,5,27,18,0,478.0,67.0,2.7,21.0,182.0,526.27,424.44
2016,5,27,18,15,399.0,57.0,2.35,20.0,137.0,433.71,350.71
2016,5,27,18,30,320.0,47.0,2.0,19.0,92.0,343.86,275.58
2016,5,27,18,45,208.0,32.5,1.7,18.0,57.5,234.09,176.28
2016,5,27,19,0,96.0,18.0,1.4,17.0,23.0,113.49,0.0
2016,5,27,19,15,48.0,9.0,1.3,16.5,11.5,38.15,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,0.8,14.5,32.0,14.37,2.07
2016,5,28,5,30,244.0,37.0,0.9,15.0,64.0,28.55,18.56
2016,5,28,5,45,334.5,48.5,1.05,16.0,106.0,37.22,26.88
2016,5,28,6,0,425.0,60.0,1.2,17.0,148.0,47.5,36.2
2016,5,28,6,15,486.5,69.0,1.3,17.5,196.0,53.58,41.72
2016,5,28,6,30,548.0,78.0,1.4,18.0,244.0,59.49,46.89
2016,5,28,6,45,593.5,84.5,1.55,18.5,295.0,63.17,49.96
2016,5,28,7,0,639.0,91.0,1.7,19.0,346.0,66.73,52.83
2016,5,28,7,15,672.0,96.0,1.75,19.5,397.0,68.97,54.48
2016,5,28,7,30,705.0,101.0,1.8,20.0,448.0,71.11,56.02
2016,5,28,7,45,730.0,105.5,1.85,21.0,497.5,72.69,56.94
2016,5,28,8,0,755.0,110.0,1.9,22.0,547.0,81.41,63.89
2016,5,28,8,15,774.0,114.0,1.9,22.5,594.5,82.52,64.47
2016,5,28,8,30,793.0,118.0,1.9,23.0,642.0,83.5,64.97
2016,5,28,8,45,808.0,121.0,1.9,24.0,685.0,83.66,64.65
2016,5,28,9,0,823.0,124.0,1.9,25.0,728.0,125.09,71.06
2016,5,28,9,15,709.0,188.5,1.9,25.5,728.0,191.34,115.89
2016,5,28,9,30,595.0,253.0,1.9,26.0,728.0,255.64,167.78
2016,5,28,9,45,657.0,235.0,1.95,27.0,780.0,296.39,197.47
2016,5,28,10,0,719.0,217.0,2.0,28.0,832.0,344.16,234.28
2016,5,28,10,15,797.5,177.0,2.0,28.0,878.5,394.37,274.36
2016,5,28,10,30,876.0,137.0,2.0,28.0,925.0,448.57,317.89
2016,5,28,10,45,879.5,139.0,2.05,28.5,945.0,500.16,359.41
2016,5,28,11,0,883.0,141.0,2.1,29.0,965.0,551.24,399.29
2016,5,28,11,15,886.0,141.5,2.1,29.0,977.5,600.33,437.23
2016,5,28,11,30,889.0,142.0,2.1,29.0,990.0,648.49,473.46
2016,5,28,11,45,889.0,143.0,2.15,29.5,995.0,693.99,506.19
2016,5,28,12,0,889.0,144.0,2.2,30.0,1000.0,738.01,537.02
2016,5,28,12,15,888.5,144.5,2.25,30.0,998.0,779.64,566.65
2016,5,28,12,30,888.0,145.0,2.3,30.0,996.0,819.35,593.69
2016,5,28,12,45,875.0,151.5,2.4,30.0,983.0,851.63,615.47
2016,5,28,13,0,862.0,158.0,2.5,30.0,970.0,880.95,635.38
2016,5,28,13,15,858.0,157.0,2.55,30.0,952.5,921.06,661.93
2016,5,28,13,30,854.0,156.0,2.6,30.0,935.0,946.66,679.0
2016,5,28,13,45,735.0,219.0,2.7,30.0,877.0,932.12,670.88
2016,5,28,14,0,616.0,282.0,2.8,30.0,819.0,901.2,650.19
2016,5,28,14,15,719.0,216.0,2.85,29.5,821.5,957.06,691.66
2016,5,28,14,30,822.0,150.0,2.9,29.0,824.0,998.96,721.1
2016,5,28,14,45,763.0,166.5,3.0,29.0,770.5,970.93,704.64
2016,5,28,15,0,704.0,183.0,3.1,29.0,717.0,949.14,692.76
2016,5,28,15,15,694.5,172.5,3.15,28.5,675.0,935.68,687.28
2016,5,28,15,30,685.0,162.0,3.2,28.0,633.0,918.96,679.6
2016,5,28,15,45,652.0,158.0,3.25,28.0,582.0,882.75,657.45
2016,5,28,16,0,619.0,154.0,3.3,28.0,531.0,843.98,633.43
2016,5,28,16,15,580.0,156.5,3.3,27.0,486.0,804.19,610.55
2016,5,28,16,30,541.0,159.0,3.3,26.0,441.0,754.34,579.96
2016,5,28,16,45,513.5,142.5,3.3,25.5,388.5,701.5,545.32
2016,5,28,17,0,486.0,126.0,3.3,25.0,336.0,647.3,508.76
2016,5,28,17,15,436.0,121.0,3.05,24.0,291.0,586.48,466.24
2016,5,28,17,30,386.0,116.0,2.8,23.0,246.0,526.71,422.36
2016,5,28,17,45,413.0,95.0,2.6,22.0,213.0,514.24,415.04
2016,5,28,18,0,440.0,74.0,2.4,21.0,180.0,497.8,402.28
2016,5,28,18,15,361.0,62.0,2.1,20.0,135.5,406.08,328.83
2016,5,28,18,30,282.0,50.0,1.8,19.0,91.0,319.73,256.21
2016,5,28,18,45,181.0,34.5,1.55,18.0,57.0,218.04,164.86
2016,5,28,19,0,80.0,19.0,1.3,17.0,23.0,92.75,0.0
2016,5,28,19,15,40.0,9.5,1.3,16.5,11.5,33.53,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,2.2,12.0,9.0,6.83,0.0
2016,5,29,5,15,134.0,23.0,2.25,12.5,37.5,17.83,4.42
2016,5,29,5,30,245.0,38.0,2.3,13.0,66.0,29.3,19.37
2016,5,29,5,45,337.5,49.5,2.4,13.5,108.5,37.96,27.81
2016,5,29,6,0,430.0,61.0,2.5,14.0,151.0,48.34,37.39
2016,5,29,6,15,493.0,69.5,2.45,14.5,199.5,54.0,42.6
2016,5,29,6,30,556.0,78.0,2.4,15.0,248.0,59.53,47.5
2016,5,29,6,45,602.0,84.5,2.35,16.0,299.0,63.22,50.52
2016,5,29,7,0,648.0,91.0,2.3,17.0,350.0,66.81,53.33
2016,5,29,7,15,680.5,96.5,2.25,17.5,401.0,69.4,55.31
2016,5,29,7,30,713.0,102.0,2.2,18.0,452.0,71.87,57.14
2016,5,29,7,45,738.5,106.0,2.15,18.5,502.0,73.12,57.9
2016,5,29,8,0,764.0,110.0,2.1,19.0,552.0,81.53,64.78
2016,5,29,8,15,783.0,113.5,2.1,19.5,599.5,82.31,65.1
2016,5,29,8,30,802.0,117.0,2.1,20.0,647.0,82.99,65.35
2016,5,29,8,45,816.5,119.5,2.1,21.0,690.0,82.86,64.79
2016,5,29,9,0,831.0,122.0,2.1,22.0,733.0,124.92,71.39
2016,5,29,9,15,842.5,124.5,2.15,22.5,771.5,176.54,100.32
2016,5,29,9,30,854.0,127.0,2.2,23.0,810.0,238.21,145.93
2016,5,29,9,45,863.5,128.5,2.3,23.5,843.5,290.75,188.85
2016,5,29,10,0,873.0,130.0,2.4,24.0,877.0,344.13,234.15
2016,5,29,10,15,879.0,131.5,2.45,24.5,903.5,396.94,279.21
2016,5,29,10,30,885.0,133.0,2.5,25.0,930.0,449.82,323.58
2016,5,29,10,45,888.5,134.5,2.65,25.5,949.5,501.46,366.19
2016,5,29,11,0,892.0,136.0,2.8,26.0,969.0,552.56,407.22
2016,5,29,11,15,894.5,136.5,2.85,26.0,981.5,601.7,446.27
2016,5,29,11,30,897.0,137.0,2.9,26.0,994.0,649.84,483.6
2016,5,29,11,45,896.0,139.0,2.95,26.0,998.5,695.66,518.38
2016,5,29,12,0,895.0,141.0,3.0,26.0,1003.0,739.93,551.31
2016,5,29,12,15,895.0,141.0,3.0,26.0,1001.0,781.7,581.66
2016,5,29,12,30,895.0,141.0,3.0,26.0,999.0,821.57,609.18
2016,5,29,12,45,882.5,147.5,3.05,26.5,986.5,854.43,630.32
2016,5,29,13,0,870.0,154.0,3.1,27.0,974.0,884.36,649.43
2016,5,29,13,15,866.5,153.0,3.15,27.0,957.0,912.78,668.82
2016,5,29,13,30,863.0,152.0,3.2,27.0,940.0,938.28,686.32
2016,5,29,13,45,857.0,150.5,3.25,27.0,916.0,971.12,708.72
2016,5,29,14,0,851.0,149.0,3.3,27.0,892.0,988.0,720.67
2016,5,29,14,15,843.5,147.0,3.3,26.5,861.5,999.5,730.44
2016,5,29,14,30,836.0,145.0,3.3,26.0,831.0,1007.54,738.16
2016,5,29,14,45,827.0,141.5,3.3,26.0,795.0,1009.0,740.32
2016,5,29,15,0,818.0,138.0,3.3,26.0,759.0,1006.97,740.39
2016,5,29,15,15,804.5,135.0,3.25,25.5,717.5,997.48,736.8
2016,5,29,15,30,791.0,132.0,3.2,25.0,676.0,984.64,731.15
2016,5,29,15,45,776.0,127.0,3.15,25.0,631.0,964.8,719.51
2016,5,29,16,0,761.0,122.0,3.1,25.0,586.0,949.05,710.73
2016,5,29,16,15,738.5,117.5,3.05,24.5,537.0,916.66,692.02
2016,5,29,16,30,716.0,113.0,3.0,24.0,488.0,881.83,671.51
2016,5,29,16,45,689.0,107.0,2.95,23.5,438.0,838.56,644.76
2016,5,29,17,0,662.0,101.0,2.9,23.0,388.0,793.58,616.2
2016,5,29,17,15,621.5,94.5,2.75,22.0,336.5,734.05,576.85
2016,5,29,17,30,581.0,88.0,2.6,21.0,285.0,674.11,535.81
2016,5,29,17,45,527.5,79.5,2.5,20.5,235.5,600.44,481.9
2016,5,29,18,0,474.0,71.0,2.4,20.0,186.0,528.01,426.6
2016,5,29,18,15,392.5,60.5,2.25,19.0,140.5,428.98,348.42
2016,5,29,18,30,311.0,50.0,2.1,18.0,95.0,341.69,275.48
2016,5,29,18,45,200.0,35.0,2.0,17.0,60.0,232.27,177.9
2016,5,29,19,0,89.0,20.0,1.9,16.0,25.0,113.89,12.71
2016,5,29,19,15,44.5,10.0,2.0,15.5,12.5,36.85,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,1.5,11.0,10.0,7.68,0.0
2016,5,30,5,15,156.5,23.5,1.65,11.5,39.5,18.26,5.09
2016,5,30,5,30,279.0,38.0,1.8,12.0,69.0,29.41,19.6
2016,5,30,5,45,372.5,48.0,1.95,13.0,112.5,38.62,28.47
2016,5,30,6,0,466.0,58.0,2.1,14.0,156.0,46.0,35.33
2016,5,30,6,15,528.0,66.0,2.05,14.5,205.0,51.4,40.3
2016,5,30,6,30,590.0,74.0,2.0,15.0,254.0,56.68,44.98
2016,5,30,6,45,634.0,79.5,2.0,16.0,305.5,59.77,47.48
2016,5,30,7,0,678.0,85.0,2.0,17.0,357.0,62.8,49.82
2016,5,30,7,15,709.5,90.0,2.0,17.5,408.5,65.23,51.68
2016,5,30,7,30,741.0,95.0,2.0,18.0,460.0,73.91,58.91
2016,5,30,7,45,765.0,98.5,2.0,19.0,510.0,75.17,59.54
2016,5,30,8,0,789.0,102.0,2.0,20.0,560.0,76.37,60.11
2016,5,30,8,15,807.5,105.5,2.0,20.5,607.5,77.37,60.65
2016,5,30,8,30,826.0,109.0,2.0,21.0,655.0,78.27,61.1
2016,5,30,8,45,839.5,112.0,2.05,22.0,698.5,78.65,61.0
2016,5,30,9,0,853.0,115.0,2.1,23.0,742.0,122.53,68.41
2016,5,30,9,15,864.0,117.0,2.1,23.5,781.0,184.54,105.26
2016,5,30,9,30,875.0,119.0,2.1,24.0,820.0,237.57,143.93
2016,5,30,9,45,881.5,122.0,2.15,25.0,852.5,291.34,187.44
2016,5,30,10,0,888.0,125.0,2.2,26.0,885.0,345.64,232.8
2016,5,30,10,15,894.0,126.0,2.25,26.5,911.5,398.84,277.8
2016,5,30,10,30,900.0,127.0,2.3,27.0,938.0,452.08,322.08
2016,5,30,10,45,904.0,128.0,2.35,27.5,957.5,504.28,364.48
2016,5,30,11,0,908.0,129.0,2.4,28.0,977.0,555.95,405.21
2016,5,30,11,15,910.0,129.5,2.4,28.0,989.5,605.47,443.85
2016,5,30,11,30,912.0,130.0,2.4,28.0,1002.0,653.9,480.66
2016,5,30,11,45,912.5,131.0,2.45,28.5,1006.5,700.5,514.46
2016,5,30,12,0,913.0,132.0,2.5,29.0,1011.0,745.61,546.31
2016,5,30,12,15,912.0,131.5,2.5,29.0,1008.5,786.78,575.61
2016,5,30,12,30,911.0,131.0,2.5,29.0,1006.0,825.88,601.7
2016,5,30,12,45,905.0,133.0,2.55,29.5,995.0,860.72,623.66
2016,5,30,13,0,899.0,135.0,2.6,30.0,984.0,892.83,643.75
2016,5,30,13,15,895.5,134.0,2.65,30.0,966.5,921.63,662.94
2016,5,30,13,30,892.0,133.0,2.7,30.0,949.0,947.44,680.26
2016,5,30,13,45,887.5,131.0,2.8,30.5,925.0,968.26,693.5
2016,5,30,14,0,883.0,129.0,2.9,31.0,901.0,985.79,704.73
2016,5,30,14,15,875.5,127.5,2.95,30.5,870.0,997.56,714.87
2016,5,30,14,30,868.0,126.0,3.0,30.0,839.0,1005.91,723.06
2016,5,30,14,45,859.5,123.0,3.1,30.0,803.0,1008.28,726.56
2016,5,30,15,0,851.0,120.0,3.2,30.0,767.0,1020.19,736.4
2016,5,30,15,15,838.0,117.0,3.25,29.5,725.0,1011.13,733.88
2016,5,30,15,30,825.0,114.0,3.3,29.0,683.0,998.68,729.43
2016,5,30,15,45,810.0,110.0,3.4,29.0,637.5,979.73,719.69
2016,5,30,16,0,795.0,106.0,3.5,29.0,592.0,957.68,707.91
2016,5,30,16,15,774.0,102.5,3.45,28.0,543.0,927.29,692.26
2016,5,30,16,30,753.0,99.0,3.4,27.0,494.0,894.31,674.61
2016,5,30,16,45,727.5,93.5,3.4,26.5,444.0,858.38,653.52
2016,5,30,17,0,702.0,88.0,3.4,26.0,394.0,814.73,626.48
2016,5,30,17,15,664.0,82.5,3.15,25.0,342.5,758.02,589.24
2016,5,30,17,30,626.0,77.0,2.9,24.0,291.0,700.81,550.38
2016,5,30,17,45,575.0,70.0,2.7,23.0,241.5,630.2,500.13
2016,5,30,18,0,524.0,63.0,2.5,22.0,192.0,560.76,448.41
2016,5,30,18,15,446.0,54.0,2.2,21.0,146.0,468.83,376.36
2016,5,30,18,30,368.0,45.0,1.9,20.0,100.0,381.2,304.42
2016,5,30,18,45,251.0,32.5,1.6,19.0,63.5,267.33,204.17
2016,5,30,19,0,134.0,20.0,1.3,18.0,27.0,145.03,29.9
2016,5,30,19,15,67.0,10.0,1.3,17.5,13.5,51.22,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,18.5,5.0,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,37.0,10.0,1.6,13.0,10.0,8.54,0.0
2016,5,31,5,15,162.5,23.5,1.7,13.5,40.0,18.27,5.33
2016,5,31,5,30,288.0,37.0,1.8,14.0,70.0,30.22,20.13
2016,5,31,5,45,380.5,47.0,1.95,14.5,113.5,37.77,27.55
2016,5,31,6,0,473.0,57.0,2.1,15.0,157.0,45.18,34.47
2016,5,31,6,15,534.5,64.5,2.0,15.5,206.0,50.22,39.09
2016,5,31,6,30,596.0,72.0,1.9,16.0,255.0,55.16,43.46
2016,5,31,6,45,640.0,77.5,1.85,17.0,306.5,58.32,46.01
2016,5,31,7,0,684.0,83.0,1.8,18.0,358.0,61.42,48.41
2016,5,31,7,15,715.0,87.5,1.75,19.0,409.0,63.56,49.91
2016,5,31,7,30,746.0,92.0,1.7,20.0,460.0,71.74,56.56
2016,5,31,7,45,769.5,96.0,1.7,21.0,510.0,73.44,57.57
2016,5,31,8,0,793.0,100.0,1.7,22.0,560.0,75.04,58.48
2016,5,31,8,15,811.0,103.0,1.7,22.5,607.5,75.76,58.78
2016,5,31,8,30,829.0,106.0,1.7,23.0,655.0,76.4,59.02
2016,5,31,8,45,842.5,109.0,1.75,24.0,698.5,76.85,58.99
2016,5,31,9,0,856.0,112.0,1.8,25.0,742.0,131.79,74.88
2016,5,31,9,15,866.5,114.0,1.85,25.5,780.5,183.45,103.34
2016,5,31,9,30,877.0,116.0,1.9,26.0,819.0,236.43,141.75
2016,5,31,9,45,888.0,116.0,1.95,27.0,852.5,289.43,184.16
2016,5,31,10,0,899.0,116.0,2.0,28.0,886.0,343.37,228.78
2016,5,31,10,15,905.0,117.5,2.1,28.5,913.0,397.33,274.08
2016,5,31,10,30,911.0,119.0,2.2,29.0,940.0,451.33,318.68
2016,5,31,10,45,915.0,120.0,2.3,29.5,959.5,503.96,361.2
2016,5,31,11,0,919.0,121.0,2.4,30.0,979.0,556.04,402.08
2016,5,31,11,15,921.5,121.5,2.4,30.0,992.0,606.21,440.92
2016,5,31,11,30,924.0,122.0,2.4,30.0,1005.0,655.32,477.94
2016,5,31,11,45,925.0,122.5,2.45,30.5,1010.5,702.26,511.71
2016,5,31,12,0,926.0,123.0,2.5,31.0,1016.0,747.68,543.54
2016,5,31,12,15,925.5,123.0,2.5,31.5,1014.0,789.92,572.16
2016,5,31,12,30,925.0,123.0,2.5,32.0,1012.0,830.12,597.21
2016,5,31,12,45,926.0,121.0,2.5,32.5,1003.0,867.59,620.19
2016,5,31,13,0,927.0,119.0,2.5,33.0,994.0,902.56,641.36
2016,5,31,13,15,924.0,118.0,2.55,33.0,977.0,932.22,660.77
2016,5,31,13,30,921.0,117.0,2.6,33.0,960.0,958.84,678.33
2016,5,31,13,45,916.5,116.0,2.7,33.0,936.0,980.9,693.53
2016,5,31,14,0,912.0,115.0,2.8,33.0,912.0,999.65,706.79
2016,5,31,14,15,905.5,113.5,2.8,33.0,882.0,1012.58,715.69
2016,5,31,14,30,899.0,112.0,2.8,33.0,852.0,1022.03,722.58
2016,5,31,14,45,890.0,110.0,2.85,33.0,815.5,1024.96,726.02
2016,5,31,15,0,881.0,108.0,2.9,33.0,779.0,1024.39,727.47
2016,5,31,15,15,869.5,106.0,2.9,32.5,737.5,1017.85,726.36
2016,5,31,15,30,858.0,104.0,2.9,32.0,696.0,1007.97,723.3
2016,5,31,15,45,842.0,101.0,2.95,31.5,650.0,1001.4,722.93
2016,5,31,16,0,826.0,98.0,3.0,31.0,604.0,979.31,712.55
2016,5,31,16,15,806.5,95.0,2.9,30.5,555.5,950.74,696.78
2016,5,31,16,30,787.0,92.0,2.8,30.0,507.0,919.48,679.12
2016,5,31,16,45,760.0,88.0,2.75,29.5,455.5,877.24,654.18
2016,5,31,17,0,733.0,84.0,2.7,29.0,404.0,833.05,627.41
2016,5,31,17,15,696.5,79.0,2.45,27.5,352.0,783.56,597.22
2016,5,31,17,30,660.0,74.0,2.2,26.0,300.0,727.59,561.18
2016,5,31,17,45,608.5,67.5,1.95,25.0,249.5,656.27,511.31
2016,5,31,18,0,557.0,61.0,1.7,24.0,199.0,586.1,460.02
2016,5,31,18,15,479.0,53.0,1.5,22.5,152.0,494.35,390.88
2016,5,31,18,30,401.0,45.0,1.3,21.0,105.0,406.72,321.16
2016,5,31,18,45,280.0,33.0,1.15,20.0,67.5,289.01,220.01
2016,5,31,19,0,159.0,21.0,1.0,19.0,30.0,164.67,46.28
2016,5,31,19,15,79.5,10.5,1.05,18.5,15.0,59.67,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,21.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,42.0,10.0,2.8,13.0,11.0,8.54,0.0
2016,6,1,5,15,174.5,24.0,2.9,13.5,42.5,18.67,5.84
2016,6,1,5,30,307.0,38.0,3.0,14.0,74.0,31.15,20.93
2016,6,1,5,45,399.5,48.0,3.2,15.0,118.0,38.69,28.29
2016,6,1,6,0,492.0,58.0,3.4,16.0,162.0,46.11,35.13
2016,6,1,6,15,554.0,65.5,3.4,16.5,212.5,51.15,39.74
2016,6,1,6,30,616.0,73.0,3.4,17.0,263.0,56.1,44.09
2016,6,1,6,45,660.5,78.5,3.4,17.5,315.0,59.26,46.73
2016,6,1,7,0,705.0,84.0,3.4,18.0,367.0,62.36,49.23
2016,6,1,7,15,736.5,88.5,3.35,18.5,419.5,64.52,50.84
2016,6,1,7,30,768.0,93.0,3.3,19.0,472.0,72.78,57.7
2016,6,1,7,45,792.0,96.5,3.3,20.0,523.0,74.13,58.42
2016,6,1,8,0,816.0,100.0,3.3,21.0,574.0,75.41,59.07
2016,6,1,8,15,833.5,103.0,3.25,21.5,622.0,76.15,59.39
2016,6,1,8,30,851.0,106.0,3.2,22.0,670.0,76.81,59.64
2016,6,1,8,45,865.0,108.5,3.2,23.0,714.5,87.93,68.53
2016,6,1,9,0,879.0,111.0,3.2,24.0,759.0,133.14,75.58
2016,6,1,9,15,889.5,113.5,3.2,24.5,798.0,186.31,105.3
2016,6,1,9,30,900.0,116.0,3.2,25.0,837.0,240.82,145.25
2016,6,1,9,45,910.5,116.0,3.2,25.5,871.0,294.93,189.44
2016,6,1,10,0,921.0,116.0,3.2,26.0,905.0,349.92,236.05
2016,6,1,10,15,926.5,117.5,3.2,26.5,932.5,404.86,282.85
2016,6,1,10,30,932.0,119.0,3.2,27.0,960.0,459.78,328.83
2016,6,1,10,45,934.5,121.0,3.25,27.5,979.5,513.48,372.82
2016,6,1,11,0,937.0,123.0,3.3,28.0,999.0,566.48,414.98
2016,6,1,11,15,939.0,123.5,3.35,28.0,1011.5,617.28,455.18
2016,6,1,11,30,941.0,124.0,3.4,28.0,1024.0,666.95,493.54
2016,6,1,11,45,940.5,125.5,3.5,28.5,1029.0,714.46,528.57
2016,6,1,12,0,940.0,127.0,3.6,29.0,1034.0,760.34,561.58
2016,6,1,12,15,939.0,127.0,3.65,29.0,1031.5,802.89,592.54
2016,6,1,12,30,938.0,127.0,3.7,29.0,1029.0,843.34,620.02
2016,6,1,12,45,922.5,135.5,3.75,29.0,1015.0,876.76,642.61
2016,6,1,13,0,907.0,144.0,3.8,29.0,1001.0,907.0,663.1
2016,6,1,13,15,903.0,143.0,3.8,29.0,983.5,935.88,682.44
2016,6,1,13,30,899.0,142.0,3.8,29.0,966.0,961.72,699.79
2016,6,1,13,45,890.5,142.5,3.8,29.0,940.5,981.58,713.3
2016,6,1,14,0,882.0,143.0,3.8,29.0,915.0,998.09,724.74
2016,6,1,14,15,874.0,141.0,3.75,29.0,884.0,1009.28,732.53
2016,6,1,14,30,866.0,139.0,3.7,29.0,853.0,1030.71,747.13
2016,6,1,14,45,854.0,137.5,3.7,29.0,816.0,1031.65,748.83
2016,6,1,15,0,842.0,136.0,3.7,29.0,779.0,1029.02,748.54
2016,6,1,15,15,828.5,133.0,3.65,28.5,737.0,1019.71,745.21
2016,6,1,15,30,815.0,130.0,3.6,28.0,695.0,1006.97,739.8
2016,6,1,15,45,797.5,126.5,3.55,27.5,648.5,986.31,729.23
2016,6,1,16,0,780.0,123.0,3.5,27.0,602.0,962.53,716.62
2016,6,1,16,15,570.5,160.0,3.35,26.5,495.0,798.9,607.21
2016,6,1,16,30,361.0,197.0,3.2,26.0,388.0,599.82,465.08
2016,6,1,16,45,396.5,168.5,3.1,25.5,358.5,620.16,484.08
2016,6,1,17,0,432.0,140.0,3.0,25.0,329.0,614.14,483.02
2016,6,1,17,15,386.5,133.0,2.8,24.0,286.5,556.21,441.62
2016,6,1,17,30,341.0,126.0,2.6,23.0,244.0,479.04,384.98
2016,6,1,17,45,312.5,108.5,2.45,22.0,203.0,425.66,345.12
2016,6,1,18,0,284.0,91.0,2.3,21.0,162.0,372.83,303.87
2016,6,1,18,15,238.0,73.5,2.05,20.0,123.5,306.75,249.79
2016,6,1,18,30,192.0,56.0,1.8,19.0,85.0,242.98,195.69
2016,6,1,18,45,121.0,38.5,1.6,18.0,54.5,163.4,125.32
2016,6,1,19,0,50.0,21.0,1.4,17.0,24.0,77.1,23.81
2016,6,1,19,15,25.0,10.5,1.4,16.5,12.0,24.93,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
