Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,25.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,51.0,11.0,1.6,11.0,12.0,9.39,0.0
2016,6,2,5,15,185.5,24.5,1.75,11.5,43.5,19.08,6.44
2016,6,2,5,30,320.0,38.0,1.9,12.0,75.0,31.17,21.19
2016,6,2,5,45,415.5,47.5,2.1,13.0,120.0,38.32,28.23
2016,6,2,6,0,511.0,57.0,2.3,14.0,165.0,45.38,34.79
2016,6,2,6,15,572.0,64.0,2.2,14.5,216.0,50.07,39.12
2016,6,2,6,30,633.0,71.0,2.1,15.0,267.0,54.69,43.22
2016,6,2,6,45,677.0,76.5,2.05,16.0,319.5,57.94,45.86
2016,6,2,7,0,721.0,82.0,2.0,17.0,372.0,61.11,48.34
2016,6,2,7,15,751.5,86.5,1.95,18.0,425.0,69.15,54.97
2016,6,2,7,30,782.0,91.0,1.9,19.0,478.0,71.49,56.57
2016,6,2,7,45,805.0,94.5,1.9,20.0,529.0,72.9,57.34
2016,6,2,8,0,828.0,98.0,1.9,21.0,580.0,74.23,58.04
2016,6,2,8,15,845.5,101.0,1.85,21.5,628.0,75.04,58.42
2016,6,2,8,30,863.0,104.0,1.8,22.0,676.0,75.76,58.72
2016,6,2,8,45,876.0,106.5,1.8,23.0,720.0,87.01,67.71
2016,6,2,9,0,889.0,109.0,1.8,24.0,764.0,132.97,74.92
2016,6,2,9,15,898.5,111.5,1.8,24.5,803.0,186.49,104.73
2016,6,2,9,30,908.0,114.0,1.8,25.0,842.0,241.24,144.64
2016,6,2,9,45,909.5,119.0,1.8,26.0,873.5,296.71,189.41
2016,6,2,10,0,911.0,124.0,1.8,27.0,905.0,352.18,235.49
2016,6,2,10,15,916.5,125.5,1.85,27.5,932.0,406.64,281.1
2016,6,2,10,30,922.0,127.0,1.9,28.0,959.0,461.09,325.89
2016,6,2,10,45,925.0,128.5,1.95,29.0,978.5,514.21,367.82
2016,6,2,11,0,928.0,130.0,2.0,30.0,998.0,566.7,407.8
2016,6,2,11,15,930.0,130.5,2.0,30.0,1010.5,617.12,446.46
2016,6,2,11,30,932.0,131.0,2.0,30.0,1023.0,666.45,483.24
2016,6,2,11,45,931.5,132.0,2.05,30.5,1027.5,713.27,516.59
2016,6,2,12,0,931.0,133.0,2.1,31.0,1032.0,758.49,547.95
2016,6,2,12,15,930.5,132.5,2.15,31.0,1029.0,800.77,577.78
2016,6,2,12,30,930.0,132.0,2.2,31.0,1026.0,841.0,604.41
2016,6,2,12,45,933.5,127.5,2.3,31.5,1017.5,878.86,628.3
2016,6,2,13,0,937.0,123.0,2.4,32.0,1009.0,914.23,650.49
2016,6,2,13,15,933.5,122.0,2.4,32.0,991.0,943.91,669.45
2016,6,2,13,30,930.0,121.0,2.4,32.0,973.0,970.48,686.49
2016,6,2,13,45,923.5,120.5,2.45,32.5,948.0,991.52,699.18
2016,6,2,14,0,917.0,120.0,2.5,33.0,923.0,1009.17,709.85
2016,6,2,14,15,909.5,118.0,2.5,32.5,892.0,1020.89,719.37
2016,6,2,14,30,902.0,116.0,2.5,32.0,861.0,1029.05,726.91
2016,6,2,14,45,891.5,114.5,2.55,32.0,823.5,1031.21,729.92
2016,6,2,15,0,881.0,113.0,2.6,32.0,786.0,1029.86,730.93
2016,6,2,15,15,868.5,110.5,2.6,31.5,744.0,1021.93,728.97
2016,6,2,15,30,856.0,108.0,2.6,31.0,702.0,1023.22,733.05
2016,6,2,15,45,840.0,105.0,2.65,31.0,655.5,1004.4,723.39
2016,6,2,16,0,824.0,102.0,2.7,31.0,609.0,982.43,711.88
2016,6,2,16,15,803.0,98.5,2.7,30.5,559.5,951.85,695.71
2016,6,2,16,30,782.0,95.0,2.7,30.0,510.0,918.61,677.61
2016,6,2,16,45,754.5,91.0,2.7,29.5,458.5,876.02,652.87
2016,6,2,17,0,727.0,87.0,2.7,29.0,407.0,837.73,630.5
2016,6,2,17,15,690.0,81.5,2.55,27.5,355.0,781.44,596.26
2016,6,2,17,30,653.0,76.0,2.4,26.0,303.0,724.52,560.22
2016,6,2,17,45,601.0,69.5,2.3,25.0,252.0,652.97,510.95
2016,6,2,18,0,549.0,63.0,2.2,24.0,201.0,582.56,460.08
2016,6,2,18,15,472.0,54.5,1.9,22.5,154.0,491.14,390.46
2016,6,2,18,30,395.0,46.0,1.6,21.0,107.0,403.82,320.49
2016,6,2,18,45,279.0,34.0,1.35,20.0,69.5,289.72,222.59
2016,6,2,19,0,163.0,22.0,1.1,19.0,32.0,170.6,67.4
2016,6,2,19,15,81.5,11.0,1.05,18.5,16.0,61.5,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,11.0,0.8,15.0,12.0,9.39,0.0
2016,6,3,5,15,195.0,23.5,0.9,15.5,43.5,19.24,6.58
2016,6,3,5,30,328.0,36.0,1.0,16.0,75.0,29.4,19.35
2016,6,3,5,45,417.5,45.5,1.1,17.0,119.0,36.6,26.28
2016,6,3,6,0,507.0,55.0,1.2,18.0,163.0,43.68,32.75
2016,6,3,6,15,565.5,62.0,1.15,18.5,212.5,48.41,37.04
2016,6,3,6,30,624.0,69.0,1.1,19.0,262.0,53.06,41.09
2016,6,3,6,45,663.5,74.5,1.1,19.5,313.0,56.31,43.79
2016,6,3,7,0,703.0,80.0,1.1,20.0,364.0,59.47,46.31
2016,6,3,7,15,733.0,84.5,1.05,21.0,415.5,67.37,52.76
2016,6,3,7,30,763.0,89.0,1.0,22.0,467.0,69.73,54.35
2016,6,3,7,45,784.5,93.0,0.95,23.0,516.5,71.5,55.42
2016,6,3,8,0,806.0,97.0,0.9,24.0,566.0,73.16,56.39
2016,6,3,8,15,823.0,100.0,0.85,25.0,613.0,73.96,56.63
2016,6,3,8,30,840.0,103.0,0.8,26.0,660.0,74.67,56.8
2016,6,3,8,45,735.0,154.0,0.8,27.0,665.0,92.98,71.39
2016,6,3,9,0,630.0,205.0,0.8,28.0,670.0,154.75,97.34
2016,6,3,9,15,553.5,250.0,0.85,29.0,673.5,214.4,136.92
2016,6,3,9,30,477.0,295.0,0.9,30.0,677.0,263.14,174.26
2016,6,3,9,45,587.5,261.5,0.95,31.5,752.0,298.16,196.3
2016,6,3,10,0,698.0,228.0,1.0,33.0,827.0,346.03,229.75
2016,6,3,10,15,811.0,168.5,0.95,33.5,885.0,393.98,265.25
2016,6,3,10,30,924.0,109.0,0.9,34.0,943.0,449.91,307.05
2016,6,3,10,45,926.5,110.5,0.9,35.0,962.5,502.63,346.8
2016,6,3,11,0,929.0,112.0,0.9,36.0,982.0,554.65,384.49
2016,6,3,11,15,931.0,112.5,1.0,36.0,994.0,604.8,421.93
2016,6,3,11,30,933.0,113.0,1.1,36.0,1006.0,653.83,457.69
2016,6,3,11,45,932.0,114.5,1.2,36.0,1010.5,700.38,490.99
2016,6,3,12,0,931.0,116.0,1.3,36.0,1015.0,745.28,522.52
2016,6,3,12,15,930.5,116.0,1.4,36.0,1012.5,787.52,551.66
2016,6,3,12,30,930.0,116.0,1.5,36.0,1010.0,827.71,577.67
2016,6,3,12,45,912.0,126.0,1.6,36.5,995.5,859.88,597.39
2016,6,3,13,0,894.0,136.0,1.7,37.0,981.0,888.78,615.06
2016,6,3,13,15,890.0,135.0,1.8,36.5,964.0,917.03,634.97
2016,6,3,13,30,886.0,134.0,1.9,36.0,947.0,942.29,653.16
2016,6,3,13,45,879.0,133.0,2.0,36.0,922.5,961.64,666.51
2016,6,3,14,0,872.0,132.0,2.1,36.0,898.0,977.68,678.0
2016,6,3,14,15,864.5,130.0,2.15,36.0,867.0,988.9,686.15
2016,6,3,14,30,857.0,128.0,2.2,36.0,836.0,996.72,692.4
2016,6,3,14,45,846.5,126.0,2.3,36.0,800.0,998.15,695.42
2016,6,3,15,0,836.0,124.0,2.4,36.0,764.0,1009.43,704.71
2016,6,3,15,15,823.0,121.0,2.4,35.5,722.5,1000.49,702.0
2016,6,3,15,30,810.0,118.0,2.4,35.0,681.0,988.2,697.49
2016,6,3,15,45,748.5,126.0,2.4,35.0,619.0,936.05,666.41
2016,6,3,16,0,687.0,134.0,2.4,35.0,557.0,889.45,638.8
2016,6,3,16,15,657.5,133.0,2.35,34.5,511.5,855.21,619.68
2016,6,3,16,30,628.0,132.0,2.3,34.0,466.0,818.8,598.73
2016,6,3,16,45,650.5,113.5,2.3,33.5,429.0,810.14,596.39
2016,6,3,17,0,673.0,95.0,2.3,33.0,392.0,797.27,590.87
2016,6,3,17,15,635.0,89.0,2.05,31.5,341.5,740.64,555.72
2016,6,3,17,30,597.0,83.0,1.8,30.0,291.0,683.51,519.17
2016,6,3,17,45,544.5,75.5,1.6,29.0,242.0,611.73,469.81
2016,6,3,18,0,492.0,68.0,1.4,28.0,193.0,541.18,419.16
2016,6,3,18,15,417.0,58.5,1.3,26.5,147.5,451.88,353.2
2016,6,3,18,30,342.0,49.0,1.2,25.0,102.0,363.34,284.1
2016,6,3,18,45,237.0,35.5,1.1,24.0,66.0,258.37,195.74
2016,6,3,19,0,132.0,22.0,1.0,23.0,30.0,149.94,63.98
2016,6,3,19,15,66.0,11.0,0.95,22.5,15.0,51.64,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.9,18.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.9,19.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,18.5,0.85,19.5,18.5,15.27,4.04
2016,6,4,5,30,0.0,32.0,0.8,20.0,32.0,26.23,16.36
2016,6,4,5,45,0.0,51.0,0.75,21.0,51.0,40.96,29.56
2016,6,4,6,0,0.0,70.0,0.7,22.0,70.0,55.53,42.37
2016,6,4,6,15,7.5,89.5,0.95,22.5,92.0,70.39,55.28
2016,6,4,6,30,15.0,109.0,1.2,23.0,114.0,85.17,67.87
2016,6,4,6,45,21.5,128.5,1.45,23.5,137.0,99.85,80.12
2016,6,4,7,0,28.0,148.0,1.7,24.0,160.0,110.07,88.38
2016,6,4,7,15,60.5,177.5,1.7,24.0,206.5,129.46,104.31
2016,6,4,7,30,93.0,207.0,1.7,24.0,253.0,148.31,119.56
2016,6,4,7,45,158.0,229.0,1.7,24.5,317.0,155.58,124.86
2016,6,4,8,0,223.0,251.0,1.7,25.0,381.0,168.8,134.98
2016,6,4,8,15,281.0,262.5,1.7,25.0,440.0,165.2,131.6
2016,6,4,8,30,339.0,274.0,1.7,25.0,499.0,170.63,135.64
2016,6,4,8,45,329.5,297.0,1.7,25.5,527.5,180.24,142.73
2016,6,4,9,0,320.0,320.0,1.7,26.0,556.0,212.82,151.56
2016,6,4,9,15,194.5,341.0,1.75,26.0,486.5,246.99,178.21
2016,6,4,9,30,69.0,362.0,1.8,26.0,417.0,266.41,197.31
2016,6,4,9,45,105.5,390.0,1.9,26.5,479.0,301.12,221.33
2016,6,4,10,0,142.0,418.0,2.0,27.0,541.0,328.32,240.17
2016,6,4,10,15,94.5,406.0,2.05,27.0,488.5,330.88,243.88
2016,6,4,10,30,47.0,394.0,2.1,27.0,436.0,314.81,233.31
2016,6,4,10,45,35.5,373.0,2.15,27.5,405.5,302.67,224.31
2016,6,4,11,0,24.0,352.0,2.2,28.0,375.0,288.04,213.32
2016,6,4,11,15,231.5,376.0,2.25,28.0,598.0,416.71,308.12
2016,6,4,11,30,439.0,400.0,2.3,28.0,821.0,575.54,421.93
2016,6,4,11,45,461.5,401.0,2.4,28.5,845.5,622.48,454.47
2016,6,4,12,0,484.0,402.0,2.5,29.0,870.0,670.96,488.24
2016,6,4,12,15,441.5,408.5,2.5,29.5,834.5,677.04,491.57
2016,6,4,12,30,399.0,415.0,2.5,30.0,799.0,675.39,489.68
2016,6,4,12,45,289.0,445.0,2.5,30.5,722.0,636.91,461.09
2016,6,4,13,0,179.0,475.0,2.5,31.0,645.0,581.81,420.81
2016,6,4,13,15,324.0,421.5,2.45,31.5,722.0,686.41,495.21
2016,6,4,13,30,469.0,368.0,2.4,32.0,799.0,798.93,571.7
2016,6,4,13,45,539.0,327.5,2.4,32.5,810.5,847.83,604.16
2016,6,4,14,0,609.0,287.0,2.4,33.0,822.0,898.04,637.57
2016,6,4,14,15,718.5,212.0,2.35,33.0,822.0,951.67,674.07
2016,6,4,14,30,828.0,137.0,2.3,33.0,822.0,990.53,698.51
2016,6,4,14,45,822.5,132.0,2.3,33.0,787.5,993.74,701.32
2016,6,4,15,0,817.0,127.0,2.3,33.0,753.0,993.52,702.48
2016,6,4,15,15,804.5,124.0,2.3,32.5,712.5,985.08,700.07
2016,6,4,15,30,792.0,121.0,2.3,32.0,672.0,973.34,695.77
2016,6,4,15,45,777.5,117.0,2.3,32.0,628.0,955.25,686.1
2016,6,4,16,0,763.0,113.0,2.3,32.0,584.0,934.13,674.58
2016,6,4,16,15,742.0,109.0,2.3,31.5,536.5,903.64,658.3
2016,6,4,16,30,721.0,105.0,2.3,31.0,489.0,877.24,644.55
2016,6,4,16,45,694.0,100.0,2.3,30.5,439.5,835.32,620.11
2016,6,4,17,0,667.0,95.0,2.3,30.0,390.0,791.74,594.02
2016,6,4,17,15,630.0,89.0,2.25,29.0,340.0,736.2,559.59
2016,6,4,17,30,593.0,83.0,2.2,28.0,290.0,680.14,523.47
2016,6,4,17,45,543.0,75.0,2.15,27.0,241.5,610.04,475.41
2016,6,4,18,0,493.0,67.0,2.1,26.0,193.0,541.09,425.82
2016,6,4,18,15,421.0,57.5,2.0,24.5,148.0,454.24,360.44
2016,6,4,18,30,349.0,48.0,1.9,23.0,103.0,371.25,294.4
2016,6,4,18,45,247.0,35.0,1.85,22.0,67.0,264.44,203.61
2016,6,4,19,0,145.0,22.0,1.8,21.0,31.0,159.36,75.21
2016,6,4,19,15,72.5,11.0,1.95,20.0,15.5,55.86,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,12.0,8.54,0.0
2016,6,5,5,15,182.5,23.5,1.7,13.5,42.5,18.3,6.36
2016,6,5,5,30,303.0,37.0,1.8,14.0,73.0,30.16,20.19
2016,6,5,5,45,390.5,47.5,1.95,15.0,116.5,38.14,27.85
2016,6,5,6,0,478.0,58.0,2.1,16.0,160.0,45.95,35.02
2016,6,5,6,15,536.5,65.5,2.1,16.5,208.5,50.95,39.58
2016,6,5,6,30,595.0,73.0,2.1,17.0,257.0,55.85,43.88
2016,6,5,6,45,314.0,111.5,2.1,18.0,210.5,78.2,63.19
2016,6,5,7,0,33.0,150.0,2.1,19.0,164.0,111.34,91.33
2016,6,5,7,15,67.0,179.0,2.05,19.5,211.0,130.41,107.06
2016,6,5,7,30,101.0,208.0,2.0,20.0,258.0,148.98,122.11
2016,6,5,7,45,247.5,212.5,2.0,20.5,352.0,139.95,113.86
2016,6,5,8,0,394.0,217.0,2.0,21.0,446.0,135.37,109.46
2016,6,5,8,15,608.5,163.0,2.0,22.0,550.5,102.46,81.27
2016,6,5,8,30,823.0,109.0,2.0,23.0,655.0,78.12,60.43
2016,6,5,8,45,836.5,111.5,2.05,24.0,698.0,78.19,60.1
2016,6,5,9,0,850.0,114.0,2.1,25.0,741.0,133.67,76.13
2016,6,5,9,15,860.5,116.0,2.2,25.5,779.0,184.8,104.61
2016,6,5,9,30,871.0,118.0,2.3,26.0,817.0,237.26,142.83
2016,6,5,9,45,885.5,116.0,2.45,26.5,852.0,289.32,184.97
2016,6,5,10,0,900.0,114.0,2.6,27.0,887.0,342.66,229.86
2016,6,5,10,15,905.5,115.0,2.7,27.0,913.0,395.95,275.65
2016,6,5,10,30,911.0,116.0,2.8,27.0,939.0,449.23,320.89
2016,6,5,10,45,914.0,118.0,2.9,27.5,958.5,501.86,364.03
2016,6,5,11,0,917.0,120.0,3.0,28.0,978.0,553.88,405.46
2016,6,5,11,15,919.0,120.5,3.05,28.0,990.5,603.5,444.73
2016,6,5,11,30,921.0,121.0,3.1,28.0,1003.0,652.04,482.21
2016,6,5,11,45,921.5,121.5,3.15,28.5,1008.0,698.37,516.22
2016,6,5,12,0,922.0,122.0,3.2,29.0,1013.0,743.18,548.26
2016,6,5,12,15,922.0,122.0,3.25,29.0,1011.5,785.54,579.02
2016,6,5,12,30,922.0,122.0,3.3,29.0,1010.0,825.93,606.38
2016,6,5,12,45,913.0,126.0,3.35,29.0,998.5,860.19,629.49
2016,6,5,13,0,904.0,130.0,3.4,29.0,987.0,891.61,650.71
2016,6,5,13,15,901.0,129.5,3.4,29.0,970.5,921.36,670.53
2016,6,5,13,30,898.0,129.0,3.4,29.0,954.0,948.18,688.43
2016,6,5,13,45,894.0,127.0,3.4,29.0,931.0,969.59,702.86
2016,6,5,14,0,890.0,125.0,3.4,29.0,908.0,987.74,715.28
2016,6,5,14,15,883.5,123.5,3.4,29.0,878.0,1000.64,724.43
2016,6,5,14,30,877.0,122.0,3.4,29.0,848.0,1010.14,731.56
2016,6,5,14,45,868.5,119.5,3.4,29.0,812.5,1013.19,734.69
2016,6,5,15,0,860.0,117.0,3.4,29.0,777.0,1012.8,735.79
2016,6,5,15,15,848.0,114.5,3.35,28.5,736.0,1018.32,742.03
2016,6,5,15,30,836.0,112.0,3.3,28.0,695.0,1007.65,737.82
2016,6,5,15,45,821.5,108.5,3.3,27.5,649.5,989.97,729.61
2016,6,5,16,0,807.0,105.0,3.3,27.0,604.0,969.16,719.38
2016,6,5,16,15,786.5,101.5,3.25,26.5,555.5,939.38,702.72
2016,6,5,16,30,766.0,98.0,3.2,26.0,507.0,906.96,684.15
2016,6,5,16,45,740.5,93.0,3.15,25.5,456.5,865.46,659.01
2016,6,5,17,0,715.0,88.0,3.1,25.0,406.0,828.28,636.4
2016,6,5,17,15,679.0,83.0,2.95,24.0,355.0,773.94,601.51
2016,6,5,17,30,643.0,78.0,2.8,23.0,304.0,718.95,564.98
2016,6,5,17,45,594.0,71.0,2.7,22.5,254.0,649.65,515.47
2016,6,5,18,0,545.0,64.0,2.6,22.0,204.0,581.33,464.55
2016,6,5,18,15,472.0,55.5,2.5,20.5,157.0,493.22,397.41
2016,6,5,18,30,399.0,47.0,2.4,19.0,110.0,408.89,329.53
2016,6,5,18,45,289.5,35.0,2.3,18.0,72.5,299.04,234.83
2016,6,5,19,0,180.0,23.0,2.2,17.0,35.0,186.0,96.31
2016,6,5,19,15,90.0,11.5,2.3,16.5,17.5,67.58,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,33.0,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,66.0,10.0,2.9,14.0,12.0,8.54,0.0
2016,6,6,5,15,186.5,23.0,2.95,14.5,42.5,18.74,6.69
2016,6,6,5,30,307.0,36.0,3.0,15.0,73.0,29.28,19.34
2016,6,6,5,45,391.5,45.5,3.05,15.5,115.0,36.43,26.28
2016,6,6,6,0,476.0,55.0,3.1,16.0,157.0,43.45,32.81
2016,6,6,6,15,532.0,62.5,3.05,16.5,204.5,48.52,37.43
2016,6,6,6,30,588.0,70.0,3.0,17.0,252.0,53.47,41.78
2016,6,6,6,45,299.0,104.0,3.0,17.5,197.5,72.99,58.76
2016,6,6,7,0,10.0,138.0,3.0,18.0,143.0,107.66,88.58
2016,6,6,7,15,18.5,160.5,2.95,18.5,170.0,124.2,102.28
2016,6,6,7,30,27.0,183.0,2.9,19.0,197.0,133.78,109.87
2016,6,6,7,45,394.0,141.5,2.9,20.0,370.5,92.29,73.86
2016,6,6,8,0,761.0,100.0,2.9,21.0,544.0,74.42,58.2
2016,6,6,8,15,778.0,103.5,2.95,21.5,589.5,75.41,58.75
2016,6,6,8,30,795.0,107.0,3.0,22.0,635.0,76.3,59.2
2016,6,6,8,45,809.0,109.0,3.05,22.5,676.5,76.09,58.74
2016,6,6,9,0,823.0,111.0,3.1,23.0,718.0,130.1,74.79
2016,6,6,9,15,833.5,113.0,3.1,23.5,755.5,179.67,102.74
2016,6,6,9,30,844.0,115.0,3.1,24.0,793.0,230.55,140.26
2016,6,6,9,45,851.5,116.5,3.15,24.5,825.0,281.57,182.26
2016,6,6,10,0,859.0,118.0,3.2,25.0,857.0,333.21,226.37
2016,6,6,10,15,865.0,119.5,3.25,25.0,882.5,384.77,271.14
2016,6,6,10,30,871.0,121.0,3.3,25.0,908.0,436.43,315.47
2016,6,6,10,45,875.5,122.0,3.35,25.5,927.5,487.0,357.41
2016,6,6,11,0,880.0,123.0,3.4,26.0,947.0,537.12,397.84
2016,6,6,11,15,882.5,123.5,3.4,26.0,959.5,585.19,436.32
2016,6,6,11,30,885.0,124.0,3.4,26.0,972.0,632.29,473.11
2016,6,6,11,45,886.0,124.5,3.45,26.5,977.5,677.31,506.68
2016,6,6,12,0,887.0,125.0,3.5,27.0,983.0,720.93,538.4
2016,6,6,12,15,887.0,125.0,3.5,27.0,981.0,761.86,568.43
2016,6,6,12,30,887.0,125.0,3.5,27.0,979.0,800.93,595.33
2016,6,6,12,45,878.0,129.0,3.55,27.0,968.0,833.95,617.98
2016,6,6,13,0,869.0,133.0,3.6,27.0,957.0,864.23,638.79
2016,6,6,13,15,865.5,132.5,3.6,27.0,941.0,892.52,658.0
2016,6,6,13,30,862.0,132.0,3.6,27.0,925.0,917.96,675.32
2016,6,6,13,45,856.5,131.0,3.65,27.0,901.5,938.1,689.48
2016,6,6,14,0,851.0,130.0,3.7,27.0,878.0,955.09,701.68
2016,6,6,14,15,844.0,128.0,3.7,26.5,849.0,966.42,711.38
2016,6,6,14,30,837.0,126.0,3.7,26.0,820.0,974.44,719.09
2016,6,6,14,45,827.0,124.0,3.75,26.0,785.0,976.16,721.69
2016,6,6,15,0,817.0,122.0,3.8,26.0,750.0,987.7,731.05
2016,6,6,15,15,805.0,119.5,3.8,25.5,710.5,980.33,729.0
2016,6,6,15,30,793.0,117.0,3.8,25.0,671.0,969.71,725.02
2016,6,6,15,45,777.0,114.0,3.8,25.0,627.0,951.29,714.46
2016,6,6,16,0,761.0,111.0,3.8,25.0,583.0,929.89,701.96
2016,6,6,16,15,741.0,107.0,3.75,24.0,536.0,900.5,686.34
2016,6,6,16,30,721.0,103.0,3.7,23.0,489.0,874.84,673.13
2016,6,6,16,45,695.0,98.5,3.65,22.5,440.5,834.62,648.0
2016,6,6,17,0,669.0,94.0,3.6,22.0,392.0,792.7,621.2
2016,6,6,17,15,633.0,88.5,3.55,21.0,342.5,738.75,585.99
2016,6,6,17,30,597.0,83.0,3.5,20.0,293.0,684.23,549.04
2016,6,6,17,45,549.5,75.0,3.45,19.5,245.0,616.23,499.18
2016,6,6,18,0,502.0,67.0,3.4,19.0,197.0,549.2,447.94
2016,6,6,18,15,430.0,58.0,3.3,18.0,152.0,462.63,379.41
2016,6,6,18,30,358.0,49.0,3.2,17.0,107.0,379.79,310.58
2016,6,6,18,45,257.0,36.0,3.1,16.5,70.5,273.2,216.98
2016,6,6,19,0,156.0,23.0,3.0,16.0,34.0,170.06,92.95
2016,6,6,19,15,78.0,11.5,3.0,15.5,17.0,59.94,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,25.0,5.5,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,50.0,11.0,2.3,14.0,12.0,9.39,0.0
2016,6,7,5,15,162.0,25.0,2.35,14.0,41.5,19.4,7.25
2016,6,7,5,30,274.0,39.0,2.4,14.0,71.0,30.12,20.17
2016,6,7,5,45,364.5,48.5,2.45,14.5,113.5,38.85,28.53
2016,6,7,6,0,455.0,58.0,2.5,15.0,156.0,45.79,35.02
2016,6,7,6,15,514.0,66.0,2.45,15.5,203.5,51.16,39.93
2016,6,7,6,30,573.0,74.0,2.4,16.0,251.0,56.41,44.55
2016,6,7,6,45,286.5,91.5,2.4,16.5,180.0,64.44,51.48
2016,6,7,7,0,0.0,109.0,2.4,17.0,109.0,87.5,71.39
2016,6,7,7,15,9.0,142.5,2.4,17.5,147.0,112.04,92.2
2016,6,7,7,30,18.0,176.0,2.4,18.0,185.0,135.9,112.07
2016,6,7,7,45,38.5,208.5,2.4,19.0,230.5,150.01,123.12
2016,6,7,8,0,59.0,241.0,2.4,20.0,276.0,169.73,138.68
2016,6,7,8,15,88.0,270.5,2.4,20.5,327.0,187.34,152.5
2016,6,7,8,30,117.0,300.0,2.4,21.0,378.0,192.01,155.56
2016,6,7,8,45,251.5,300.5,2.4,22.0,482.0,180.37,145.04
2016,6,7,9,0,386.0,301.0,2.4,23.0,586.0,207.57,147.76
2016,6,7,9,15,618.0,210.5,2.45,23.5,694.0,195.37,123.45
2016,6,7,9,30,850.0,120.0,2.5,24.0,802.0,234.55,142.84
2016,6,7,9,45,864.5,118.0,2.6,24.5,836.5,285.42,184.36
2016,6,7,10,0,879.0,116.0,2.7,25.0,871.0,337.58,228.59
2016,6,7,10,15,885.0,117.0,2.8,25.0,897.5,389.85,273.89
2016,6,7,10,30,891.0,118.0,2.9,25.0,924.0,442.2,318.74
2016,6,7,10,45,892.0,121.0,3.0,25.5,942.5,493.52,361.27
2016,6,7,11,0,893.0,124.0,3.1,26.0,961.0,544.08,402.0
2016,6,7,11,15,896.0,124.5,3.2,26.0,974.0,593.08,441.29
2016,6,7,11,30,899.0,125.0,3.3,26.0,987.0,641.13,478.96
2016,6,7,11,45,900.5,125.5,3.4,26.5,993.0,687.13,513.31
2016,6,7,12,0,902.0,126.0,3.5,27.0,999.0,731.76,545.85
2016,6,7,12,15,902.5,125.5,3.55,27.0,997.5,773.33,576.5
2016,6,7,12,30,903.0,125.0,3.6,27.0,996.0,813.02,603.96
2016,6,7,12,45,904.0,123.0,3.65,27.0,988.0,849.74,629.09
2016,6,7,13,0,905.0,121.0,3.7,27.0,980.0,884.06,652.54
2016,6,7,13,15,902.5,120.5,3.75,26.5,964.0,914.06,674.42
2016,6,7,13,30,900.0,120.0,3.8,26.0,948.0,941.15,694.49
2016,6,7,13,45,757.5,202.5,3.85,26.0,887.5,935.1,691.17
2016,6,7,14,0,615.0,285.0,3.9,26.0,827.0,901.36,667.14
2016,6,7,14,15,745.0,200.5,3.9,25.5,834.5,965.18,714.97
2016,6,7,14,30,875.0,116.0,3.9,25.0,842.0,1001.64,741.3
2016,6,7,14,45,862.5,116.0,3.95,24.5,806.0,1003.22,745.08
2016,6,7,15,0,850.0,116.0,4.0,24.0,770.0,1001.42,747.04
2016,6,7,15,15,838.0,113.5,3.95,23.5,729.5,1006.88,753.42
2016,6,7,15,30,826.0,111.0,3.9,23.0,689.0,996.26,749.08
2016,6,7,15,45,807.5,109.5,3.9,22.5,643.5,977.0,739.39
2016,6,7,16,0,789.0,108.0,3.9,22.0,598.0,954.71,727.68
2016,6,7,16,15,768.5,104.0,3.8,21.5,550.0,924.59,709.87
2016,6,7,16,30,748.0,100.0,3.7,21.0,502.0,891.87,690.12
2016,6,7,16,45,717.5,97.0,3.65,20.5,451.5,854.67,667.16
2016,6,7,17,0,687.0,94.0,3.6,20.0,401.0,810.04,638.37
2016,6,7,17,15,650.0,88.5,3.5,19.0,350.5,754.78,601.94
2016,6,7,17,30,613.0,83.0,3.4,18.0,300.0,698.93,563.77
2016,6,7,17,45,555.5,77.0,3.3,17.5,250.0,624.26,508.55
2016,6,7,18,0,498.0,71.0,3.2,17.0,200.0,550.91,452.13
2016,6,7,18,15,424.0,61.5,3.05,16.5,154.5,462.01,380.66
2016,6,7,18,30,350.0,52.0,2.9,16.0,109.0,374.33,307.07
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.0,266.14,212.09
2016,6,7,19,0,130.0,26.0,2.6,15.0,35.0,158.86,90.4
2016,6,7,19,15,65.0,13.0,2.55,14.5,17.5,52.92,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,42.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,84.0,12.0,2.6,13.0,14.0,10.24,0.0
2016,6,8,5,15,212.0,24.5,2.65,13.5,46.0,20.12,7.82
2016,6,8,5,30,340.0,37.0,2.7,14.0,78.0,30.26,20.29
2016,6,8,5,45,429.5,45.5,2.75,14.5,121.5,36.6,26.56
2016,6,8,6,0,519.0,54.0,2.8,15.0,165.0,42.89,32.46
2016,6,8,6,15,259.5,76.0,2.8,15.0,131.5,55.39,43.76
2016,6,8,6,30,0.0,98.0,2.8,15.0,98.0,77.61,63.5
2016,6,8,6,45,2.5,116.0,2.85,15.5,117.5,91.31,75.33
2016,6,8,7,0,5.0,134.0,2.9,16.0,137.0,104.92,86.86
2016,6,8,7,15,36.0,168.0,2.95,16.5,186.0,123.66,102.62
2016,6,8,7,30,67.0,202.0,3.0,17.0,235.0,145.2,120.51
2016,6,8,7,45,219.5,212.0,3.05,17.5,337.0,139.21,114.76
2016,6,8,8,0,372.0,222.0,3.1,18.0,439.0,146.21,120.1
2016,6,8,8,15,400.0,235.0,3.15,18.0,486.0,142.84,116.88
2016,6,8,8,30,428.0,248.0,3.2,18.0,533.0,147.36,120.36
2016,6,8,8,45,646.0,176.0,3.3,18.5,637.5,104.12,83.43
2016,6,8,9,0,864.0,104.0,3.4,19.0,742.0,128.77,73.74
2016,6,8,9,15,611.5,225.0,3.45,19.0,688.5,203.58,132.81
2016,6,8,9,30,359.0,346.0,3.5,19.0,635.0,282.52,204.14
2016,6,8,9,45,315.5,375.0,3.55,19.5,636.5,315.67,232.01
2016,6,8,10,0,272.0,404.0,3.6,20.0,638.0,345.02,257.12
2016,6,8,10,15,374.0,380.0,3.65,20.0,712.5,388.29,289.5
2016,6,8,10,30,476.0,356.0,3.7,20.0,787.0,432.5,323.89
2016,6,8,10,45,685.0,244.0,3.8,20.5,878.0,479.91,360.66
2016,6,8,11,0,894.0,132.0,3.9,21.0,969.0,549.72,415.65
2016,6,8,11,15,896.5,132.5,3.95,21.0,982.0,598.6,455.66
2016,6,8,11,30,899.0,133.0,4.0,21.0,995.0,646.51,494.05
2016,6,8,11,45,897.0,135.0,4.1,21.5,999.5,691.48,528.52
2016,6,8,12,0,895.0,137.0,4.2,22.0,1004.0,734.85,560.97
2016,6,8,12,15,894.5,137.0,4.25,22.0,1002.0,776.04,592.16
2016,6,8,12,30,894.0,137.0,4.3,22.0,1000.0,815.35,620.45
2016,6,8,12,45,862.5,156.0,4.35,22.0,982.0,842.7,639.75
2016,6,8,13,0,831.0,175.0,4.4,22.0,964.0,879.14,665.45
2016,6,8,13,15,827.0,174.0,4.4,21.5,947.5,907.33,686.43
2016,6,8,13,30,823.0,173.0,4.4,21.0,931.0,932.58,705.46
2016,6,8,13,45,667.0,252.5,4.4,21.0,856.5,898.51,681.3
2016,6,8,14,0,511.0,332.0,4.4,21.0,782.0,844.7,640.75
2016,6,8,14,15,534.5,307.5,4.35,20.5,764.5,861.08,655.57
2016,6,8,14,30,558.0,283.0,4.3,20.0,747.0,874.9,668.32
2016,6,8,14,45,560.0,267.5,4.25,20.0,716.0,873.84,668.91
2016,6,8,15,0,562.0,252.0,4.2,20.0,685.0,869.92,667.71
2016,6,8,15,15,574.5,228.0,4.1,19.5,650.0,864.46,667.04
2016,6,8,15,30,587.0,204.0,4.0,19.0,615.0,864.53,670.18
2016,6,8,15,45,657.0,162.5,3.95,18.5,594.5,893.14,693.32
2016,6,8,16,0,727.0,121.0,3.9,18.0,574.0,914.01,710.85
2016,6,8,16,15,646.0,132.5,3.85,17.5,511.0,843.44,663.34
2016,6,8,16,30,565.0,144.0,3.8,17.0,448.0,770.85,613.85
2016,6,8,16,45,617.5,114.5,3.75,17.0,417.0,779.98,622.83
2016,6,8,17,0,670.0,85.0,3.7,17.0,386.0,781.8,625.84
2016,6,8,17,15,596.5,93.5,3.6,16.5,337.0,711.68,575.92
2016,6,8,17,30,523.0,102.0,3.5,16.0,288.0,640.47,524.05
2016,6,8,17,45,486.5,90.0,3.45,15.5,241.5,572.51,472.96
2016,6,8,18,0,450.0,78.0,3.4,15.0,195.0,513.06,426.46
2016,6,8,18,15,381.5,66.5,3.3,14.5,151.0,429.69,358.32
2016,6,8,18,30,313.0,55.0,3.2,14.0,107.0,350.63,290.36
2016,6,8,18,45,222.5,40.5,3.1,14.0,71.0,255.86,205.5
2016,6,8,19,0,132.0,26.0,3.0,14.0,35.0,160.77,95.38
2016,6,8,19,15,66.0,13.0,2.95,14.0,17.5,53.61,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,42.0,12.0,3.1,13.0,13.0,10.24,0.0
2016,6,9,5,15,149.0,27.0,3.2,13.0,43.0,20.89,8.42
2016,6,9,5,30,256.0,42.0,3.3,13.0,73.0,32.3,22.13
2016,6,9,5,45,349.5,52.5,3.45,13.5,115.5,40.19,29.83
2016,6,9,6,0,443.0,63.0,3.6,14.0,158.0,49.89,38.8
2016,6,9,6,15,221.5,64.0,3.6,14.0,111.5,46.65,36.15
2016,6,9,6,30,0.0,65.0,3.6,14.0,65.0,53.73,42.52
2016,6,9,6,45,0.0,77.5,3.6,14.5,77.5,63.71,51.26
2016,6,9,7,0,0.0,90.0,3.6,15.0,90.0,73.63,59.78
2016,6,9,7,15,0.0,109.5,3.55,15.5,109.5,88.63,72.6
2016,6,9,7,30,0.0,129.0,3.5,16.0,129.0,103.43,85.04
2016,6,9,7,45,0.0,136.5,3.5,16.5,136.5,109.5,89.81
2016,6,9,8,0,0.0,144.0,3.5,17.0,144.0,115.5,94.47
2016,6,9,8,15,4.0,174.0,3.45,17.5,176.5,137.48,112.65
2016,6,9,8,30,8.0,204.0,3.4,18.0,209.0,158.93,130.13
2016,6,9,8,45,18.0,242.5,3.4,18.5,255.5,185.58,151.69
2016,6,9,9,0,28.0,281.0,3.4,19.0,302.0,199.6,154.64
2016,6,9,9,15,24.5,286.0,3.4,19.5,305.0,222.05,171.44
2016,6,9,9,30,21.0,291.0,3.4,20.0,308.0,228.78,176.1
2016,6,9,9,45,82.5,354.5,3.4,20.5,425.0,274.44,208.41
2016,6,9,10,0,144.0,418.0,3.4,21.0,542.0,328.59,247.49
2016,6,9,10,15,296.0,390.0,3.4,21.0,654.5,367.48,274.26
2016,6,9,10,30,448.0,362.0,3.4,21.0,767.0,424.96,317.11
2016,6,9,10,45,681.0,241.0,3.45,21.5,872.0,475.75,355.73
2016,6,9,11,0,914.0,120.0,3.5,22.0,977.0,551.22,414.36
2016,6,9,11,15,916.5,120.5,3.5,22.0,989.5,600.89,454.57
2016,6,9,11,30,919.0,121.0,3.5,22.0,1002.0,649.55,493.09
2016,6,9,11,45,923.0,119.0,3.55,22.5,1008.5,696.15,528.37
2016,6,9,12,0,927.0,117.0,3.6,23.0,1015.0,741.44,561.82
2016,6,9,12,15,926.5,117.0,3.65,23.0,1012.5,783.51,593.26
2016,6,9,12,30,926.0,117.0,3.7,23.0,1010.0,823.58,621.18
2016,6,9,12,45,926.0,115.0,3.8,23.0,1001.0,860.13,646.81
2016,6,9,13,0,926.0,113.0,3.9,23.0,992.0,894.16,670.69
2016,6,9,13,15,922.5,112.5,3.95,22.5,975.0,923.75,692.64
2016,6,9,13,30,919.0,112.0,4.0,22.0,958.0,950.33,712.68
2016,6,9,13,45,915.0,110.0,4.1,22.0,935.0,971.87,728.33
2016,6,9,14,0,911.0,108.0,4.2,22.0,912.0,990.1,741.9
2016,6,9,14,15,904.0,107.0,4.2,21.5,882.0,1003.07,752.94
2016,6,9,14,30,897.0,106.0,4.2,21.0,852.0,1012.6,761.86
2016,6,9,14,45,887.5,104.5,4.25,21.0,816.0,1015.67,765.43
2016,6,9,15,0,878.0,103.0,4.3,21.0,780.0,1015.27,766.87
2016,6,9,15,15,866.5,101.0,4.3,20.5,739.0,1008.89,765.58
2016,6,9,15,30,855.0,99.0,4.3,20.0,698.0,999.19,762.19
2016,6,9,15,45,837.0,97.5,4.3,20.0,652.5,980.29,751.11
2016,6,9,16,0,819.0,96.0,4.3,20.0,607.0,970.49,746.48
2016,6,9,16,15,799.5,93.0,4.2,19.5,559.0,942.32,729.85
2016,6,9,16,30,780.0,90.0,4.1,19.0,511.0,911.51,711.32
2016,6,9,16,45,753.5,86.5,4.1,18.5,460.5,870.84,685.97
2016,6,9,17,0,727.0,83.0,4.1,18.0,410.0,828.24,658.7
2016,6,9,17,15,693.0,78.5,4.0,17.0,359.5,781.62,628.43
2016,6,9,17,30,659.0,74.0,3.9,16.0,309.0,728.92,592.45
2016,6,9,17,45,607.0,68.5,3.85,15.5,258.5,658.68,540.55
2016,6,9,18,0,555.0,63.0,3.8,15.0,208.0,589.55,487.33
2016,6,9,18,15,485.0,55.0,3.65,14.5,162.0,504.19,418.33
2016,6,9,18,30,415.0,47.0,3.5,14.0,116.0,422.36,349.14
2016,6,9,18,45,304.5,36.0,3.4,14.0,77.5,311.93,251.63
2016,6,9,19,0,194.0,25.0,3.3,14.0,39.0,201.95,124.94
2016,6,9,19,15,97.0,12.5,3.25,13.5,19.5,73.23,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,107.0,12.0,2.8,13.0,14.0,10.24,0.0
2016,6,10,5,15,236.5,23.0,3.05,13.5,46.0,18.82,7.03
2016,6,10,5,30,366.0,34.0,3.3,14.0,78.0,27.72,18.11
2016,6,10,5,45,449.5,42.0,3.55,14.5,121.5,33.75,24.06
2016,6,10,6,0,533.0,50.0,3.8,15.0,165.0,39.73,29.65
2016,6,10,6,15,587.0,56.0,3.85,15.5,213.5,43.84,33.43
2016,6,10,6,30,641.0,62.0,3.9,16.0,262.0,47.9,37.02
2016,6,10,6,45,678.0,67.0,4.0,16.5,312.0,55.52,43.62
2016,6,10,7,0,715.0,72.0,4.1,17.0,362.0,58.78,46.28
2016,6,10,7,15,742.5,76.0,4.1,17.5,412.0,61.07,48.04
2016,6,10,7,30,770.0,80.0,4.1,18.0,462.0,63.28,49.69
2016,6,10,7,45,788.0,84.0,4.15,18.5,510.5,65.24,51.11
2016,6,10,8,0,806.0,88.0,4.2,19.0,559.0,67.07,52.4
2016,6,10,8,15,822.0,91.0,4.2,19.5,605.0,68.08,52.98
2016,6,10,8,30,838.0,94.0,4.2,20.0,651.0,79.58,62.49
2016,6,10,8,45,848.0,97.5,4.2,20.5,692.5,81.22,63.58
2016,6,10,9,0,858.0,101.0,4.2,21.0,734.0,126.25,71.49
2016,6,10,9,15,867.5,103.0,4.2,21.0,772.0,177.34,100.72
2016,6,10,9,30,877.0,105.0,4.2,21.0,810.0,229.65,140.08
2016,6,10,9,45,886.0,105.5,4.2,21.5,842.5,281.95,183.78
2016,6,10,10,0,895.0,106.0,4.2,22.0,875.0,335.01,229.86
2016,6,10,10,15,901.0,107.0,4.2,22.0,901.5,387.94,276.65
2016,6,10,10,30,907.0,108.0,4.2,22.0,928.0,440.94,322.96
2016,6,10,10,45,911.0,109.0,4.25,22.5,948.0,492.91,366.94
2016,6,10,11,0,915.0,110.0,4.3,23.0,968.0,544.36,409.27
2016,6,10,11,15,918.0,110.5,4.3,23.0,981.5,594.19,449.95
2016,6,10,11,30,921.0,111.0,4.3,23.0,995.0,643.03,488.86
2016,6,10,11,45,923.0,111.5,4.35,23.0,1001.5,690.09,525.67
2016,6,10,12,0,925.0,112.0,4.4,23.0,1008.0,735.76,560.68
2016,6,10,12,15,926.0,112.0,4.4,23.0,1007.0,778.73,592.78
2016,6,10,12,30,927.0,112.0,4.4,23.0,1006.0,819.83,621.54
2016,6,10,12,45,909.5,122.5,4.45,23.0,993.5,852.71,644.61
2016,6,10,13,0,892.0,133.0,4.5,23.0,981.0,882.4,665.59
2016,6,10,13,15,889.5,132.5,4.5,23.0,965.5,912.39,686.45
2016,6,10,13,30,887.0,132.0,4.5,23.0,950.0,939.52,705.34
2016,6,10,13,45,885.0,129.5,4.55,23.0,928.0,962.27,721.71
2016,6,10,14,0,883.0,127.0,4.6,23.0,906.0,981.86,736.07
2016,6,10,14,15,876.5,125.5,4.6,22.5,877.0,994.84,747.17
2016,6,10,14,30,870.0,124.0,4.6,22.0,848.0,1004.45,756.19
2016,6,10,14,45,861.0,122.0,4.6,22.0,813.0,1007.67,759.57
2016,6,10,15,0,852.0,120.0,4.6,22.0,778.0,1007.49,760.83
2016,6,10,15,15,840.0,117.5,4.55,21.5,737.5,1013.41,767.52
2016,6,10,15,30,828.0,115.0,4.5,21.0,697.0,1002.97,763.14
2016,6,10,15,45,812.0,112.0,4.45,21.0,651.5,984.62,752.03
2016,6,10,16,0,796.0,109.0,4.4,21.0,606.0,963.18,739.01
2016,6,10,16,15,775.5,105.5,4.3,20.5,558.0,933.72,721.57
2016,6,10,16,30,755.0,102.0,4.2,20.0,510.0,901.64,702.14
2016,6,10,16,45,725.5,98.5,4.15,19.5,459.0,864.92,679.38
2016,6,10,17,0,696.0,95.0,4.1,19.0,408.0,820.51,650.56
2016,6,10,17,15,659.5,89.5,3.95,18.5,357.5,765.58,612.81
2016,6,10,17,30,623.0,84.0,3.8,18.0,307.0,710.0,573.49
2016,6,10,17,45,570.0,77.5,3.65,17.5,257.0,638.36,520.45
2016,6,10,18,0,517.0,71.0,3.5,17.0,207.0,567.8,466.14
2016,6,10,18,15,444.5,61.5,3.3,16.5,161.0,479.47,395.19
2016,6,10,18,30,372.0,52.0,3.1,16.0,115.0,394.78,324.25
2016,6,10,18,45,263.5,39.5,2.9,15.5,77.0,283.81,227.52
2016,6,10,19,0,155.0,27.0,2.7,15.0,39.0,179.64,112.69
2016,6,10,19,15,77.5,13.5,2.7,14.5,19.5,61.57,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.5,6.0,0.75,11.5,6.5,0.0,0.0
2016,6,11,5,0,39.0,12.0,0.7,12.0,13.0,10.24,0.0
2016,6,11,5,15,151.0,27.0,0.75,12.5,43.0,20.9,8.53
2016,6,11,5,30,263.0,42.0,0.8,13.0,73.0,32.33,22.22
2016,6,11,5,45,358.0,52.5,0.9,13.5,116.5,40.23,29.92
2016,6,11,6,0,453.0,63.0,1.0,14.0,160.0,49.96,38.9
2016,6,11,6,15,514.0,71.0,1.05,15.0,208.5,55.19,43.61
2016,6,11,6,30,575.0,79.0,1.1,16.0,257.0,60.32,48.01
2016,6,11,6,45,623.5,84.0,1.15,17.0,309.0,62.92,50.04
2016,6,11,7,0,672.0,89.0,1.2,18.0,361.0,65.5,51.96
2016,6,11,7,15,703.5,94.0,1.35,19.0,412.0,67.83,53.59
2016,6,11,7,30,735.0,99.0,1.5,20.0,463.0,70.05,55.09
2016,6,11,7,45,760.0,102.5,1.65,21.0,513.0,77.88,61.34
2016,6,11,8,0,785.0,106.0,1.8,22.0,563.0,78.97,61.8
2016,6,11,8,15,803.0,109.0,1.8,22.5,610.0,79.53,61.94
2016,6,11,8,30,821.0,112.0,1.8,23.0,657.0,80.01,62.03
2016,6,11,8,45,834.0,115.0,1.85,24.0,700.5,80.29,61.84
2016,6,11,9,0,847.0,118.0,1.9,25.0,744.0,124.88,69.48
2016,6,11,9,15,857.5,120.5,1.85,25.5,782.0,186.22,105.83
2016,6,11,9,30,868.0,123.0,1.8,26.0,820.0,238.66,143.71
2016,6,11,9,45,872.0,127.0,1.8,27.0,852.0,291.66,186.14
2016,6,11,10,0,876.0,131.0,1.8,28.0,884.0,344.95,230.11
2016,6,11,10,15,882.0,132.5,1.75,28.0,910.5,397.48,274.28
2016,6,11,10,30,888.0,134.0,1.7,28.0,937.0,450.11,317.81
2016,6,11,10,45,889.5,136.5,1.65,28.5,956.0,501.29,358.53
2016,6,11,11,0,891.0,139.0,1.6,29.0,975.0,551.76,397.32
2016,6,11,11,15,893.5,139.5,1.65,29.0,987.5,600.56,434.96
2016,6,11,11,30,896.0,140.0,1.7,29.0,1000.0,648.42,470.96
2016,6,11,11,45,895.5,141.0,1.8,29.5,1004.5,693.61,503.57
2016,6,11,12,0,895.0,142.0,1.9,30.0,1009.0,737.32,534.37
2016,6,11,12,15,894.5,142.0,2.05,30.0,1007.0,778.64,564.4
2016,6,11,12,30,894.0,142.0,2.2,30.0,1005.0,818.11,591.93
2016,6,11,12,45,899.0,136.0,2.35,30.5,997.5,855.03,615.84
2016,6,11,13,0,904.0,130.0,2.5,31.0,990.0,889.61,638.14
2016,6,11,13,15,900.5,129.5,2.55,30.5,973.0,919.04,658.92
2016,6,11,13,30,897.0,129.0,2.6,30.0,956.0,945.53,677.96
2016,6,11,13,45,886.5,130.5,2.7,30.0,931.0,964.32,691.24
2016,6,11,14,0,876.0,132.0,2.8,30.0,906.0,979.75,702.56
2016,6,11,14,15,663.0,226.0,2.8,29.5,801.0,910.13,659.64
2016,6,11,14,30,450.0,320.0,2.8,29.0,696.0,804.62,587.16
2016,6,11,14,45,642.0,224.0,2.85,29.0,734.0,917.5,669.71
2016,6,11,15,0,834.0,128.0,2.9,29.0,772.0,1011.21,731.37
2016,6,11,15,15,821.0,125.5,2.95,28.5,731.5,1003.19,728.74
2016,6,11,15,30,808.0,123.0,3.0,28.0,691.0,991.85,724.96
2016,6,11,15,45,699.5,146.0,3.15,28.0,615.0,917.23,678.66
2016,6,11,16,0,591.0,169.0,3.3,28.0,539.0,833.03,624.92
2016,6,11,16,15,589.0,153.5,3.35,27.0,497.5,810.95,614.82
2016,6,11,16,30,587.0,138.0,3.4,26.0,456.0,786.07,602.07
2016,6,11,16,45,541.5,139.5,3.5,25.5,411.0,725.88,562.78
2016,6,11,17,0,496.0,141.0,3.6,25.0,366.0,677.09,530.87
2016,6,11,17,15,549.0,114.5,3.6,24.0,335.0,693.08,546.58
2016,6,11,17,30,602.0,88.0,3.6,23.0,304.0,696.3,552.23
2016,6,11,17,45,554.0,80.0,3.6,22.5,255.0,627.69,502.53
2016,6,11,18,0,506.0,72.0,3.6,22.0,206.0,559.96,451.72
2016,6,11,18,15,437.0,62.5,3.5,21.0,160.5,474.79,385.37
2016,6,11,18,30,368.0,53.0,3.4,20.0,115.0,392.95,318.45
2016,6,11,18,45,270.0,40.0,3.3,19.0,77.0,289.37,229.56
2016,6,11,19,0,172.0,27.0,3.2,18.0,39.0,191.87,121.97
2016,6,11,19,15,86.0,13.5,3.1,17.5,19.5,67.12,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
