Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.0,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,34.0,11.0,3.5,13.0,12.0,9.39,0.0
2016,6,12,5,15,139.5,27.0,3.65,13.5,42.0,20.87,8.4
2016,6,12,5,30,245.0,43.0,3.8,14.0,72.0,33.01,22.63
2016,6,12,5,45,345.5,53.0,3.95,14.5,115.5,40.54,30.0
2016,6,12,6,0,446.0,63.0,4.1,15.0,159.0,49.92,38.66
2016,6,12,6,15,506.5,71.0,4.05,15.5,207.0,55.14,43.44
2016,6,12,6,30,567.0,79.0,4.0,16.0,255.0,60.25,47.94
2016,6,12,6,45,620.0,83.0,4.0,16.5,307.0,62.13,49.45
2016,6,12,7,0,673.0,87.0,4.0,17.0,359.0,64.08,50.93
2016,6,12,7,15,703.5,91.5,3.9,17.5,410.0,66.1,52.43
2016,6,12,7,30,734.0,96.0,3.8,18.0,461.0,68.04,53.82
2016,6,12,7,45,761.5,98.5,3.7,19.0,511.0,75.04,59.44
2016,6,12,8,0,789.0,101.0,3.6,20.0,561.0,75.6,59.47
2016,6,12,8,15,806.5,104.0,3.5,20.5,608.0,76.28,59.74
2016,6,12,8,30,824.0,107.0,3.4,21.0,655.0,76.88,59.94
2016,6,12,8,45,839.0,109.0,3.3,21.5,698.0,76.72,59.52
2016,6,12,9,0,854.0,111.0,3.2,22.0,741.0,131.28,75.49
2016,6,12,9,15,864.0,113.0,3.2,22.5,779.5,182.29,104.08
2016,6,12,9,30,874.0,115.0,3.2,23.0,818.0,234.58,142.64
2016,6,12,9,45,888.5,113.0,3.2,23.5,852.5,286.53,185.23
2016,6,12,10,0,903.0,111.0,3.2,24.0,887.0,339.78,230.64
2016,6,12,10,15,908.5,112.5,3.25,24.5,913.5,393.33,276.78
2016,6,12,10,30,914.0,114.0,3.3,25.0,940.0,446.91,322.21
2016,6,12,10,45,919.0,114.0,3.35,25.5,960.0,499.07,365.5
2016,6,12,11,0,924.0,114.0,3.4,26.0,980.0,550.79,407.2
2016,6,12,11,15,926.0,114.5,3.5,26.0,993.0,600.57,447.27
2016,6,12,11,30,928.0,115.0,3.6,26.0,1006.0,649.26,485.57
2016,6,12,11,45,928.5,115.5,3.7,26.5,1011.0,695.76,520.42
2016,6,12,12,0,929.0,116.0,3.8,27.0,1016.0,740.73,553.31
2016,6,12,12,15,928.0,116.0,3.85,27.0,1014.0,782.52,584.17
2016,6,12,12,30,927.0,116.0,3.9,27.0,1012.0,822.27,611.51
2016,6,12,12,45,917.0,121.0,4.0,27.5,1000.0,856.72,634.1
2016,6,12,13,0,907.0,126.0,4.1,28.0,988.0,888.31,654.69
2016,6,12,13,15,903.5,125.0,4.1,27.5,971.5,917.3,675.66
2016,6,12,13,30,900.0,124.0,4.1,27.0,955.0,943.32,694.74
2016,6,12,13,45,895.0,122.5,4.15,27.0,931.5,964.37,709.51
2016,6,12,14,0,890.0,121.0,4.2,27.0,908.0,982.16,722.25
2016,6,12,14,15,883.0,119.5,4.2,27.0,878.0,994.69,731.35
2016,6,12,14,30,876.0,118.0,4.2,27.0,848.0,1003.82,738.38
2016,6,12,14,45,867.0,116.0,4.2,27.0,812.5,1007.03,741.66
2016,6,12,15,0,858.0,114.0,4.2,27.0,777.0,1006.84,742.88
2016,6,12,15,15,846.0,111.5,4.15,26.5,736.5,999.69,740.82
2016,6,12,15,30,834.0,109.0,4.1,26.0,696.0,1001.91,745.21
2016,6,12,15,45,818.5,106.0,4.05,25.5,651.0,984.07,736.2
2016,6,12,16,0,803.0,103.0,4.0,25.0,606.0,963.14,725.27
2016,6,12,16,15,783.0,99.5,3.95,24.5,558.0,934.17,708.8
2016,6,12,16,30,763.0,96.0,3.9,24.0,510.0,902.58,690.38
2016,6,12,16,45,736.5,92.0,3.85,23.5,460.0,861.65,665.12
2016,6,12,17,0,710.0,88.0,3.8,23.0,410.0,824.84,642.32
2016,6,12,17,15,675.0,83.0,3.65,22.5,359.5,771.73,606.63
2016,6,12,17,30,640.0,78.0,3.5,22.0,309.0,717.93,569.45
2016,6,12,17,45,589.0,72.0,3.4,21.5,259.0,648.4,519.29
2016,6,12,18,0,538.0,66.0,3.3,21.0,209.0,579.91,467.87
2016,6,12,18,15,469.0,57.5,3.1,20.0,163.0,495.17,401.89
2016,6,12,18,30,400.0,49.0,2.9,19.0,117.0,413.87,335.54
2016,6,12,18,45,295.0,37.5,2.7,18.0,78.5,307.2,244.46
2016,6,12,19,0,190.0,26.0,2.5,17.0,40.0,202.74,131.88
2016,6,12,19,15,95.0,13.0,2.55,16.5,20.0,72.58,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,30.0,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,60.0,11.0,3.0,13.0,13.0,9.39,0.0
2016,6,13,5,15,171.0,25.0,3.0,13.0,43.0,19.42,7.42
2016,6,13,5,30,282.0,39.0,3.0,13.0,73.0,30.15,20.29
2016,6,13,5,45,372.5,48.5,3.05,13.5,115.5,38.89,28.68
2016,6,13,6,0,463.0,58.0,3.1,14.0,158.0,45.84,35.21
2016,6,13,6,15,521.0,65.5,3.05,14.5,205.5,50.82,39.79
2016,6,13,6,30,579.0,73.0,3.0,15.0,253.0,55.7,44.1
2016,6,13,6,45,627.0,77.5,3.0,15.5,304.0,58.12,46.11
2016,6,13,7,0,675.0,82.0,3.0,16.0,355.0,60.54,48.03
2016,6,13,7,15,514.0,132.0,3.0,16.5,356.0,91.31,74.65
2016,6,13,7,30,353.0,182.0,3.0,17.0,357.0,124.86,103.15
2016,6,13,7,45,572.5,138.0,3.05,18.0,456.5,91.73,74.0
2016,6,13,8,0,792.0,94.0,3.1,19.0,556.0,70.88,55.65
2016,6,13,8,15,809.5,97.0,3.2,19.5,602.5,71.75,56.12
2016,6,13,8,30,827.0,100.0,3.3,20.0,649.0,72.53,56.49
2016,6,13,8,45,843.5,101.0,3.4,20.5,693.0,83.17,65.22
2016,6,13,9,0,860.0,102.0,3.5,21.0,737.0,126.07,71.6
2016,6,13,9,15,871.0,104.0,3.6,21.0,775.5,177.38,100.64
2016,6,13,9,30,882.0,106.0,3.7,21.0,814.0,230.08,140.05
2016,6,13,9,45,895.5,104.5,3.8,21.5,848.5,282.38,183.48
2016,6,13,10,0,909.0,103.0,3.9,22.0,883.0,335.88,229.76
2016,6,13,10,15,915.5,104.0,4.0,22.0,911.0,389.65,277.27
2016,6,13,10,30,922.0,105.0,4.1,22.0,939.0,443.54,324.38
2016,6,13,10,45,927.0,106.0,4.25,22.0,960.0,496.67,370.11
2016,6,13,11,0,932.0,107.0,4.4,22.0,981.0,549.37,414.55
2016,6,13,11,15,935.5,107.5,4.55,21.5,995.0,600.26,457.61
2016,6,13,11,30,939.0,108.0,4.7,21.0,1009.0,650.2,499.2
2016,6,13,11,45,939.5,109.5,4.85,21.0,1015.5,697.83,537.37
2016,6,13,12,0,940.0,111.0,5.0,21.0,1022.0,743.96,573.74
2016,6,13,12,15,940.0,111.0,5.05,20.5,1020.5,786.84,607.77
2016,6,13,12,30,940.0,111.0,5.1,20.0,1019.0,827.73,638.42
2016,6,13,12,45,931.0,115.5,5.15,20.0,1008.0,862.97,663.77
2016,6,13,13,0,922.0,120.0,5.2,20.0,997.0,895.37,687.11
2016,6,13,13,15,918.5,119.5,5.15,20.0,980.5,925.15,707.98
2016,6,13,13,30,915.0,119.0,5.1,20.0,964.0,951.93,726.73
2016,6,13,13,45,911.5,117.0,5.05,20.0,941.0,974.18,742.35
2016,6,13,14,0,908.0,115.0,5.0,20.0,918.0,993.16,755.78
2016,6,13,14,15,901.0,113.5,4.95,19.5,888.0,1005.91,766.52
2016,6,13,14,30,894.0,112.0,4.9,19.0,858.0,1015.2,775.07
2016,6,13,14,45,882.0,111.5,4.9,19.0,821.5,1017.12,777.6
2016,6,13,15,0,870.0,111.0,4.9,19.0,785.0,1015.59,777.96
2016,6,13,15,15,858.0,109.0,4.85,18.5,744.0,1009.03,776.11
2016,6,13,15,30,846.0,107.0,4.8,18.0,703.0,999.18,772.13
2016,6,13,15,45,825.5,106.5,4.8,18.0,656.5,991.81,768.94
2016,6,13,16,0,805.0,106.0,4.8,18.0,610.0,968.86,754.86
2016,6,13,16,15,785.0,102.0,4.7,17.5,562.0,939.33,736.83
2016,6,13,16,30,765.0,98.0,4.6,17.0,514.0,907.15,716.78
2016,6,13,16,45,745.0,92.0,4.6,16.5,464.5,870.12,693.66
2016,6,13,17,0,725.0,86.0,4.6,16.0,415.0,830.92,668.46
2016,6,13,17,15,690.5,81.5,4.55,15.5,364.5,784.34,636.72
2016,6,13,17,30,656.0,77.0,4.5,15.0,314.0,731.31,599.08
2016,6,13,17,45,611.5,70.5,4.45,15.0,264.5,666.38,549.74
2016,6,13,18,0,567.0,64.0,4.4,15.0,215.0,602.1,499.07
2016,6,13,18,15,498.5,56.0,4.25,14.5,168.5,517.47,430.45
2016,6,13,18,30,430.0,48.0,4.1,14.0,122.0,436.21,361.64
2016,6,13,18,45,315.5,37.5,3.95,13.5,82.5,322.48,262.33
2016,6,13,19,0,201.0,27.0,3.8,13.0,43.0,212.91,143.47
2016,6,13,19,15,100.5,13.5,3.8,13.0,21.5,76.64,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,44.0,12.0,3.5,12.0,13.0,10.24,0.0
2016,6,14,5,15,157.5,26.5,3.55,12.5,43.0,20.53,8.13
2016,6,14,5,30,271.0,41.0,3.6,13.0,73.0,31.61,21.52
2016,6,14,5,45,373.5,49.5,3.65,13.5,116.5,39.76,29.44
2016,6,14,6,0,476.0,58.0,3.7,14.0,160.0,45.93,35.28
2016,6,14,6,15,534.0,65.0,3.7,14.5,208.0,50.53,39.53
2016,6,14,6,30,592.0,72.0,3.7,15.0,256.0,55.06,43.53
2016,6,14,6,45,644.0,75.0,3.75,15.5,307.5,56.46,44.64
2016,6,14,7,0,696.0,78.0,3.8,16.0,359.0,57.97,45.76
2016,6,14,7,15,725.0,82.0,3.85,16.5,409.5,65.37,52.01
2016,6,14,7,30,754.0,86.0,3.9,17.0,460.0,67.41,53.5
2016,6,14,7,45,722.0,103.0,3.95,17.5,491.0,70.83,56.16
2016,6,14,8,0,690.0,120.0,4.0,18.0,522.0,79.2,63.07
2016,6,14,8,15,763.0,108.0,4.0,18.0,586.5,78.16,61.97
2016,6,14,8,30,836.0,96.0,4.0,18.0,651.0,80.75,64.0
2016,6,14,8,45,848.5,98.5,4.05,18.5,693.5,81.83,64.61
2016,6,14,9,0,861.0,101.0,4.1,19.0,736.0,125.13,71.58
2016,6,14,9,15,871.0,103.0,4.1,19.5,774.5,176.34,100.52
2016,6,14,9,30,881.0,105.0,4.1,20.0,813.0,228.83,139.74
2016,6,14,9,45,889.5,106.0,4.15,20.5,845.5,281.45,183.78
2016,6,14,10,0,898.0,107.0,4.2,21.0,878.0,334.81,230.27
2016,6,14,10,15,903.5,108.5,4.25,21.0,905.0,388.02,277.5
2016,6,14,10,30,909.0,110.0,4.3,21.0,932.0,441.26,324.28
2016,6,14,10,45,913.0,111.0,4.35,21.5,952.0,493.32,368.57
2016,6,14,11,0,917.0,112.0,4.4,22.0,972.0,544.86,411.23
2016,6,14,11,15,919.0,112.5,4.45,22.0,985.0,594.26,451.96
2016,6,14,11,30,921.0,113.0,4.5,22.0,998.0,642.58,490.9
2016,6,14,11,45,922.0,113.5,4.6,22.0,1003.5,689.04,527.81
2016,6,14,12,0,923.0,114.0,4.7,22.0,1009.0,734.04,562.94
2016,6,14,12,15,922.5,114.0,4.75,22.0,1007.0,775.92,594.97
2016,6,14,12,30,922.0,114.0,4.8,22.0,1005.0,815.82,623.43
2016,6,14,12,45,919.5,114.5,4.85,22.0,996.0,852.34,649.41
2016,6,14,13,0,917.0,115.0,4.9,22.0,987.0,886.33,673.59
2016,6,14,13,15,913.5,114.0,4.95,21.5,970.5,915.38,695.72
2016,6,14,13,30,910.0,113.0,5.0,21.0,954.0,941.42,715.92
2016,6,14,13,45,904.0,112.5,5.05,21.0,931.0,962.52,731.41
2016,6,14,14,0,898.0,112.0,5.1,21.0,908.0,980.33,744.77
2016,6,14,14,15,891.5,111.0,5.05,20.5,878.5,993.84,756.04
2016,6,14,14,30,885.0,110.0,5.0,20.0,849.0,1003.98,765.16
2016,6,14,14,45,878.0,107.0,5.0,19.5,814.0,1008.09,770.71
2016,6,14,15,0,871.0,104.0,5.0,19.0,779.0,1008.75,774.08
2016,6,14,15,15,859.5,102.0,4.9,18.5,738.5,1002.57,772.05
2016,6,14,15,30,848.0,100.0,4.8,18.0,698.0,993.1,767.88
2016,6,14,15,45,838.0,95.5,4.75,18.0,654.5,979.01,759.53
2016,6,14,16,0,828.0,91.0,4.7,18.0,611.0,961.75,749.06
2016,6,14,16,15,809.5,88.0,4.65,17.5,563.5,946.47,741.53
2016,6,14,16,30,791.0,85.0,4.6,17.0,516.0,916.7,723.57
2016,6,14,16,45,768.0,81.5,4.6,17.0,466.5,879.45,699.02
2016,6,14,17,0,745.0,78.0,4.6,17.0,417.0,840.15,672.6
2016,6,14,17,15,712.5,73.5,4.55,16.5,366.5,788.91,637.61
2016,6,14,17,30,680.0,69.0,4.5,16.0,316.0,736.66,600.82
2016,6,14,17,45,629.5,64.5,4.5,15.5,265.5,674.04,554.81
2016,6,14,18,0,579.0,60.0,4.5,15.0,215.0,607.06,503.33
2016,6,14,18,15,511.5,53.0,4.35,14.5,169.0,524.31,436.23
2016,6,14,18,30,444.0,46.0,4.2,14.0,123.0,444.88,368.91
2016,6,14,18,45,323.0,37.0,4.05,13.5,83.0,327.66,266.9
2016,6,14,19,0,202.0,28.0,3.9,13.0,43.0,216.12,147.59
2016,6,14,19,15,101.0,14.0,3.85,12.5,21.5,77.46,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.2,11.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.4,12.0,14.0,11.95,0.0
2016,6,15,5,15,143.0,27.0,3.55,12.0,44.0,20.88,8.32
2016,6,15,5,30,286.0,40.0,3.7,12.0,74.0,30.92,21.01
2016,6,15,5,45,388.0,48.0,3.9,12.5,118.0,38.55,28.5
2016,6,15,6,0,490.0,56.0,4.1,13.0,162.0,44.37,34.04
2016,6,15,6,15,548.0,63.0,4.15,13.5,210.0,49.06,38.37
2016,6,15,6,30,606.0,70.0,4.2,14.0,258.0,53.66,42.46
2016,6,15,6,45,653.0,73.5,4.3,14.5,309.0,55.47,43.93
2016,6,15,7,0,700.0,77.0,4.4,15.0,360.0,57.32,45.38
2016,6,15,7,15,497.0,135.0,4.45,15.5,349.0,93.03,76.49
2016,6,15,7,30,294.0,193.0,4.5,16.0,338.0,130.42,108.46
2016,6,15,7,45,550.0,141.5,4.6,16.5,448.5,93.84,76.32
2016,6,15,8,0,806.0,90.0,4.7,17.0,559.0,68.45,54.01
2016,6,15,8,15,822.5,93.0,4.75,17.0,605.5,69.41,54.69
2016,6,15,8,30,839.0,96.0,4.8,17.0,652.0,80.82,64.33
2016,6,15,8,45,853.5,97.0,4.9,17.5,695.0,81.06,64.23
2016,6,15,9,0,868.0,98.0,5.0,18.0,738.0,123.36,70.45
2016,6,15,9,15,877.5,100.0,5.0,18.0,776.0,174.82,99.81
2016,6,15,9,30,887.0,102.0,5.0,18.0,814.0,227.52,139.78
2016,6,15,9,45,894.5,103.0,5.05,18.5,846.5,280.19,184.43
2016,6,15,10,0,902.0,104.0,5.1,19.0,879.0,333.48,231.54
2016,6,15,10,15,908.0,105.5,5.1,19.0,906.0,387.02,279.67
2016,6,15,10,30,914.0,107.0,5.1,19.0,933.0,440.65,327.41
2016,6,15,10,45,917.0,108.5,5.2,19.5,953.0,492.83,372.61
2016,6,15,11,0,920.0,110.0,5.3,20.0,973.0,544.4,416.15
2016,6,15,11,15,923.0,110.5,5.3,20.0,986.5,594.46,458.01
2016,6,15,11,30,926.0,111.0,5.3,20.0,1000.0,643.55,498.1
2016,6,15,11,45,926.0,112.0,5.3,20.0,1006.0,689.94,535.26
2016,6,15,12,0,926.0,113.0,5.3,20.0,1012.0,734.8,570.47
2016,6,15,12,15,926.0,113.0,5.3,20.0,1010.5,777.16,603.16
2016,6,15,12,30,926.0,113.0,5.3,20.0,1009.0,817.59,632.21
2016,6,15,12,45,530.5,294.0,5.3,20.0,806.5,706.74,546.47
2016,6,15,13,0,135.0,475.0,5.3,20.0,604.0,542.53,416.53
2016,6,15,13,15,517.0,299.5,5.25,20.0,779.5,752.92,582.51
2016,6,15,13,30,899.0,124.0,5.2,20.0,955.0,941.32,721.01
2016,6,15,13,45,898.0,120.5,5.2,20.0,933.0,964.28,736.58
2016,6,15,14,0,897.0,117.0,5.2,20.0,911.0,984.04,751.0
2016,6,15,14,15,890.5,115.5,5.15,19.5,882.0,997.2,762.08
2016,6,15,14,30,884.0,114.0,5.1,19.0,853.0,1006.96,771.0
2016,6,15,14,45,879.0,110.0,5.05,19.0,818.5,1012.16,775.41
2016,6,15,15,0,874.0,106.0,5.0,19.0,784.0,1013.88,777.59
2016,6,15,15,15,862.5,104.0,4.9,18.5,743.5,1007.82,775.64
2016,6,15,15,30,851.0,102.0,4.8,18.0,703.0,998.44,771.55
2016,6,15,15,45,840.0,97.5,4.75,18.0,659.0,983.44,762.57
2016,6,15,16,0,829.0,93.0,4.7,18.0,615.0,977.18,759.89
2016,6,15,16,15,810.5,90.0,4.6,17.5,567.0,950.14,743.59
2016,6,15,16,30,792.0,87.0,4.5,17.0,519.0,920.41,725.39
2016,6,15,16,45,772.0,82.0,4.4,17.0,469.5,884.18,700.91
2016,6,15,17,0,752.0,77.0,4.3,17.0,420.0,845.75,674.58
2016,6,15,17,15,468.5,108.5,4.1,16.5,314.0,601.62,492.77
2016,6,15,17,30,185.0,140.0,3.9,16.0,208.0,337.41,280.3
2016,6,15,17,45,396.0,98.5,3.75,15.5,214.0,505.7,422.22
2016,6,15,18,0,607.0,57.0,3.6,15.0,220.0,626.75,516.87
2016,6,15,18,15,541.5,50.0,3.2,14.5,173.0,544.71,449.56
2016,6,15,18,30,476.0,43.0,2.8,14.0,126.0,465.94,383.19
2016,6,15,18,45,378.5,33.5,2.4,13.5,86.5,364.28,294.83
2016,6,15,19,0,281.0,24.0,2.0,13.0,47.0,268.33,185.19
2016,6,15,19,15,140.5,12.0,1.8,12.5,23.5,101.47,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.5,6.0,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,65.0,12.0,0.6,12.0,13.0,10.24,0.0
2016,6,16,5,15,184.5,24.5,0.6,12.5,43.0,19.07,7.04
2016,6,16,5,30,304.0,37.0,0.6,13.0,73.0,30.16,20.34
2016,6,16,5,45,393.5,46.0,0.6,14.0,115.5,36.88,26.92
2016,6,16,6,0,483.0,55.0,0.6,15.0,158.0,43.52,33.07
2016,6,16,6,15,540.0,61.5,0.55,15.5,205.5,47.82,37.02
2016,6,16,6,30,597.0,68.0,0.5,16.0,253.0,52.06,40.75
2016,6,16,6,45,638.5,73.0,0.45,16.5,303.0,54.96,43.17
2016,6,16,7,0,680.0,78.0,0.4,17.0,353.0,57.8,45.46
2016,6,16,7,15,709.5,82.5,0.4,17.5,403.0,65.56,51.96
2016,6,16,7,30,739.0,87.0,0.4,18.0,453.0,67.95,53.71
2016,6,16,7,45,761.5,90.5,0.4,19.0,501.5,69.41,54.55
2016,6,16,8,0,784.0,94.0,0.4,20.0,550.0,70.78,55.3
2016,6,16,8,15,801.0,97.0,0.5,20.5,596.0,71.63,55.73
2016,6,16,8,30,818.0,100.0,0.6,21.0,642.0,72.39,56.09
2016,6,16,8,45,831.5,102.0,0.75,21.5,684.5,83.53,65.15
2016,6,16,9,0,845.0,104.0,0.9,22.0,727.0,124.86,71.04
2016,6,16,9,15,855.5,106.0,1.05,22.0,765.0,175.24,98.79
2016,6,16,9,30,866.0,108.0,1.2,22.0,803.0,226.97,136.67
2016,6,16,9,45,882.5,104.0,1.35,22.5,837.5,277.47,177.72
2016,6,16,10,0,899.0,100.0,1.5,23.0,872.0,329.42,221.81
2016,6,16,10,15,904.5,101.5,1.65,23.0,898.5,382.58,267.93
2016,6,16,10,30,910.0,103.0,1.8,23.0,925.0,435.77,313.59
2016,6,16,10,45,914.5,103.0,1.95,23.5,945.0,487.31,356.5
2016,6,16,11,0,919.0,103.0,2.1,24.0,965.0,538.36,397.87
2016,6,16,11,15,921.0,103.5,2.25,24.0,977.5,587.71,437.7
2016,6,16,11,30,923.0,104.0,2.4,24.0,990.0,635.99,475.82
2016,6,16,11,45,924.5,104.0,2.55,24.5,996.0,682.33,510.74
2016,6,16,12,0,926.0,104.0,2.7,25.0,1002.0,727.22,543.81
2016,6,16,12,15,925.5,104.0,2.85,25.0,1000.0,769.01,574.91
2016,6,16,12,30,925.0,104.0,3.0,25.0,998.0,808.82,602.75
2016,6,16,12,45,924.0,103.0,3.15,25.0,989.5,845.14,628.19
2016,6,16,13,0,923.0,102.0,3.3,25.0,981.0,878.95,651.93
2016,6,16,13,15,920.0,101.5,3.35,25.0,965.0,908.76,672.41
2016,6,16,13,30,917.0,101.0,3.4,25.0,949.0,935.63,690.96
2016,6,16,13,45,913.5,99.0,3.5,25.0,926.5,957.48,706.59
2016,6,16,14,0,910.0,97.0,3.6,25.0,904.0,976.07,720.2
2016,6,16,14,15,904.0,96.0,3.65,25.0,874.5,989.95,730.51
2016,6,16,14,30,898.0,95.0,3.7,25.0,845.0,1000.46,738.76
2016,6,16,14,45,891.5,92.5,3.8,25.0,811.0,1005.42,743.85
2016,6,16,15,0,885.0,90.0,3.9,25.0,777.0,1006.93,746.84
2016,6,16,15,15,875.0,88.0,3.9,24.5,737.0,1002.06,746.56
2016,6,16,15,30,865.0,86.0,3.9,24.0,697.0,993.85,744.23
2016,6,16,15,45,853.5,83.0,3.95,24.0,653.5,979.68,736.86
2016,6,16,16,0,842.0,80.0,4.0,24.0,610.0,962.38,727.46
2016,6,16,16,15,824.5,77.5,4.0,23.5,563.0,936.74,713.46
2016,6,16,16,30,807.0,75.0,4.0,23.0,516.0,908.49,697.55
2016,6,16,16,45,786.5,71.5,4.0,22.5,467.0,884.45,684.39
2016,6,16,17,0,766.0,68.0,4.0,22.0,418.0,847.23,661.5
2016,6,16,17,15,735.5,64.5,3.85,21.5,367.5,798.81,629.28
2016,6,16,17,30,705.0,61.0,3.7,21.0,317.0,749.32,595.37
2016,6,16,17,45,664.5,56.0,3.6,20.5,268.0,688.23,551.71
2016,6,16,18,0,624.0,51.0,3.5,20.0,219.0,627.41,506.37
2016,6,16,18,15,562.0,45.0,3.15,19.0,172.5,548.46,444.86
2016,6,16,18,30,500.0,39.0,2.8,18.0,126.0,478.88,387.65
2016,6,16,18,45,402.0,31.0,2.45,17.5,86.5,378.06,301.41
2016,6,16,19,0,304.0,23.0,2.1,17.0,47.0,283.55,194.76
2016,6,16,19,15,152.0,11.5,1.9,16.5,23.5,108.61,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,59.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,119.0,11.0,0.9,14.0,14.0,9.39,0.0
2016,6,17,5,15,246.0,21.0,1.1,14.5,45.0,17.12,5.53
2016,6,17,5,30,373.0,31.0,1.3,15.0,76.0,25.2,15.88
2016,6,17,5,45,452.5,38.5,1.5,16.0,118.0,30.91,21.43
2016,6,17,6,0,532.0,46.0,1.7,17.0,160.0,36.56,26.63
2016,6,17,6,15,584.5,51.5,1.7,17.5,207.0,40.4,30.14
2016,6,17,6,30,637.0,57.0,1.7,18.0,254.0,48.06,36.87
2016,6,17,6,45,342.0,105.5,1.75,18.5,213.5,74.5,59.84
2016,6,17,7,0,47.0,154.0,1.8,19.0,173.0,113.8,93.43
2016,6,17,7,15,92.0,181.0,1.85,19.5,224.5,131.79,108.21
2016,6,17,7,30,137.0,208.0,1.9,20.0,276.0,143.16,117.21
2016,6,17,7,45,470.5,143.0,1.95,20.5,411.0,94.5,75.54
2016,6,17,8,0,804.0,78.0,2.0,21.0,546.0,69.73,54.2
2016,6,17,8,15,820.0,80.5,2.05,21.5,591.5,71.35,55.31
2016,6,17,8,30,836.0,83.0,2.1,22.0,637.0,72.85,56.3
2016,6,17,8,45,570.5,202.5,2.2,22.5,592.0,119.14,94.62
2016,6,17,9,0,305.0,322.0,2.3,23.0,547.0,211.25,153.47
2016,6,17,9,15,593.0,205.5,2.4,23.5,671.5,186.44,117.8
2016,6,17,9,30,881.0,89.0,2.5,24.0,796.0,217.09,128.01
2016,6,17,9,45,588.0,243.0,2.65,24.5,723.0,282.97,192.35
2016,6,17,10,0,295.0,397.0,2.8,25.0,650.0,345.53,251.14
2016,6,17,10,15,262.5,418.5,2.9,25.0,649.0,371.54,272.95
2016,6,17,10,30,230.0,440.0,3.0,25.0,648.0,405.78,300.27
2016,6,17,10,45,135.5,420.0,3.15,25.5,544.0,370.65,276.2
2016,6,17,11,0,41.0,400.0,3.3,26.0,440.0,330.43,247.04
2016,6,17,11,15,32.5,378.5,3.4,26.0,410.0,317.07,237.45
2016,6,17,11,30,24.0,357.0,3.5,26.0,380.0,301.77,226.19
2016,6,17,11,45,21.0,339.5,3.65,26.5,360.0,292.69,219.15
2016,6,17,12,0,18.0,322.0,3.8,27.0,340.0,279.21,208.81
2016,6,17,12,15,21.5,345.5,3.9,27.0,367.0,303.66,227.2
2016,6,17,12,30,25.0,369.0,4.0,27.0,394.0,334.12,249.88
2016,6,17,12,45,26.5,362.5,4.1,27.0,388.5,335.1,250.8
2016,6,17,13,0,28.0,356.0,4.2,27.0,383.0,335.8,251.61
2016,6,17,13,15,97.5,408.0,4.25,26.5,499.0,449.23,337.73
2016,6,17,13,30,167.0,460.0,4.3,26.0,615.0,583.08,436.46
2016,6,17,13,45,198.5,444.5,4.35,26.0,624.0,610.18,456.86
2016,6,17,14,0,230.0,429.0,4.4,26.0,633.0,637.37,477.86
2016,6,17,14,15,241.0,405.0,4.4,25.5,612.5,653.93,491.56
2016,6,17,14,30,252.0,381.0,4.4,25.0,592.0,652.13,492.64
2016,6,17,14,45,543.0,245.5,4.4,25.0,675.0,832.02,629.4
2016,6,17,15,0,834.0,110.0,4.4,25.0,758.0,977.54,731.31
2016,6,17,15,15,822.0,108.0,4.35,24.5,718.5,970.94,728.43
2016,6,17,15,30,810.0,106.0,4.3,24.0,679.0,973.63,733.11
2016,6,17,15,45,421.0,174.5,4.3,23.5,471.0,654.95,509.29
2016,6,17,16,0,32.0,243.0,4.3,23.0,263.0,275.4,214.22
2016,6,17,16,15,45.0,232.5,4.2,22.5,258.5,281.07,221.12
2016,6,17,16,30,58.0,222.0,4.1,22.0,254.0,286.64,227.15
2016,6,17,16,45,50.5,199.0,4.05,21.5,225.0,256.21,204.03
2016,6,17,17,0,43.0,176.0,4.0,21.0,196.0,225.41,180.3
2016,6,17,17,15,21.5,144.5,3.9,20.5,154.5,154.91,123.3
2016,6,17,17,30,0.0,113.0,3.8,20.0,113.0,103.08,80.36
2016,6,17,17,45,0.0,95.5,3.7,19.5,95.5,86.97,67.31
2016,6,17,18,0,0.0,78.0,3.6,19.0,78.0,70.6,53.74
2016,6,17,18,15,0.0,61.0,3.4,18.0,61.0,54.45,40.19
2016,6,17,18,30,0.0,44.0,3.2,17.0,44.0,37.8,26.01
2016,6,17,18,45,0.0,30.0,3.05,16.5,30.0,24.79,14.7
2016,6,17,19,0,0.0,16.0,2.9,16.0,16.0,13.18,3.75
2016,6,17,19,15,0.0,8.0,2.75,15.5,8.0,6.83,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,104.0,11.0,1.3,13.0,14.0,9.39,0.0
2016,6,18,5,15,233.0,21.5,1.45,13.5,44.5,17.54,5.72
2016,6,18,5,30,362.0,32.0,1.6,14.0,75.0,26.03,16.64
2016,6,18,5,45,446.0,40.0,1.75,14.5,118.0,32.12,22.63
2016,6,18,6,0,530.0,48.0,1.9,15.0,161.0,38.15,28.27
2016,6,18,6,15,585.5,53.5,1.95,15.5,209.0,41.95,31.77
2016,6,18,6,30,641.0,59.0,2.0,16.0,257.0,49.75,38.68
2016,6,18,6,45,679.5,63.5,2.1,17.0,307.0,52.81,41.16
2016,6,18,7,0,718.0,68.0,2.2,18.0,357.0,55.8,43.5
2016,6,18,7,15,747.0,72.0,2.2,18.5,408.0,58.23,45.38
2016,6,18,7,30,776.0,76.0,2.2,19.0,459.0,60.57,47.15
2016,6,18,7,45,797.5,79.0,2.25,19.5,508.5,62.01,48.12
2016,6,18,8,0,819.0,82.0,2.3,20.0,558.0,72.57,56.89
2016,6,18,8,15,836.5,85.0,2.3,20.5,605.5,74.5,58.22
2016,6,18,8,30,854.0,88.0,2.3,21.0,653.0,76.28,59.43
2016,6,18,8,45,867.0,90.0,2.3,21.5,696.5,77.23,59.94
2016,6,18,9,0,880.0,92.0,2.3,22.0,740.0,118.82,65.91
2016,6,18,9,15,890.5,94.0,2.25,22.5,779.5,170.93,94.29
2016,6,18,9,30,901.0,96.0,2.2,23.0,819.0,224.39,133.22
2016,6,18,9,45,904.0,101.0,2.2,23.5,851.5,279.25,178.21
2016,6,18,10,0,907.0,106.0,2.2,24.0,884.0,334.32,225.09
2016,6,18,10,15,913.5,107.0,2.15,24.5,911.5,387.99,270.82
2016,6,18,10,30,920.0,108.0,2.1,25.0,939.0,441.79,315.83
2016,6,18,10,45,926.5,108.0,2.1,25.5,960.5,494.83,359.18
2016,6,18,11,0,933.0,108.0,2.1,26.0,982.0,547.58,400.95
2016,6,18,11,15,936.0,108.5,2.1,26.0,996.0,598.29,440.78
2016,6,18,11,30,939.0,109.0,2.1,26.0,1010.0,648.0,478.78
2016,6,18,11,45,941.5,108.5,2.15,26.5,1016.5,695.49,513.5
2016,6,18,12,0,944.0,108.0,2.2,27.0,1023.0,741.57,546.31
2016,6,18,12,15,944.0,108.0,2.25,27.0,1022.0,784.64,577.24
2016,6,18,12,30,944.0,108.0,2.3,27.0,1021.0,825.73,604.77
2016,6,18,12,45,946.0,105.0,2.4,27.5,1013.5,863.65,629.22
2016,6,18,13,0,948.0,102.0,2.5,28.0,1006.0,899.1,651.92
2016,6,18,13,15,945.5,101.5,2.55,28.0,990.0,930.23,672.65
2016,6,18,13,30,943.0,101.0,2.6,28.0,974.0,958.37,691.5
2016,6,18,13,45,937.5,101.0,2.65,28.0,951.0,981.1,706.94
2016,6,18,14,0,932.0,101.0,2.7,28.0,928.0,1000.51,720.4
2016,6,18,14,15,926.5,100.0,2.7,28.0,899.0,1015.52,730.72
2016,6,18,14,30,921.0,99.0,2.7,28.0,870.0,1027.09,739.01
2016,6,18,14,45,912.5,98.0,2.7,28.0,834.5,1032.2,743.37
2016,6,18,15,0,904.0,97.0,2.7,28.0,799.0,1033.82,745.72
2016,6,18,15,15,893.5,95.0,2.7,27.5,758.5,1028.84,745.51
2016,6,18,15,30,883.0,93.0,2.7,27.0,718.0,1020.45,743.3
2016,6,18,15,45,868.0,91.5,2.7,27.0,673.0,1004.79,735.06
2016,6,18,16,0,853.0,90.0,2.7,27.0,628.0,986.05,724.94
2016,6,18,16,15,835.0,87.0,2.7,26.5,579.5,971.15,718.82
2016,6,18,16,30,817.0,84.0,2.7,26.0,531.0,941.72,702.95
2016,6,18,16,45,791.0,81.0,2.7,26.0,480.0,901.93,678.59
2016,6,18,17,0,765.0,78.0,2.7,26.0,429.0,860.11,652.48
2016,6,18,17,15,732.5,74.0,2.55,25.0,377.5,809.19,620.82
2016,6,18,17,30,700.0,70.0,2.4,24.0,326.0,757.15,587.32
2016,6,18,17,45,655.5,64.5,2.3,23.5,275.5,697.91,546.41
2016,6,18,18,0,611.0,59.0,2.2,23.0,225.0,633.82,500.1
2016,6,18,18,15,545.0,52.0,1.95,22.0,177.5,551.17,437.72
2016,6,18,18,30,479.0,45.0,1.7,21.0,130.0,471.72,374.7
2016,6,18,18,45,380.5,35.5,1.5,20.0,89.5,369.0,290.05
2016,6,18,19,0,282.0,26.0,1.3,19.0,49.0,273.36,188.13
2016,6,18,19,15,141.0,13.0,1.25,18.5,24.5,102.92,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,0.8,15.0,14.0,9.39,0.0
2016,6,19,5,15,250.5,22.0,0.9,15.5,46.0,18.03,5.81
2016,6,19,5,30,385.0,33.0,1.0,16.0,78.0,26.99,17.29
2016,6,19,5,45,469.0,41.0,1.1,17.0,122.0,33.08,23.22
2016,6,19,6,0,553.0,49.0,1.2,18.0,166.0,39.11,28.75
2016,6,19,6,15,607.0,54.5,1.3,18.5,215.0,42.9,32.2
2016,6,19,6,30,661.0,60.0,1.4,19.0,264.0,50.77,39.09
2016,6,19,6,45,698.0,65.0,1.5,20.0,314.5,54.21,41.86
2016,6,19,7,0,735.0,70.0,1.6,21.0,365.0,57.55,44.47
2016,6,19,7,15,753.0,71.0,1.7,22.0,409.0,57.58,44.16
2016,6,19,7,30,771.0,72.0,1.8,23.0,453.0,57.67,43.9
2016,6,19,7,45,799.5,78.0,1.9,24.0,509.0,61.37,46.68
2016,6,19,8,0,828.0,84.0,2.0,25.0,565.0,64.86,49.25
2016,6,19,8,15,792.0,103.0,1.95,25.0,594.0,75.47,57.95
2016,6,19,8,30,756.0,122.0,1.9,25.0,623.0,85.39,66.01
2016,6,19,8,45,819.0,108.5,1.9,25.5,683.5,76.12,58.01
2016,6,19,9,0,882.0,95.0,1.9,26.0,744.0,120.08,66.0
2016,6,19,9,15,891.5,97.0,1.8,26.5,782.5,172.2,93.7
2016,6,19,9,30,901.0,99.0,1.7,27.0,821.0,225.58,131.73
2016,6,19,9,45,916.0,96.0,1.6,27.5,856.0,278.08,173.51
2016,6,19,10,0,931.0,93.0,1.5,28.0,891.0,331.91,218.06
2016,6,19,10,15,936.0,94.0,1.4,28.5,918.0,386.2,263.24
2016,6,19,10,30,941.0,95.0,1.3,29.0,945.0,440.44,307.36
2016,6,19,10,45,943.0,97.0,1.25,29.5,965.0,493.81,349.61
2016,6,19,11,0,945.0,99.0,1.2,30.0,985.0,546.45,389.78
2016,6,19,11,15,947.5,99.5,1.2,30.0,998.5,597.36,428.42
2016,6,19,11,30,950.0,100.0,1.2,30.0,1012.0,647.2,465.15
2016,6,19,11,45,948.0,102.5,1.3,30.5,1017.0,694.44,498.92
2016,6,19,12,0,946.0,105.0,1.4,31.0,1022.0,739.97,530.67
2016,6,19,12,15,945.5,105.0,1.55,31.0,1020.5,782.72,561.31
2016,6,19,12,30,945.0,105.0,1.7,31.0,1019.0,823.43,588.74
2016,6,19,12,45,929.5,114.0,1.9,31.5,1006.5,857.5,611.08
2016,6,19,13,0,914.0,123.0,2.1,32.0,994.0,888.44,631.39
2016,6,19,13,15,911.0,122.0,2.2,32.0,978.0,918.25,651.35
2016,6,19,13,30,908.0,121.0,2.3,32.0,962.0,945.11,669.5
2016,6,19,13,45,908.5,116.5,2.45,32.0,940.5,968.8,686.21
2016,6,19,14,0,909.0,112.0,2.6,32.0,919.0,989.28,701.03
2016,6,19,14,15,902.5,110.5,2.7,31.5,889.5,1002.71,712.53
2016,6,19,14,30,896.0,109.0,2.8,31.0,860.0,1012.71,722.11
2016,6,19,14,45,779.0,158.5,2.9,31.0,791.5,976.08,700.67
2016,6,19,15,0,662.0,208.0,3.0,31.0,723.0,931.02,673.87
2016,6,19,15,15,763.0,153.0,3.05,30.5,716.5,973.56,705.07
2016,6,19,15,30,864.0,98.0,3.1,30.0,710.0,1006.89,729.73
2016,6,19,15,45,628.5,169.5,3.2,30.0,599.5,871.84,642.95
2016,6,19,16,0,393.0,241.0,3.3,30.0,489.0,682.48,512.42
2016,6,19,16,15,597.5,163.5,3.3,29.5,507.5,831.04,623.1
2016,6,19,16,30,802.0,86.0,3.3,29.0,526.0,929.56,692.15
2016,6,19,16,45,776.0,83.5,3.3,28.5,475.5,890.69,668.57
2016,6,19,17,0,750.0,81.0,3.3,28.0,425.0,849.81,644.2
2016,6,19,17,15,718.0,76.5,3.15,27.0,374.0,799.05,612.6
2016,6,19,17,30,686.0,72.0,3.0,26.0,323.0,752.98,583.32
2016,6,19,17,45,639.5,67.0,2.95,25.5,273.0,687.64,538.1
2016,6,19,18,0,593.0,62.0,2.9,25.0,223.0,623.0,491.45
2016,6,19,18,15,527.5,54.5,2.6,24.0,176.0,540.62,429.06
2016,6,19,18,30,462.0,47.0,2.3,23.0,129.0,461.35,366.06
2016,6,19,18,45,364.5,37.0,2.0,22.0,89.0,359.26,281.74
2016,6,19,19,0,267.0,27.0,1.7,21.0,49.0,264.54,182.19
2016,6,19,19,15,133.5,13.5,1.6,20.0,24.5,98.54,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,65.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,131.0,12.0,1.5,13.0,15.0,10.24,0.0
2016,6,20,5,15,273.5,22.5,1.65,13.5,48.5,18.54,6.02
2016,6,20,5,30,416.0,33.0,1.8,14.0,82.0,27.11,17.52
2016,6,20,5,45,503.5,40.0,2.0,15.0,127.0,32.43,22.83
2016,6,20,6,0,591.0,47.0,2.2,16.0,172.0,37.76,27.78
2016,6,20,6,15,645.0,52.5,2.2,16.5,222.0,45.31,34.59
2016,6,20,6,30,699.0,58.0,2.2,17.0,272.0,49.48,38.27
2016,6,20,6,45,737.5,61.5,2.2,18.0,324.5,51.85,40.15
2016,6,20,7,0,776.0,65.0,2.2,19.0,377.0,54.22,41.94
2016,6,20,7,15,802.5,68.5,2.25,19.5,429.0,56.4,43.62
2016,6,20,7,30,829.0,72.0,2.3,20.0,481.0,58.52,45.19
2016,6,20,7,45,850.0,74.5,2.4,21.0,531.5,68.28,53.19
2016,6,20,8,0,871.0,77.0,2.5,22.0,582.0,70.22,54.43
2016,6,20,8,15,885.5,79.0,2.5,22.5,629.5,71.6,55.31
2016,6,20,8,30,900.0,81.0,2.5,23.0,677.0,72.87,56.09
2016,6,20,8,45,912.0,82.5,2.55,24.0,720.5,73.66,56.35
2016,6,20,9,0,924.0,84.0,2.6,25.0,764.0,115.34,61.76
2016,6,20,9,15,932.5,85.5,2.6,25.5,802.5,169.16,90.34
2016,6,20,9,30,941.0,87.0,2.6,26.0,841.0,224.14,129.88
2016,6,20,9,45,932.5,97.0,2.65,27.0,870.0,281.73,176.7
2016,6,20,10,0,924.0,107.0,2.7,28.0,899.0,338.33,224.28
2016,6,20,10,15,929.0,108.0,2.7,28.0,926.0,392.43,270.54
2016,6,20,10,30,934.0,109.0,2.7,28.0,953.0,446.49,316.23
2016,6,20,10,45,936.5,110.5,2.75,28.5,972.5,499.55,359.6
2016,6,20,11,0,939.0,112.0,2.8,29.0,992.0,551.95,401.18
2016,6,20,11,15,941.0,112.5,2.8,29.5,1005.0,602.51,440.01
2016,6,20,11,30,943.0,113.0,2.8,30.0,1018.0,651.97,476.81
2016,6,20,11,45,944.5,112.5,2.85,30.5,1024.0,699.12,511.11
2016,6,20,12,0,946.0,112.0,2.9,31.0,1030.0,744.79,543.46
2016,6,20,12,15,945.5,112.0,2.95,31.0,1028.5,787.73,574.31
2016,6,20,12,30,945.0,112.0,3.0,31.0,1027.0,828.67,601.6
2016,6,20,12,45,949.0,108.0,3.15,31.0,1019.5,867.58,628.03
2016,6,20,13,0,953.0,104.0,3.3,31.0,1012.0,904.09,652.87
2016,6,20,13,15,950.5,103.5,3.4,31.0,996.5,935.53,674.11
2016,6,20,13,30,948.0,103.0,3.5,31.0,981.0,963.96,693.46
2016,6,20,13,45,944.0,102.0,3.6,31.0,958.0,987.38,709.66
2016,6,20,14,0,940.0,101.0,3.7,31.0,935.0,1007.48,723.87
2016,6,20,14,15,934.5,100.0,3.75,30.5,906.0,1022.74,736.26
2016,6,20,14,30,929.0,99.0,3.8,30.0,877.0,1034.53,746.64
2016,6,20,14,45,920.5,98.0,3.85,30.0,842.0,1039.84,751.53
2016,6,20,15,0,912.0,97.0,3.9,30.0,807.0,1041.64,754.37
2016,6,20,15,15,902.0,95.0,3.9,29.5,766.5,1037.31,754.58
2016,6,20,15,30,892.0,93.0,3.9,29.0,726.0,1029.54,752.75
2016,6,20,15,45,878.5,91.0,3.9,28.5,681.0,1014.88,746.52
2016,6,20,16,0,865.0,89.0,3.9,28.0,636.0,997.07,738.3
2016,6,20,16,15,590.5,152.5,3.8,27.0,512.5,811.83,616.19
2016,6,20,16,30,316.0,216.0,3.7,26.0,389.0,578.12,448.45
2016,6,20,16,45,423.5,170.5,3.6,25.5,379.5,649.61,507.14
2016,6,20,17,0,531.0,125.0,3.5,25.0,370.0,701.11,548.27
2016,6,20,17,15,278.5,129.0,3.35,24.0,256.0,428.2,343.34
2016,6,20,17,30,26.0,133.0,3.2,23.0,142.0,164.79,130.09
2016,6,20,17,45,20.0,114.0,3.05,22.5,120.5,126.68,99.76
2016,6,20,18,0,14.0,95.0,2.9,22.0,99.0,103.42,80.63
2016,6,20,18,15,7.0,76.0,2.6,21.0,78.0,79.26,60.45
2016,6,20,18,30,0.0,57.0,2.3,20.0,57.0,54.86,39.74
2016,6,20,18,45,0.0,39.5,2.0,19.0,39.5,37.23,24.65
2016,6,20,19,0,0.0,22.0,1.7,18.0,22.0,18.17,7.46
2016,6,20,19,15,0.0,11.0,1.7,17.5,11.0,9.39,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,55.0,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,110.0,11.0,1.6,14.0,14.0,9.39,0.0
2016,6,21,5,15,245.5,22.0,1.75,14.5,45.5,18.05,5.45
2016,6,21,5,30,381.0,33.0,1.9,15.0,77.0,27.01,17.33
2016,6,21,5,45,473.5,40.0,2.05,16.0,122.0,32.3,22.6
2016,6,21,6,0,566.0,47.0,2.2,17.0,167.0,37.62,27.53
2016,6,21,6,15,621.0,52.5,2.2,17.5,216.0,45.14,34.29
2016,6,21,6,30,676.0,58.0,2.2,18.0,265.0,49.29,37.93
2016,6,21,6,45,718.0,61.5,2.2,19.0,317.0,51.66,39.81
2016,6,21,7,0,760.0,65.0,2.2,20.0,369.0,54.04,41.62
2016,6,21,7,15,787.0,68.0,2.2,20.5,420.5,55.85,42.95
2016,6,21,7,30,814.0,71.0,2.2,21.0,472.0,57.61,44.22
2016,6,21,7,45,835.5,73.5,2.25,22.0,522.5,67.38,52.21
2016,6,21,8,0,857.0,76.0,2.3,23.0,573.0,69.33,53.45
2016,6,21,8,15,872.0,78.0,2.3,23.5,619.5,70.72,54.34
2016,6,21,8,30,887.0,80.0,2.3,24.0,666.0,72.0,55.12
2016,6,21,8,45,898.0,82.0,2.35,25.0,709.5,73.07,55.63
2016,6,21,9,0,909.0,84.0,2.4,26.0,753.0,113.59,60.84
2016,6,21,9,15,917.5,85.5,2.4,26.5,791.0,166.58,88.65
2016,6,21,9,30,926.0,87.0,2.4,27.0,829.0,220.74,127.3
2016,6,21,9,45,927.5,91.5,2.45,28.0,860.5,276.22,171.87
2016,6,21,10,0,929.0,96.0,2.5,29.0,892.0,331.76,218.17
2016,6,21,10,15,933.5,97.0,2.5,29.5,918.5,385.83,263.75
2016,6,21,10,30,938.0,98.0,2.5,30.0,945.0,439.8,308.51
2016,6,21,10,45,940.0,100.0,2.5,30.5,964.5,493.07,351.6
2016,6,21,11,0,942.0,102.0,2.5,31.0,984.0,545.63,392.79
2016,6,21,11,15,944.5,102.5,2.5,31.5,997.5,596.47,431.43
2016,6,21,11,30,947.0,103.0,2.5,32.0,1011.0,646.25,468.06
2016,6,21,11,45,946.5,104.0,2.55,32.5,1016.5,693.28,501.88
2016,6,21,12,0,946.0,105.0,2.6,33.0,1022.0,738.67,533.66
2016,6,21,12,15,945.5,105.0,2.65,33.0,1020.5,781.48,563.94
2016,6,21,12,30,945.0,105.0,2.7,33.0,1019.0,822.26,590.82
2016,6,21,12,45,938.5,108.0,2.8,33.5,1009.0,858.54,613.72
2016,6,21,13,0,932.0,111.0,2.9,34.0,999.0,892.1,634.76
2016,6,21,13,15,929.0,110.0,2.95,34.0,983.0,922.21,654.51
2016,6,21,13,30,926.0,109.0,3.0,34.0,967.0,949.32,672.4
2016,6,21,13,45,921.5,108.0,3.15,34.5,944.0,971.93,686.82
2016,6,21,14,0,917.0,107.0,3.3,35.0,921.0,991.25,699.25
2016,6,21,14,15,910.5,105.5,3.4,34.5,891.5,1004.79,710.7
2016,6,21,14,30,904.0,104.0,3.5,34.0,862.0,1014.87,720.18
2016,6,21,14,45,896.0,102.0,3.6,33.5,827.0,1019.46,726.37
2016,6,21,15,0,888.0,100.0,3.7,33.0,792.0,1020.57,730.55
2016,6,21,15,15,877.5,98.0,3.75,32.5,752.0,1015.72,730.74
2016,6,21,15,30,867.0,96.0,3.8,32.0,712.0,1007.52,728.92
2016,6,21,15,45,854.0,93.5,3.9,31.5,667.5,992.93,723.37
2016,6,21,16,0,841.0,91.0,4.0,31.0,623.0,975.24,715.82
2016,6,21,16,15,823.5,88.0,3.95,30.0,575.5,961.15,711.21
2016,6,21,16,30,806.0,85.0,3.9,29.0,528.0,932.48,696.7
2016,6,21,16,45,784.5,81.0,3.9,28.0,478.5,896.07,676.96
2016,6,21,17,0,763.0,77.0,3.9,27.0,429.0,857.48,655.2
2016,6,21,17,15,732.5,73.0,3.8,25.5,378.0,808.57,626.14
2016,6,21,17,30,702.0,69.0,3.7,24.0,327.0,758.47,595.02
2016,6,21,17,45,660.5,63.5,3.6,23.0,277.0,701.6,556.26
2016,6,21,18,0,619.0,58.0,3.5,22.0,227.0,639.94,511.95
2016,6,21,18,15,555.5,51.5,3.35,21.0,180.0,559.77,450.84
2016,6,21,18,30,492.0,45.0,3.2,20.0,133.0,482.57,388.82
2016,6,21,18,45,392.5,36.0,3.05,19.0,92.0,379.12,302.27
