Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,0,293.0,27.0,2.9,18.0,51.0,283.75,200.79
2016,6,21,19,15,146.5,13.5,2.9,17.5,25.5,107.19,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,64.5,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,129.0,11.0,3.5,13.0,14.0,9.39,0.0
2016,6,22,5,15,272.5,21.5,3.6,13.5,47.0,17.68,5.01
2016,6,22,5,30,416.0,32.0,3.7,14.0,80.0,26.28,16.74
2016,6,22,5,45,497.5,39.5,3.85,14.5,124.5,32.02,22.47
2016,6,22,6,0,579.0,47.0,4.0,15.0,169.0,37.71,27.83
2016,6,22,6,15,633.5,52.5,4.0,15.5,219.0,45.25,34.67
2016,6,22,6,30,688.0,58.0,4.0,16.0,269.0,49.41,38.35
2016,6,22,6,45,724.5,62.5,4.0,16.5,320.5,52.53,41.0
2016,6,22,7,0,761.0,67.0,4.0,17.0,372.0,55.59,43.5
2016,6,22,7,15,788.5,70.5,4.0,17.5,423.5,57.72,45.13
2016,6,22,7,30,816.0,74.0,4.0,18.0,475.0,59.78,46.67
2016,6,22,7,45,837.5,76.5,4.0,18.5,525.5,69.41,54.74
2016,6,22,8,0,859.0,79.0,4.0,19.0,576.0,71.32,56.07
2016,6,22,8,15,874.5,81.5,4.0,19.5,623.5,73.0,57.21
2016,6,22,8,30,890.0,84.0,4.0,20.0,671.0,74.55,58.23
2016,6,22,8,45,903.0,85.0,4.05,20.5,715.0,75.0,58.34
2016,6,22,9,0,916.0,86.0,4.1,21.0,759.0,114.41,63.01
2016,6,22,9,15,925.0,88.0,4.1,21.5,798.0,168.18,91.74
2016,6,22,9,30,934.0,90.0,4.1,22.0,837.0,223.18,131.85
2016,6,22,9,45,942.0,90.5,4.1,22.5,870.5,278.01,177.16
2016,6,22,10,0,950.0,91.0,4.1,23.0,904.0,333.52,225.15
2016,6,22,10,15,955.0,92.0,4.05,23.0,931.5,388.84,273.89
2016,6,22,10,30,960.0,93.0,4.0,23.0,959.0,444.11,322.07
2016,6,22,10,45,963.5,93.5,4.0,23.5,979.5,498.1,367.65
2016,6,22,11,0,967.0,94.0,4.0,24.0,1000.0,551.46,411.4
2016,6,22,11,15,969.5,94.0,4.0,24.0,1013.5,603.09,453.4
2016,6,22,11,30,972.0,94.0,4.0,24.0,1027.0,653.59,493.46
2016,6,22,11,45,972.5,94.5,4.0,24.5,1033.0,701.9,529.88
2016,6,22,12,0,973.0,95.0,4.0,25.0,1039.0,748.59,564.12
2016,6,22,12,15,721.0,249.5,4.0,24.5,948.5,744.64,559.29
2016,6,22,12,30,469.0,404.0,4.0,24.0,858.0,717.69,537.16
2016,6,22,12,45,711.5,254.5,4.0,24.0,936.5,815.58,612.38
2016,6,22,13,0,954.0,105.0,4.0,24.0,1015.0,904.77,676.03
2016,6,22,13,15,951.5,104.5,4.0,24.0,999.5,936.35,697.2
2016,6,22,13,30,949.0,104.0,4.0,24.0,984.0,964.93,716.74
2016,6,22,13,45,944.0,103.5,4.0,24.0,960.5,988.06,732.67
2016,6,22,14,0,939.0,103.0,4.0,24.0,937.0,1007.86,746.48
2016,6,22,14,15,933.0,102.0,4.0,23.5,907.5,1022.77,758.65
2016,6,22,14,30,927.0,101.0,4.0,23.0,878.0,1034.2,768.72
2016,6,22,14,45,917.5,100.0,4.0,22.5,842.0,1038.63,774.33
2016,6,22,15,0,908.0,99.0,4.0,22.0,806.0,1039.54,777.81
2016,6,22,15,15,897.5,97.0,4.0,21.5,765.5,1034.83,777.72
2016,6,22,15,30,887.0,95.0,4.0,21.0,725.0,1026.69,775.49
2016,6,22,15,45,873.0,92.5,4.0,21.0,680.0,1011.08,766.84
2016,6,22,16,0,859.0,90.0,4.0,21.0,635.0,992.3,756.15
2016,6,22,16,15,841.5,87.5,4.0,20.0,586.5,978.67,751.95
2016,6,22,16,30,824.0,85.0,4.0,19.0,538.0,950.48,737.49
2016,6,22,16,45,801.0,81.5,4.0,18.5,487.0,913.01,714.86
2016,6,22,17,0,778.0,78.0,4.0,18.0,436.0,873.36,690.23
2016,6,22,17,15,746.5,73.5,3.95,17.5,384.5,822.55,656.52
2016,6,22,17,30,715.0,69.0,3.9,17.0,333.0,770.55,620.91
2016,6,22,17,45,669.5,64.0,3.85,16.5,281.5,710.51,577.8
2016,6,22,18,0,624.0,59.0,3.8,16.0,230.0,645.89,529.23
2016,6,22,18,15,558.5,52.5,3.7,15.5,182.0,563.89,464.42
2016,6,22,18,30,493.0,46.0,3.6,15.0,134.0,484.93,398.9
2016,6,22,18,45,384.5,37.0,3.5,14.5,92.5,374.66,304.57
2016,6,22,19,0,276.0,28.0,3.4,14.0,51.0,273.12,197.18
2016,6,22,19,15,138.0,14.0,3.35,13.5,25.5,102.14,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.0,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,122.0,11.0,3.1,12.0,14.0,9.39,0.0
2016,6,23,5,15,265.0,21.5,3.2,12.5,46.5,17.68,4.78
2016,6,23,5,30,408.0,32.0,3.3,13.0,79.0,26.27,16.79
2016,6,23,5,45,498.0,39.0,3.45,13.5,124.0,31.62,22.22
2016,6,23,6,0,588.0,46.0,3.6,14.0,169.0,40.24,30.2
2016,6,23,6,15,642.5,51.0,3.65,14.5,219.0,44.06,33.75
2016,6,23,6,30,697.0,56.0,3.7,15.0,269.0,47.86,37.14
2016,6,23,6,45,736.5,59.5,3.75,16.0,321.0,50.3,39.11
2016,6,23,7,0,776.0,63.0,3.8,17.0,373.0,52.74,40.99
2016,6,23,7,15,803.0,66.5,3.75,17.5,425.0,54.98,42.74
2016,6,23,7,30,830.0,70.0,3.7,18.0,477.0,64.86,51.1
2016,6,23,7,45,851.5,72.0,3.7,18.5,528.0,66.63,52.33
2016,6,23,8,0,873.0,74.0,3.7,19.0,579.0,68.29,53.47
2016,6,23,8,15,888.0,76.5,3.65,19.5,626.5,70.06,54.7
2016,6,23,8,30,903.0,79.0,3.6,20.0,674.0,71.69,55.81
2016,6,23,8,45,915.5,80.5,3.6,21.0,718.5,72.53,56.13
2016,6,23,9,0,928.0,82.0,3.6,22.0,763.0,111.78,60.71
2016,6,23,9,15,937.0,83.5,3.6,22.5,802.0,165.84,89.12
2016,6,23,9,30,946.0,85.0,3.6,23.0,841.0,221.12,129.11
2016,6,23,9,45,948.5,89.0,3.6,24.0,874.0,277.6,175.28
2016,6,23,10,0,951.0,93.0,3.6,25.0,907.0,334.24,223.48
2016,6,23,10,15,955.0,94.0,3.6,25.0,933.5,389.31,271.59
2016,6,23,10,30,959.0,95.0,3.6,25.0,960.0,444.23,319.07
2016,6,23,10,45,960.5,96.5,3.65,25.5,979.5,498.04,364.12
2016,6,23,11,0,962.0,98.0,3.7,26.0,999.0,551.05,407.22
2016,6,23,11,15,963.0,98.5,3.75,26.0,1011.0,602.07,448.45
2016,6,23,11,30,964.0,99.0,3.8,26.0,1023.0,651.85,487.7
2016,6,23,11,45,963.0,99.0,3.9,26.5,1027.5,698.57,522.96
2016,6,23,12,0,962.0,99.0,4.0,27.0,1032.0,743.53,556.06
2016,6,23,12,15,960.0,99.0,4.05,27.0,1029.0,785.85,587.22
2016,6,23,12,30,958.0,99.0,4.1,27.0,1026.0,825.98,614.84
2016,6,23,12,45,955.0,99.0,4.2,27.5,1016.0,862.91,639.12
2016,6,23,13,0,952.0,99.0,4.3,28.0,1006.0,897.17,661.47
2016,6,23,13,15,948.5,98.5,4.35,27.5,989.5,927.68,683.71
2016,6,23,13,30,945.0,98.0,4.4,27.0,973.0,955.14,704.02
2016,6,23,13,45,940.0,96.5,4.45,27.0,950.0,977.05,719.35
2016,6,23,14,0,935.0,95.0,4.5,27.0,927.0,995.57,732.56
2016,6,23,14,15,929.5,94.0,4.5,26.5,898.0,1010.71,744.87
2016,6,23,14,30,924.0,93.0,4.5,26.0,869.0,1022.4,755.08
2016,6,23,14,45,919.0,90.5,4.55,26.0,834.5,1029.47,761.21
2016,6,23,15,0,914.0,88.0,4.6,26.0,800.0,1033.04,765.28
2016,6,23,15,15,904.0,86.0,4.6,25.5,760.0,1028.6,765.39
2016,6,23,15,30,894.0,84.0,4.6,25.0,720.0,1020.73,763.4
2016,6,23,15,45,885.5,80.5,4.65,24.5,676.5,1009.22,759.52
2016,6,23,16,0,877.0,77.0,4.7,24.0,633.0,994.4,753.48
2016,6,23,16,15,860.0,74.5,4.65,23.5,584.5,969.16,739.42
2016,6,23,16,30,843.0,72.0,4.6,23.0,536.0,941.16,723.41
2016,6,23,16,45,822.5,68.5,4.55,22.5,486.0,905.86,702.06
2016,6,23,17,0,802.0,65.0,4.5,22.0,436.0,868.39,678.8
2016,6,23,17,15,772.0,62.0,4.35,21.0,384.0,831.03,655.77
2016,6,23,17,30,742.0,59.0,4.2,20.0,332.0,781.95,623.46
2016,6,23,17,45,697.5,55.0,4.1,19.5,281.0,717.8,577.58
2016,6,23,18,0,653.0,51.0,4.0,19.0,230.0,654.02,530.05
2016,6,23,18,15,591.5,45.5,3.8,18.0,182.5,575.12,469.02
2016,6,23,18,30,530.0,40.0,3.6,17.0,135.0,505.41,411.95
2016,6,23,18,45,423.0,32.5,3.45,16.5,93.5,397.18,319.95
2016,6,23,19,0,316.0,25.0,3.3,16.0,52.0,297.84,214.2
2016,6,23,19,15,158.0,12.5,3.25,15.5,26.0,114.02,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,115.0,10.0,2.7,13.0,13.0,8.54,0.0
2016,6,24,5,15,260.5,20.5,2.8,13.5,45.5,16.81,3.92
2016,6,24,5,30,406.0,31.0,2.9,14.0,78.0,25.42,15.96
2016,6,24,5,45,491.0,39.0,3.05,14.5,122.5,31.61,22.1
2016,6,24,6,0,576.0,47.0,3.2,15.0,167.0,37.73,27.84
2016,6,24,6,15,632.0,52.5,3.15,15.5,217.0,45.27,34.69
2016,6,24,6,30,688.0,58.0,3.1,16.0,267.0,49.44,38.38
2016,6,24,6,45,724.5,62.5,3.1,16.5,319.0,52.57,41.03
2016,6,24,7,0,761.0,67.0,3.1,17.0,371.0,55.63,43.54
2016,6,24,7,15,789.5,70.5,3.05,17.5,423.0,57.76,45.18
2016,6,24,7,30,818.0,74.0,3.0,18.0,475.0,59.84,46.73
2016,6,24,7,45,838.0,77.5,2.95,19.0,526.0,70.08,55.21
2016,6,24,8,0,858.0,81.0,2.9,20.0,577.0,72.61,56.94
2016,6,24,8,15,874.0,84.0,2.85,20.5,625.0,74.58,58.32
2016,6,24,8,30,890.0,87.0,2.8,21.0,673.0,76.41,59.56
2016,6,24,8,45,901.0,89.5,2.8,21.5,717.0,77.68,60.34
2016,6,24,9,0,912.0,92.0,2.8,22.0,761.0,115.97,64.84
2016,6,24,9,15,921.5,93.5,2.8,22.5,800.0,169.35,92.54
2016,6,24,9,30,931.0,95.0,2.8,23.0,839.0,224.0,131.74
2016,6,24,9,45,938.5,96.5,2.85,23.5,873.0,279.28,176.84
2016,6,24,10,0,946.0,98.0,2.9,24.0,907.0,335.21,224.59
2016,6,24,10,15,951.0,99.0,2.9,24.5,934.5,390.43,272.15
2016,6,24,10,30,956.0,100.0,2.9,25.0,962.0,445.61,318.96
2016,6,24,10,45,959.0,101.0,2.95,26.0,982.0,499.66,363.15
2016,6,24,11,0,962.0,102.0,3.0,27.0,1002.0,553.06,405.34
2016,6,24,11,15,964.0,102.5,3.05,27.5,1015.5,604.71,445.66
2016,6,24,11,30,966.0,103.0,3.1,28.0,1029.0,655.23,483.92
2016,6,24,11,45,966.0,103.5,3.15,28.5,1034.5,703.18,519.25
2016,6,24,12,0,966.0,104.0,3.2,29.0,1040.0,749.49,552.48
2016,6,24,12,15,965.5,104.0,3.3,29.0,1038.5,793.23,584.39
2016,6,24,12,30,965.0,104.0,3.4,29.0,1037.0,834.91,612.76
2016,6,24,12,45,954.0,109.5,3.5,29.5,1025.5,870.57,635.75
2016,6,24,13,0,943.0,115.0,3.6,30.0,1014.0,903.26,656.68
2016,6,24,13,15,939.5,114.0,3.7,30.0,997.5,933.55,677.33
2016,6,24,13,30,936.0,113.0,3.8,30.0,981.0,960.78,696.04
2016,6,24,13,45,931.5,112.0,3.9,30.0,958.0,983.91,712.17
2016,6,24,14,0,927.0,111.0,4.0,30.0,935.0,1003.73,726.27
2016,6,24,14,15,920.5,109.5,4.0,29.5,905.0,1017.73,737.61
2016,6,24,14,30,914.0,108.0,4.0,29.0,875.0,1028.24,746.88
2016,6,24,14,45,905.0,106.5,4.05,29.0,839.5,1032.76,751.28
2016,6,24,15,0,896.0,105.0,4.1,29.0,804.0,1033.77,753.58
2016,6,24,15,15,885.5,103.0,4.1,28.5,763.5,1029.25,753.64
2016,6,24,15,30,875.0,101.0,4.1,28.0,723.0,1021.33,751.64
2016,6,24,15,45,860.0,99.0,4.1,28.0,678.0,1005.56,743.09
2016,6,24,16,0,845.0,97.0,4.1,28.0,633.0,998.79,740.67
2016,6,24,16,15,827.0,93.5,4.05,27.0,584.5,971.91,727.39
2016,6,24,16,30,809.0,90.0,4.0,26.0,536.0,942.23,712.14
2016,6,24,16,45,784.5,87.0,3.95,25.5,485.5,904.25,689.49
2016,6,24,17,0,760.0,84.0,3.9,25.0,435.0,864.13,664.93
2016,6,24,17,15,727.5,79.5,3.75,24.0,383.5,812.77,632.49
2016,6,24,17,30,695.0,75.0,3.6,23.0,332.0,766.54,602.71
2016,6,24,17,45,649.5,69.0,3.45,22.5,281.0,700.46,555.86
2016,6,24,18,0,604.0,63.0,3.3,22.0,230.0,634.97,507.58
2016,6,24,18,15,537.5,56.0,3.0,20.5,181.5,552.0,444.88
2016,6,24,18,30,471.0,49.0,2.7,19.0,133.0,472.02,381.19
2016,6,24,18,45,368.0,39.0,2.45,18.0,92.0,365.16,291.94
2016,6,24,19,0,265.0,29.0,2.2,17.0,51.0,266.61,190.4
2016,6,24,19,15,132.5,14.5,2.1,16.5,25.5,128.91,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,43.0,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,86.0,10.0,1.3,13.0,12.0,8.54,0.0
2016,6,25,5,15,228.0,21.5,1.5,13.5,43.5,17.65,4.04
2016,6,25,5,30,370.0,33.0,1.7,14.0,75.0,27.06,17.34
2016,6,25,5,45,461.5,41.0,1.9,15.0,120.0,33.16,23.42
2016,6,25,6,0,553.0,49.0,2.1,16.0,165.0,39.22,29.05
2016,6,25,6,15,610.5,55.0,2.05,16.5,214.5,43.41,32.91
2016,6,25,6,30,668.0,61.0,2.0,17.0,264.0,51.77,40.29
2016,6,25,6,45,709.0,65.5,2.0,18.0,316.0,54.82,42.76
2016,6,25,7,0,750.0,70.0,2.0,19.0,368.0,57.83,45.1
2016,6,25,7,15,779.0,74.0,2.05,20.0,420.5,60.25,46.86
2016,6,25,7,30,808.0,78.0,2.1,21.0,473.0,62.58,48.51
2016,6,25,7,45,830.5,80.5,2.15,22.5,524.0,63.68,48.96
2016,6,25,8,0,853.0,83.0,2.2,24.0,575.0,73.81,57.02
2016,6,25,8,15,869.0,86.0,2.3,25.0,623.0,75.76,58.21
2016,6,25,8,30,885.0,89.0,2.4,26.0,671.0,77.55,59.27
2016,6,25,8,45,898.5,90.5,2.5,27.0,715.5,78.24,59.43
2016,6,25,9,0,912.0,92.0,2.6,28.0,760.0,114.98,62.88
2016,6,25,9,15,921.5,94.0,2.65,28.5,799.5,168.67,89.89
2016,6,25,9,30,931.0,96.0,2.7,29.0,839.0,223.64,128.28
2016,6,25,9,45,934.5,99.5,2.75,30.0,872.0,279.33,172.34
2016,6,25,10,0,938.0,103.0,2.8,31.0,905.0,335.28,218.49
2016,6,25,10,15,943.5,104.5,2.85,31.5,933.0,390.65,264.78
2016,6,25,10,30,949.0,106.0,2.9,32.0,961.0,446.05,310.45
2016,6,25,10,45,952.5,107.0,2.95,32.5,982.0,500.06,354.02
2016,6,25,11,0,956.0,108.0,3.0,33.0,1003.0,553.48,395.87
2016,6,25,11,15,958.5,108.5,3.05,33.0,1017.0,605.23,436.14
2016,6,25,11,30,961.0,109.0,3.1,33.0,1031.0,655.91,474.59
2016,6,25,11,45,961.5,109.5,3.15,33.5,1037.0,704.1,509.34
2016,6,25,12,0,962.0,110.0,3.2,34.0,1043.0,750.71,542.06
2016,6,25,12,15,962.0,110.0,3.25,34.0,1042.0,794.82,573.46
2016,6,25,12,30,962.0,110.0,3.3,34.0,1041.0,836.94,601.31
2016,6,25,12,45,961.5,109.0,3.4,34.0,1032.5,875.57,626.98
2016,6,25,13,0,961.0,108.0,3.5,34.0,1024.0,911.66,650.95
2016,6,25,13,15,958.0,107.0,3.55,34.0,1007.5,942.8,671.45
2016,6,25,13,30,955.0,106.0,3.6,34.0,991.0,970.87,690.02
2016,6,25,13,45,950.0,105.5,3.7,34.0,968.0,994.37,706.07
2016,6,25,14,0,945.0,105.0,3.8,34.0,945.0,1014.51,720.11
2016,6,25,14,15,939.0,103.5,3.85,33.5,915.0,1029.24,732.04
2016,6,25,14,30,933.0,102.0,3.9,33.0,885.0,1040.43,741.94
2016,6,25,14,45,925.0,100.5,3.95,33.0,849.5,1046.08,746.99
2016,6,25,15,0,917.0,99.0,4.0,33.0,814.0,1048.19,749.98
2016,6,25,15,15,906.5,97.0,3.95,32.5,773.0,1043.67,749.78
2016,6,25,15,30,896.0,95.0,3.9,32.0,732.0,1035.7,747.54
2016,6,25,15,45,882.5,92.5,3.9,31.5,687.0,1020.72,741.23
2016,6,25,16,0,869.0,90.0,3.9,31.0,642.0,1002.54,732.92
2016,6,25,16,15,851.5,87.0,3.85,30.0,593.0,976.67,720.67
2016,6,25,16,30,834.0,84.0,3.8,29.0,544.0,959.45,714.11
2016,6,25,16,45,811.5,80.5,3.75,28.5,493.0,922.41,692.52
2016,6,25,17,0,789.0,77.0,3.7,28.0,442.0,883.14,669.1
2016,6,25,17,15,758.0,73.0,3.5,27.0,390.0,833.3,638.17
2016,6,25,17,30,727.0,69.0,3.3,26.0,338.0,782.18,605.34
2016,6,25,17,45,684.5,63.5,3.15,25.0,286.5,718.05,561.95
2016,6,25,18,0,642.0,58.0,3.0,24.0,235.0,660.49,521.37
2016,6,25,18,15,577.0,51.5,2.7,22.5,186.0,578.29,460.23
2016,6,25,18,30,512.0,45.0,2.4,21.0,137.0,499.1,398.06
2016,6,25,18,45,411.5,36.0,2.15,20.0,95.5,393.98,311.3
2016,6,25,19,0,311.0,27.0,1.9,19.0,54.0,297.06,210.65
2016,6,25,19,15,155.5,13.5,1.95,18.5,27.0,142.73,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.8,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,2.0,14.0,12.0,8.54,0.0
2016,6,26,5,15,227.0,21.5,2.1,14.5,43.0,17.68,3.59
2016,6,26,5,30,365.0,33.0,2.2,15.0,74.0,27.07,17.22
2016,6,26,5,45,455.0,41.0,2.3,15.5,118.0,33.15,23.34
2016,6,26,6,0,545.0,49.0,2.4,16.0,162.0,39.19,29.01
2016,6,26,6,15,601.0,55.0,2.3,16.5,210.5,43.36,32.86
2016,6,26,6,30,657.0,61.0,2.2,17.0,259.0,47.48,36.5
2016,6,26,6,45,698.0,65.0,2.15,18.0,310.5,54.33,42.34
2016,6,26,7,0,739.0,69.0,2.1,19.0,362.0,56.95,44.34
2016,6,26,7,15,767.0,73.0,2.1,20.0,413.5,59.37,46.1
2016,6,26,7,30,795.0,77.0,2.1,21.0,465.0,61.7,47.75
2016,6,26,7,45,816.5,79.5,2.1,22.0,515.0,62.79,48.31
2016,6,26,8,0,838.0,82.0,2.1,23.0,565.0,72.92,56.51
2016,6,26,8,15,854.0,84.5,2.1,23.5,612.0,74.55,57.56
2016,6,26,8,30,870.0,87.0,2.1,24.0,659.0,76.04,58.51
2016,6,26,8,45,882.0,89.0,2.15,25.0,702.5,77.02,58.91
2016,6,26,9,0,894.0,91.0,2.2,26.0,746.0,112.32,62.17
2016,6,26,9,15,903.5,93.0,2.2,26.5,784.5,165.01,88.59
2016,6,26,9,30,913.0,95.0,2.2,27.0,823.0,218.98,126.35
2016,6,26,9,45,921.5,95.5,2.25,28.0,857.0,272.87,169.02
2016,6,26,10,0,930.0,96.0,2.3,29.0,891.0,327.5,214.24
2016,6,26,10,15,935.0,97.0,2.35,29.5,918.0,381.86,260.04
2016,6,26,10,30,940.0,98.0,2.4,30.0,945.0,436.19,305.18
2016,6,26,10,45,943.0,99.0,2.45,30.5,965.0,489.42,348.41
2016,6,26,11,0,946.0,100.0,2.5,31.0,985.0,542.02,389.88
2016,6,26,11,15,947.5,100.5,2.55,31.5,998.0,592.63,428.66
2016,6,26,11,30,949.0,101.0,2.6,32.0,1011.0,642.08,465.4
2016,6,26,11,45,948.5,102.0,2.65,32.5,1016.5,689.33,499.53
2016,6,26,12,0,948.0,103.0,2.7,33.0,1022.0,734.95,531.59
2016,6,26,12,15,947.0,103.0,2.75,33.5,1020.0,777.6,560.83
2016,6,26,12,30,946.0,103.0,2.8,34.0,1018.0,818.2,586.4
2016,6,26,12,45,930.5,111.5,2.9,34.5,1005.0,852.16,607.74
2016,6,26,13,0,915.0,120.0,3.0,35.0,992.0,882.99,627.0
2016,6,26,13,15,911.0,119.5,3.1,35.0,975.5,912.62,646.78
2016,6,26,13,30,907.0,119.0,3.2,35.0,959.0,939.28,664.71
2016,6,26,13,45,901.5,118.0,3.3,35.0,936.0,960.99,679.58
2016,6,26,14,0,896.0,117.0,3.4,35.0,913.0,979.44,692.53
2016,6,26,14,15,889.0,115.5,3.5,35.0,883.5,992.61,702.28
2016,6,26,14,30,882.0,114.0,3.6,35.0,854.0,1002.38,710.05
2016,6,26,14,45,872.0,112.0,3.7,35.0,818.5,1005.21,713.58
2016,6,26,15,0,862.0,110.0,3.8,35.0,783.0,1004.58,715.1
2016,6,26,15,15,850.5,108.0,3.85,34.5,743.0,999.07,714.8
2016,6,26,15,30,839.0,106.0,3.9,34.0,703.0,990.26,712.54
2016,6,26,15,45,823.5,103.5,3.95,33.5,658.5,986.06,713.39
2016,6,26,16,0,808.0,101.0,4.0,33.0,614.0,966.3,704.12
2016,6,26,16,15,789.5,97.5,3.95,32.0,567.0,939.35,690.98
2016,6,26,16,30,771.0,94.0,3.9,31.0,520.0,909.72,675.87
2016,6,26,16,45,746.0,90.5,3.9,30.0,470.0,871.25,654.67
2016,6,26,17,0,721.0,87.0,3.9,29.0,420.0,830.77,631.52
2016,6,26,17,15,688.0,82.0,3.75,28.0,370.0,785.27,603.4
2016,6,26,17,30,655.0,77.0,3.6,27.0,320.0,733.25,569.64
2016,6,26,17,45,610.0,71.0,3.45,26.0,270.5,668.76,525.35
2016,6,26,18,0,565.0,65.0,3.3,25.0,221.0,604.89,479.53
2016,6,26,18,15,500.5,57.5,3.1,23.5,174.5,524.14,419.12
2016,6,26,18,30,436.0,50.0,2.9,22.0,128.0,446.32,357.72
2016,6,26,18,45,341.0,39.0,2.7,21.0,88.5,345.51,273.77
2016,6,26,19,0,246.0,28.0,2.5,20.0,49.0,252.74,179.03
2016,6,26,19,15,123.0,14.0,2.5,19.5,24.5,122.24,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,47.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,94.0,9.0,1.7,14.0,11.0,7.68,0.0
2016,6,27,5,15,230.0,20.5,1.7,14.5,41.5,16.82,2.68
2016,6,27,5,30,366.0,32.0,1.7,15.0,72.0,26.23,16.47
2016,6,27,5,45,452.0,40.0,1.75,15.5,115.5,32.32,22.61
2016,6,27,6,0,538.0,48.0,1.8,16.0,159.0,38.36,28.28
2016,6,27,6,15,593.5,54.0,1.75,17.0,207.5,42.55,32.07
2016,6,27,6,30,649.0,60.0,1.7,18.0,256.0,46.68,35.65
2016,6,27,6,45,687.5,65.0,1.7,19.0,306.5,54.25,42.09
2016,6,27,7,0,726.0,70.0,1.7,20.0,357.0,57.6,44.72
2016,6,27,7,15,754.5,73.5,1.7,21.0,408.0,59.6,46.11
2016,6,27,7,30,783.0,77.0,1.7,22.0,459.0,61.55,47.42
2016,6,27,7,45,803.5,80.5,1.7,23.0,508.5,63.3,48.54
2016,6,27,8,0,824.0,84.0,1.7,24.0,558.0,64.96,49.56
2016,6,27,8,15,840.0,86.5,1.8,25.0,605.0,75.56,58.05
2016,6,27,8,30,856.0,89.0,1.9,26.0,652.0,77.01,58.82
2016,6,27,8,45,868.0,92.0,2.05,27.5,695.0,78.53,59.54
2016,6,27,9,0,880.0,95.0,2.2,29.0,738.0,112.87,62.61
2016,6,27,9,15,889.5,96.5,2.3,29.5,776.5,164.55,87.85
2016,6,27,9,30,899.0,98.0,2.4,30.0,815.0,217.5,124.33
2016,6,27,9,45,894.5,107.0,2.5,31.0,845.0,273.18,168.27
2016,6,27,10,0,890.0,116.0,2.6,32.0,875.0,328.34,213.59
2016,6,27,10,15,896.0,117.0,2.65,32.5,902.5,381.14,257.49
2016,6,27,10,30,902.0,118.0,2.7,33.0,930.0,434.05,300.9
2016,6,27,10,45,905.5,119.5,2.8,34.0,950.5,486.13,342.1
2016,6,27,11,0,909.0,121.0,2.9,35.0,971.0,537.7,381.59
2016,6,27,11,15,911.5,121.5,2.9,35.5,985.0,587.35,418.99
2016,6,27,11,30,914.0,122.0,2.9,36.0,999.0,636.02,454.52
2016,6,27,11,45,915.5,122.5,2.95,36.5,1005.5,682.95,487.95
2016,6,27,12,0,917.0,123.0,3.0,37.0,1012.0,728.51,519.56
2016,6,27,12,15,917.0,123.0,3.05,37.0,1011.0,771.08,549.55
2016,6,27,12,30,917.0,123.0,3.1,37.0,1010.0,811.79,576.72
2016,6,27,12,45,918.0,121.0,3.2,37.0,1002.5,849.54,601.57
2016,6,27,13,0,919.0,119.0,3.3,37.0,995.0,884.92,624.87
2016,6,27,13,15,916.5,118.5,3.4,37.0,980.0,916.01,645.43
2016,6,27,13,30,914.0,118.0,3.5,37.0,965.0,944.21,664.21
2016,6,27,13,45,910.5,116.5,3.6,37.0,943.0,967.5,679.97
2016,6,27,14,0,907.0,115.0,3.7,37.0,921.0,987.58,693.83
2016,6,27,14,15,900.5,113.5,3.75,36.5,892.0,1001.45,705.07
2016,6,27,14,30,894.0,112.0,3.8,36.0,863.0,1011.9,714.37
2016,6,27,14,45,887.5,109.5,3.85,36.0,829.0,1017.85,719.53
2016,6,27,15,0,881.0,107.0,3.9,36.0,795.0,1020.34,722.7
2016,6,27,15,15,870.0,105.0,3.9,35.5,754.5,1015.42,722.5
2016,6,27,15,30,859.0,103.0,3.9,35.0,714.0,1007.15,720.34
2016,6,27,15,45,847.0,99.5,3.95,34.5,670.0,992.86,714.74
2016,6,27,16,0,835.0,96.0,4.0,34.0,626.0,987.48,715.02
2016,6,27,16,15,817.0,93.0,3.95,33.0,578.0,961.42,702.62
2016,6,27,16,30,799.0,90.0,3.9,32.0,530.0,932.6,688.32
2016,6,27,16,45,777.5,85.5,3.85,31.5,480.5,895.9,667.06
2016,6,27,17,0,756.0,81.0,3.8,31.0,431.0,856.99,643.91
2016,6,27,17,15,724.0,76.5,3.65,30.0,380.0,806.3,612.73
2016,6,27,17,30,692.0,72.0,3.5,29.0,329.0,760.16,583.75
2016,6,27,17,45,650.5,66.0,3.35,28.0,278.5,697.74,541.72
2016,6,27,18,0,609.0,60.0,3.2,27.0,228.0,635.7,498.04
2016,6,27,18,15,545.0,53.0,2.9,25.5,180.5,554.69,438.13
2016,6,27,18,30,481.0,46.0,2.6,24.0,133.0,476.66,377.27
2016,6,27,18,45,385.0,36.5,2.3,23.0,92.5,375.34,294.03
2016,6,27,19,0,289.0,27.0,2.0,22.0,52.0,281.97,198.02
2016,6,27,19,15,144.5,13.5,2.0,21.0,26.0,135.7,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,27.0,4.0,1.95,14.5,4.5,0.0,0.0
2016,6,28,5,0,54.0,8.0,2.2,15.0,9.0,6.83,0.0
2016,6,28,5,15,174.0,21.5,2.2,15.5,38.0,16.77,2.08
2016,6,28,5,30,294.0,35.0,2.2,16.0,67.0,28.68,18.38
2016,6,28,5,45,383.5,44.5,2.25,16.5,109.0,35.86,25.55
2016,6,28,6,0,473.0,54.0,2.3,17.0,151.0,42.93,32.14
2016,6,28,6,15,531.5,61.5,2.25,17.5,198.5,48.04,36.82
2016,6,28,6,30,590.0,69.0,2.2,18.0,246.0,53.05,41.23
2016,6,28,6,45,634.5,74.0,2.15,19.0,296.5,55.92,43.55
2016,6,28,7,0,679.0,79.0,2.1,20.0,347.0,58.76,45.73
2016,6,28,7,15,709.5,83.5,2.05,21.0,397.5,61.01,47.33
2016,6,28,7,30,740.0,88.0,2.0,22.0,448.0,68.99,53.79
2016,6,28,7,45,764.5,91.0,2.0,23.0,497.5,70.1,54.31
2016,6,28,8,0,789.0,94.0,2.0,24.0,547.0,71.16,54.79
2016,6,28,8,15,806.5,97.5,2.0,24.5,594.0,72.37,55.5
2016,6,28,8,30,824.0,101.0,2.0,25.0,641.0,73.45,56.12
2016,6,28,8,45,838.0,103.0,2.05,26.0,684.0,84.4,64.77
2016,6,28,9,0,852.0,105.0,2.1,27.0,727.0,116.15,66.81
2016,6,28,9,15,862.5,107.5,2.1,27.5,766.0,167.16,91.76
2016,6,28,9,30,873.0,110.0,2.1,28.0,805.0,219.56,127.86
2016,6,28,9,45,884.5,109.5,2.15,28.5,839.5,271.52,168.8
2016,6,28,10,0,896.0,109.0,2.2,29.0,874.0,324.54,212.74
2016,6,28,10,15,902.0,110.0,2.3,29.5,901.0,377.59,257.37
2016,6,28,10,30,908.0,111.0,2.4,30.0,928.0,430.76,301.54
2016,6,28,10,45,912.0,112.0,2.5,31.0,949.0,482.97,343.33
2016,6,28,11,0,916.0,113.0,2.6,32.0,970.0,534.7,383.41
2016,6,28,11,15,919.0,114.0,2.7,32.0,983.5,585.24,422.99
2016,6,28,11,30,922.0,115.0,2.8,32.0,997.0,634.85,460.93
2016,6,28,11,45,922.5,115.5,2.9,32.0,1003.5,681.43,495.91
2016,6,28,12,0,923.0,116.0,3.0,32.0,1010.0,726.52,529.13
2016,6,28,12,15,923.0,116.0,3.1,32.0,1009.5,769.23,560.11
2016,6,28,12,30,923.0,116.0,3.2,32.0,1009.0,810.04,588.06
2016,6,28,12,45,911.5,122.0,3.3,32.0,998.0,844.55,611.33
2016,6,28,13,0,900.0,128.0,3.4,32.0,987.0,876.19,632.73
2016,6,28,13,15,897.0,127.5,3.45,32.0,971.5,906.53,653.02
2016,6,28,13,30,894.0,127.0,3.5,32.0,956.0,934.01,671.47
2016,6,28,13,45,890.0,125.5,3.55,32.0,934.0,956.62,686.84
2016,6,28,14,0,886.0,124.0,3.6,32.0,912.0,976.05,700.27
2016,6,28,14,15,879.5,122.5,3.55,31.5,883.0,989.81,710.96
2016,6,28,14,30,873.0,121.0,3.5,31.0,854.0,1000.21,719.67
2016,6,28,14,45,865.0,118.5,3.5,30.5,819.5,1004.68,725.09
2016,6,28,15,0,857.0,116.0,3.5,30.0,785.0,1005.75,728.52
2016,6,28,15,15,846.0,113.5,3.45,29.5,745.5,1000.4,727.61
2016,6,28,15,30,835.0,111.0,3.4,29.0,706.0,1004.49,733.05
2016,6,28,15,45,822.5,107.5,3.35,29.0,662.0,989.85,724.85
2016,6,28,16,0,810.0,104.0,3.3,29.0,618.0,972.04,714.81
2016,6,28,16,15,791.0,100.5,3.25,28.0,570.5,944.67,701.28
2016,6,28,16,30,772.0,97.0,3.2,27.0,523.0,914.6,685.78
2016,6,28,16,45,750.5,92.0,3.15,26.5,473.5,877.76,664.01
2016,6,28,17,0,729.0,87.0,3.1,26.0,424.0,838.74,640.36
2016,6,28,17,15,696.5,82.0,3.0,25.0,373.5,793.58,612.68
2016,6,28,17,30,664.0,77.0,2.9,24.0,323.0,741.84,579.3
2016,6,28,17,45,623.0,70.5,2.85,23.0,273.5,679.96,537.31
2016,6,28,18,0,582.0,64.0,2.8,22.0,224.0,618.45,493.52
2016,6,28,18,15,517.0,56.5,2.75,21.0,177.0,536.74,431.78
2016,6,28,18,30,452.0,49.0,2.7,20.0,130.0,458.0,369.06
2016,6,28,18,45,357.5,38.5,2.65,19.0,90.5,357.52,285.31
2016,6,28,19,0,263.0,28.0,2.6,18.0,51.0,264.91,189.33
2016,6,28,19,15,131.5,14.0,2.6,17.5,25.5,127.97,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,188.5,15.5,3.35,13.5,36.5,12.43,0.0
2016,6,29,5,30,377.0,31.0,3.4,14.0,73.0,25.45,15.77
2016,6,29,5,45,467.0,39.0,3.45,14.5,117.0,31.61,22.03
2016,6,29,6,0,557.0,47.0,3.5,15.0,161.0,37.72,27.79
2016,6,29,6,15,614.0,53.0,3.5,15.5,210.0,41.97,31.73
2016,6,29,6,30,671.0,59.0,3.5,16.0,259.0,50.23,39.08
2016,6,29,6,45,482.5,101.0,3.55,16.5,258.5,73.14,59.17
2016,6,29,7,0,294.0,143.0,3.6,17.0,258.0,101.55,83.71
2016,6,29,7,15,349.0,154.5,3.6,17.5,310.0,109.0,89.72
2016,6,29,7,30,404.0,166.0,3.6,18.0,362.0,110.12,90.2
2016,6,29,7,45,628.5,123.0,3.6,18.5,465.0,83.08,66.51
2016,6,29,8,0,853.0,80.0,3.6,19.0,568.0,71.89,56.58
2016,6,29,8,15,869.0,82.0,3.6,19.5,616.0,73.26,57.45
2016,6,29,8,30,885.0,84.0,3.6,20.0,664.0,74.5,58.22
2016,6,29,8,45,898.0,86.0,3.65,21.0,708.5,75.57,58.72
2016,6,29,9,0,911.0,88.0,3.7,22.0,753.0,108.15,61.08
2016,6,29,9,15,920.5,90.0,3.7,22.5,792.5,161.76,87.52
2016,6,29,9,30,930.0,92.0,3.7,23.0,832.0,216.66,126.26
2016,6,29,9,45,932.5,96.0,3.75,23.5,865.0,272.43,171.76
2016,6,29,10,0,935.0,100.0,3.8,24.0,898.0,328.38,219.78
2016,6,29,10,15,941.0,101.0,3.8,24.0,926.0,383.47,267.99
2016,6,29,10,30,947.0,102.0,3.8,24.0,954.0,438.64,315.86
2016,6,29,10,45,951.0,103.0,3.85,24.5,975.5,492.83,361.46
2016,6,29,11,0,955.0,104.0,3.9,25.0,997.0,546.49,405.36
2016,6,29,11,15,958.0,104.5,3.9,25.0,1011.0,598.54,447.53
2016,6,29,11,30,961.0,105.0,3.9,25.0,1025.0,649.58,487.83
2016,6,29,11,45,962.0,105.5,3.95,25.0,1032.0,698.16,525.5
2016,6,29,12,0,963.0,106.0,4.0,25.0,1039.0,745.22,561.25
2016,6,29,12,15,963.0,106.0,4.05,24.5,1038.5,789.45,595.45
2016,6,29,12,30,963.0,106.0,4.1,24.0,1038.0,831.68,626.07
2016,6,29,12,45,956.0,110.0,4.15,24.0,1028.0,869.49,652.25
2016,6,29,13,0,949.0,114.0,4.2,24.0,1018.0,904.56,676.51
2016,6,29,13,15,946.5,113.0,4.2,23.5,1003.0,936.13,699.48
2016,6,29,13,30,944.0,112.0,4.2,23.0,988.0,964.7,720.5
2016,6,29,13,45,940.0,111.5,4.25,23.0,965.0,989.21,737.76
2016,6,29,14,0,936.0,111.0,4.3,23.0,942.0,1010.45,752.93
2016,6,29,14,15,930.0,109.5,4.25,22.5,913.0,1025.39,764.9
2016,6,29,14,30,924.0,108.0,4.2,22.0,884.0,1036.81,774.71
2016,6,29,14,45,915.5,106.5,4.2,21.5,848.5,1042.22,781.0
2016,6,29,15,0,907.0,105.0,4.2,21.0,813.0,1044.09,785.13
2016,6,29,15,15,896.5,103.0,4.15,20.5,772.5,1039.88,785.03
2016,6,29,15,30,886.0,101.0,4.1,20.0,732.0,1032.22,782.79
2016,6,29,15,45,872.0,98.5,4.05,20.0,686.5,1017.09,774.1
2016,6,29,16,0,858.0,96.0,4.0,20.0,641.0,998.77,763.37
2016,6,29,16,15,840.0,93.0,3.95,19.5,592.0,984.66,757.09
2016,6,29,16,30,822.0,90.0,3.9,19.0,543.0,955.64,740.37
2016,6,29,16,45,798.5,86.0,3.85,18.5,492.0,917.33,716.95
2016,6,29,17,0,775.0,82.0,3.8,18.0,441.0,876.81,691.54
2016,6,29,17,15,743.0,77.5,3.75,17.5,389.0,825.73,657.79
2016,6,29,17,30,711.0,73.0,3.7,17.0,337.0,773.41,622.11
2016,6,29,17,45,665.5,68.0,3.65,16.5,285.5,714.26,579.85
2016,6,29,18,0,620.0,63.0,3.6,16.0,234.0,649.7,531.53
2016,6,29,18,15,554.0,56.0,3.5,15.0,185.5,566.57,466.94
2016,6,29,18,30,488.0,49.0,3.4,14.0,137.0,486.34,401.25
2016,6,29,18,45,385.0,39.0,3.35,13.5,95.0,378.66,308.96
2016,6,29,19,0,282.0,29.0,3.3,13.0,53.0,279.24,203.77
2016,6,29,19,15,141.0,14.5,3.25,13.0,26.5,134.95,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,160.5,17.0,2.9,13.5,34.5,13.69,0.0
2016,6,30,5,30,321.0,34.0,2.9,14.0,69.0,27.96,17.82
2016,6,30,5,45,416.5,43.0,2.95,14.5,112.5,34.8,24.81
2016,6,30,6,0,512.0,52.0,3.0,15.0,156.0,41.58,31.19
2016,6,30,6,15,572.5,59.0,2.9,15.5,205.0,46.42,35.68
2016,6,30,6,30,633.0,66.0,2.8,16.0,254.0,51.18,39.92
2016,6,30,6,45,675.5,71.0,2.75,16.5,305.5,54.18,42.47
2016,6,30,7,0,718.0,76.0,2.7,17.0,357.0,62.29,49.41
2016,6,30,7,15,748.5,80.0,2.6,17.5,409.0,64.51,51.09
2016,6,30,7,30,779.0,84.0,2.5,18.0,461.0,66.66,52.68
2016,6,30,7,45,800.0,88.0,2.45,19.0,511.5,68.59,53.94
2016,6,30,8,0,821.0,92.0,2.4,20.0,562.0,70.4,55.08
2016,6,30,8,15,838.5,95.0,2.3,20.5,610.0,71.37,55.6
2016,6,30,8,30,856.0,98.0,2.2,21.0,658.0,82.49,64.72
2016,6,30,8,45,865.5,102.5,2.1,22.0,701.5,84.7,66.11
2016,6,30,9,0,875.0,107.0,2.0,23.0,745.0,116.33,68.6
2016,6,30,9,15,886.0,109.0,1.95,23.5,784.5,168.4,93.65
2016,6,30,9,30,897.0,111.0,1.9,24.0,824.0,221.91,130.64
2016,6,30,9,45,906.0,112.5,1.9,25.0,858.5,275.95,173.3
2016,6,30,10,0,915.0,114.0,1.9,26.0,893.0,330.82,218.71
2016,6,30,10,15,921.0,115.0,1.95,26.5,921.0,385.03,264.55
2016,6,30,10,30,927.0,116.0,2.0,27.0,949.0,439.35,309.86
2016,6,30,10,45,930.0,117.5,2.1,27.5,970.0,492.61,353.48
2016,6,30,11,0,933.0,119.0,2.2,28.0,991.0,545.28,395.41
2016,6,30,11,15,935.5,120.0,2.3,28.5,1005.0,596.58,435.11
2016,6,30,11,30,938.0,121.0,2.4,29.0,1019.0,646.89,472.92
2016,6,30,11,45,939.0,121.5,2.5,29.5,1025.5,694.74,507.97
2016,6,30,12,0,940.0,122.0,2.6,30.0,1032.0,741.13,541.12
2016,6,30,12,15,939.5,122.0,2.65,30.0,1031.0,784.44,572.26
2016,6,30,12,30,939.0,122.0,2.7,30.0,1030.0,825.79,600.38
2016,6,30,12,45,929.5,127.0,2.8,30.5,1019.0,861.91,623.44
2016,6,30,13,0,920.0,132.0,2.9,31.0,1008.0,895.22,644.57
2016,6,30,13,15,916.5,131.0,2.95,31.0,992.5,925.56,664.69
2016,6,30,13,30,913.0,130.0,3.0,31.0,977.0,952.91,682.94
2016,6,30,13,45,908.0,128.5,3.15,31.0,953.5,975.3,698.82
2016,6,30,14,0,903.0,127.0,3.3,31.0,930.0,994.39,712.73
2016,6,30,14,15,896.0,125.5,3.35,30.5,900.5,1008.2,724.13
2016,6,30,14,30,889.0,124.0,3.4,30.0,871.0,1018.56,733.54
2016,6,30,14,45,879.0,122.5,3.45,30.0,835.5,1022.48,737.53
2016,6,30,15,0,869.0,121.0,3.5,30.0,800.0,1022.93,739.5
2016,6,30,15,15,857.0,118.5,3.45,29.5,759.0,1029.9,746.61
2016,6,30,15,30,845.0,116.0,3.4,29.0,718.0,1020.44,743.19
2016,6,30,15,45,829.0,113.0,3.4,28.5,672.5,1002.98,735.15
2016,6,30,16,0,813.0,110.0,3.4,28.0,627.0,982.33,725.09
2016,6,30,16,15,792.5,106.5,3.35,27.5,578.5,953.55,709.22
2016,6,30,16,30,772.0,103.0,3.3,27.0,530.0,922.03,691.4
2016,6,30,16,45,746.5,98.5,3.3,26.5,479.0,881.92,667.76
2016,6,30,17,0,721.0,94.0,3.3,26.0,428.0,846.49,646.9
2016,6,30,17,15,686.0,89.0,3.2,25.0,376.5,793.56,613.7
2016,6,30,17,30,651.0,84.0,3.1,24.0,325.0,739.75,578.8
2016,6,30,17,45,603.5,77.0,3.05,23.0,274.5,671.77,532.16
2016,6,30,18,0,556.0,70.0,3.0,22.0,224.0,604.46,483.81
2016,6,30,18,15,487.5,61.5,2.95,21.0,176.5,519.22,419.0
2016,6,30,18,30,419.0,53.0,2.9,20.0,129.0,437.08,353.3
2016,6,30,18,45,316.5,41.5,2.85,19.0,89.0,330.47,263.99
2016,6,30,19,0,214.0,30.0,2.8,18.0,49.0,232.0,165.14
2016,6,30,19,15,107.0,15.0,2.85,17.5,24.5,83.1,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,139.0,17.5,3.35,13.5,32.5,13.65,0.0
2016,7,1,5,30,278.0,35.0,3.4,14.0,65.0,28.77,18.42
2016,7,1,5,45,373.0,45.0,3.5,14.5,107.0,36.38,26.15
2016,7,1,6,0,468.0,55.0,3.6,15.0,149.0,43.86,33.19
2016,7,1,6,15,530.0,62.5,3.6,15.5,197.5,48.95,37.91
2016,7,1,6,30,592.0,70.0,3.6,16.0,246.0,53.95,42.36
2016,7,1,6,45,638.0,75.5,3.65,16.5,297.0,57.18,45.11
2016,7,1,7,0,684.0,81.0,3.7,17.0,348.0,60.35,47.71
2016,7,1,7,15,715.5,85.5,3.65,17.5,399.5,62.56,49.39
2016,7,1,7,30,747.0,90.0,3.6,18.0,451.0,70.69,56.18
2016,7,1,7,45,772.0,93.5,3.55,19.0,501.5,72.11,56.98
2016,7,1,8,0,797.0,97.0,3.5,20.0,552.0,73.47,57.72
2016,7,1,8,15,815.5,100.0,3.5,20.5,600.0,74.3,58.11
2016,7,1,8,30,834.0,103.0,3.5,21.0,648.0,75.04,58.44
2016,7,1,8,45,848.5,105.5,3.5,22.0,692.0,75.29,58.25
2016,7,1,9,0,863.0,108.0,3.5,23.0,736.0,115.11,68.55
2016,7,1,9,15,874.0,110.0,3.45,23.5,775.5,166.55,93.1
2016,7,1,9,30,885.0,112.0,3.4,24.0,815.0,219.43,129.72
2016,7,1,9,45,893.5,114.0,3.4,24.5,849.5,273.03,172.7
2016,7,1,10,0,902.0,116.0,3.4,25.0,884.0,327.44,218.71
2016,7,1,10,15,908.0,117.5,3.4,25.5,912.0,381.32,264.93
2016,7,1,10,30,914.0,119.0,3.4,26.0,940.0,435.33,310.7
2016,7,1,10,45,918.5,120.0,3.45,26.5,961.0,488.3,354.73
2016,7,1,11,0,923.0,121.0,3.5,27.0,982.0,540.84,397.21
2016,7,1,11,15,925.5,121.5,3.55,27.0,996.0,591.35,437.83
2016,7,1,11,30,928.0,122.0,3.6,27.0,1010.0,640.88,476.7
2016,7,1,11,45,929.5,122.5,3.7,27.5,1017.0,688.64,512.51
2016,7,1,12,0,931.0,123.0,3.8,28.0,1024.0,735.01,546.42
2016,7,1,12,15,930.5,123.0,3.85,28.0,1023.0,778.0,578.16
2016,7,1,12,30,930.0,123.0,3.9,28.0,1022.0,819.06,606.94
2016,7,1,12,45,924.5,125.5,4.0,28.0,1013.0,856.03,632.39
2016,7,1,13,0,919.0,128.0,4.1,28.0,1004.0,890.39,656.05
2016,7,1,13,15,916.0,127.0,4.1,28.0,988.0,921.07,676.76
2016,7,1,13,30,913.0,126.0,4.1,28.0,972.0,948.79,695.5
2016,7,1,13,45,908.0,125.0,4.15,28.0,949.5,971.59,711.31
2016,7,1,14,0,903.0,124.0,4.2,28.0,927.0,991.12,725.09
2016,7,1,14,15,896.5,122.0,4.2,27.5,897.5,1004.88,736.38
2016,7,1,14,30,890.0,120.0,4.2,27.0,868.0,1015.18,745.59
2016,7,1,14,45,881.0,118.0,4.25,26.5,832.5,1019.54,751.38
