Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,872.0,116.0,4.3,26.0,797.0,1020.42,755.07
2016,7,1,15,15,860.0,114.0,4.25,25.5,756.5,1014.84,754.05
2016,7,1,15,30,848.0,112.0,4.2,25.0,716.0,1018.71,759.55
2016,7,1,15,45,832.5,109.0,4.2,24.5,671.0,1001.74,751.43
2016,7,1,16,0,817.0,106.0,4.2,24.0,626.0,981.59,741.32
2016,7,1,16,15,797.5,102.5,4.15,23.0,577.5,953.79,727.07
2016,7,1,16,30,778.0,99.0,4.1,22.0,529.0,923.25,710.73
2016,7,1,16,45,751.5,95.0,4.05,21.5,478.0,882.72,685.68
2016,7,1,17,0,725.0,91.0,4.0,21.0,427.0,846.42,663.22
2016,7,1,17,15,690.5,86.0,3.9,20.0,375.5,793.89,629.32
2016,7,1,17,30,656.0,81.0,3.8,19.0,324.0,740.5,593.67
2016,7,1,17,45,608.5,74.5,3.7,18.5,273.5,673.09,544.85
2016,7,1,18,0,561.0,68.0,3.6,18.0,223.0,606.36,494.59
2016,7,1,18,15,493.0,60.0,3.5,17.5,176.0,522.07,428.15
2016,7,1,18,30,425.0,52.0,3.4,17.0,129.0,440.85,361.15
2016,7,1,18,45,322.5,40.5,3.3,16.5,88.5,334.08,269.85
2016,7,1,19,0,220.0,29.0,3.2,16.0,48.0,234.34,168.04
2016,7,1,19,15,110.0,14.5,3.1,15.5,24.0,84.68,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,129.0,17.0,3.15,13.5,30.5,13.25,0.0
2016,7,2,5,30,258.0,34.0,3.3,14.0,61.0,26.38,16.35
2016,7,2,5,45,345.0,45.5,3.45,14.5,102.0,36.73,26.45
2016,7,2,6,0,432.0,57.0,3.6,15.0,143.0,45.39,34.52
2016,7,2,6,15,493.0,65.5,3.6,15.5,190.5,51.16,39.86
2016,7,2,6,30,554.0,74.0,3.6,16.0,238.0,56.8,44.88
2016,7,2,6,45,595.0,81.5,3.65,17.0,287.5,61.32,48.66
2016,7,2,7,0,636.0,89.0,3.7,18.0,337.0,65.67,52.16
2016,7,2,7,15,668.5,94.5,3.7,18.5,387.5,68.3,54.19
2016,7,2,7,30,701.0,100.0,3.7,19.0,438.0,70.82,56.07
2016,7,2,7,45,723.5,105.5,3.7,20.0,487.0,73.05,57.56
2016,7,2,8,0,746.0,111.0,3.7,21.0,536.0,75.12,58.89
2016,7,2,8,15,765.0,114.5,3.65,21.5,583.0,83.23,65.45
2016,7,2,8,30,784.0,118.0,3.6,22.0,630.0,83.87,65.65
2016,7,2,8,45,797.0,122.5,3.55,22.5,673.0,84.93,66.22
2016,7,2,9,0,810.0,127.0,3.5,23.0,716.0,112.18,67.86
2016,7,2,9,15,822.0,129.5,3.5,23.5,755.0,161.96,91.67
2016,7,2,9,30,834.0,132.0,3.5,24.0,794.0,213.46,127.27
2016,7,2,9,45,844.5,133.5,3.55,25.0,828.0,265.54,168.51
2016,7,2,10,0,855.0,135.0,3.6,26.0,862.0,325.34,217.77
2016,7,2,10,15,861.5,136.5,3.6,26.0,889.5,377.09,262.41
2016,7,2,10,30,868.0,138.0,3.6,26.0,917.0,429.06,306.95
2016,7,2,10,45,872.5,139.5,3.65,26.5,938.0,480.21,349.49
2016,7,2,11,0,877.0,141.0,3.7,27.0,959.0,531.01,390.6
2016,7,2,11,15,880.0,142.0,3.75,27.0,973.0,580.16,430.18
2016,7,2,11,30,883.0,143.0,3.8,27.0,987.0,628.48,468.18
2016,7,2,11,45,884.5,143.5,3.9,27.5,994.0,674.55,502.83
2016,7,2,12,0,886.0,144.0,4.0,28.0,1001.0,719.35,535.72
2016,7,2,12,15,886.0,144.0,4.05,28.0,1000.5,761.3,566.81
2016,7,2,12,30,886.0,144.0,4.1,28.0,1000.0,801.49,595.85
2016,7,2,12,45,888.5,141.0,4.2,28.5,993.0,839.29,620.77
2016,7,2,13,0,891.0,138.0,4.3,29.0,986.0,874.88,644.05
2016,7,2,13,15,887.5,137.0,4.35,28.5,970.5,904.55,665.67
2016,7,2,13,30,884.0,136.0,4.4,28.0,955.0,931.31,685.49
2016,7,2,13,45,879.0,135.0,4.45,28.0,933.0,953.67,701.11
2016,7,2,14,0,874.0,134.0,4.5,28.0,911.0,972.84,714.73
2016,7,2,14,15,867.0,132.0,4.5,27.5,882.0,985.86,725.58
2016,7,2,14,30,860.0,130.0,4.5,27.0,853.0,995.5,734.39
2016,7,2,14,45,851.5,128.0,4.55,27.0,818.5,1000.27,738.95
2016,7,2,15,0,843.0,126.0,4.6,27.0,784.0,1014.97,750.34
2016,7,2,15,15,831.0,123.5,4.55,26.5,744.0,1008.97,748.94
2016,7,2,15,30,819.0,121.0,4.5,26.0,704.0,999.6,745.55
2016,7,2,15,45,804.5,117.5,4.5,25.5,660.0,983.24,737.83
2016,7,2,16,0,790.0,114.0,4.5,25.0,616.0,963.74,728.04
2016,7,2,16,15,770.0,110.0,4.4,24.0,568.0,935.14,712.83
2016,7,2,16,30,750.0,106.0,4.3,23.0,520.0,903.84,695.58
2016,7,2,16,45,725.0,101.5,4.25,22.5,470.5,871.32,676.07
2016,7,2,17,0,700.0,97.0,4.2,22.0,421.0,830.54,650.27
2016,7,2,17,15,666.0,91.0,4.1,21.0,370.0,777.71,616.04
2016,7,2,17,30,632.0,85.0,4.0,20.0,319.0,724.02,580.02
2016,7,2,17,45,586.0,78.0,3.9,19.0,269.5,657.89,533.05
2016,7,2,18,0,540.0,71.0,3.8,18.0,220.0,592.37,484.41
2016,7,2,18,15,474.0,62.0,3.65,17.5,173.5,509.05,418.31
2016,7,2,18,30,408.0,53.0,3.5,17.0,127.0,428.75,351.74
2016,7,2,18,45,313.0,41.0,3.4,16.5,87.0,327.61,264.68
2016,7,2,19,0,218.0,29.0,3.3,16.0,47.0,233.16,166.74
2016,7,2,19,15,109.0,14.5,3.15,15.5,23.5,84.05,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,17.0,2.65,13.5,30.5,13.26,0.0
2016,7,3,5,30,268.0,34.0,2.8,14.0,61.0,27.94,17.57
2016,7,3,5,45,359.5,44.5,2.95,14.5,102.5,35.98,25.77
2016,7,3,6,0,451.0,55.0,3.1,15.0,144.0,43.85,33.17
2016,7,3,6,15,512.0,63.0,3.1,15.5,192.0,49.31,38.22
2016,7,3,6,30,573.0,71.0,3.1,16.0,240.0,54.65,42.99
2016,7,3,6,45,617.0,77.5,3.1,17.0,290.0,58.55,46.23
2016,7,3,7,0,661.0,84.0,3.1,18.0,340.0,62.34,49.26
2016,7,3,7,15,693.0,89.0,3.1,18.5,391.0,64.79,51.14
2016,7,3,7,30,725.0,94.0,3.1,19.0,442.0,67.14,52.89
2016,7,3,7,45,748.0,98.0,3.15,20.0,491.5,75.08,59.31
2016,7,3,8,0,771.0,102.0,3.2,21.0,541.0,76.6,60.15
2016,7,3,8,15,789.5,105.5,3.2,21.5,588.0,77.6,60.68
2016,7,3,8,30,808.0,109.0,3.2,22.0,635.0,78.49,61.12
2016,7,3,8,45,821.5,112.5,3.2,23.0,678.5,79.18,61.27
2016,7,3,9,0,835.0,116.0,3.2,24.0,722.0,105.37,62.27
2016,7,3,9,15,846.5,118.5,3.2,24.5,761.5,166.27,93.96
2016,7,3,9,30,858.0,121.0,3.2,25.0,801.0,218.16,129.33
2016,7,3,9,45,884.5,112.5,3.25,25.5,839.5,267.86,168.18
2016,7,3,10,0,911.0,104.0,3.3,26.0,878.0,319.95,211.64
2016,7,3,10,15,916.5,105.5,3.3,26.5,905.5,374.07,258.0
2016,7,3,10,30,922.0,107.0,3.3,27.0,933.0,428.27,303.88
2016,7,3,10,45,926.0,108.0,3.35,27.5,954.0,481.36,347.97
2016,7,3,11,0,930.0,109.0,3.4,28.0,975.0,533.96,390.45
2016,7,3,11,15,932.5,109.5,3.45,28.0,989.5,584.73,431.2
2016,7,3,11,30,935.0,110.0,3.5,28.0,1004.0,634.49,470.16
2016,7,3,11,45,936.0,110.5,3.55,28.5,1010.5,682.13,505.66
2016,7,3,12,0,937.0,111.0,3.6,29.0,1017.0,728.31,539.16
2016,7,3,12,15,936.5,111.0,3.65,29.0,1016.0,771.38,570.83
2016,7,3,12,30,936.0,111.0,3.7,29.0,1015.0,812.47,599.25
2016,7,3,12,45,918.5,121.0,3.75,29.5,1002.0,846.22,620.93
2016,7,3,13,0,901.0,131.0,3.8,30.0,989.0,876.76,640.37
2016,7,3,13,15,897.5,130.5,3.85,30.0,973.5,907.04,660.9
2016,7,3,13,30,894.0,130.0,3.9,30.0,958.0,934.42,679.52
2016,7,3,13,45,889.5,128.5,3.95,30.0,935.5,956.92,695.01
2016,7,3,14,0,885.0,127.0,4.0,30.0,913.0,976.2,708.52
2016,7,3,14,15,878.0,125.5,4.0,29.5,884.0,989.8,719.59
2016,7,3,14,30,871.0,124.0,4.0,29.0,855.0,1000.01,728.65
2016,7,3,14,45,862.5,121.5,4.0,29.0,820.5,1004.29,732.55
2016,7,3,15,0,854.0,119.0,4.0,29.0,786.0,1005.14,734.4
2016,7,3,15,15,842.0,116.5,3.95,28.5,745.5,1011.96,741.52
2016,7,3,15,30,830.0,114.0,3.9,28.0,705.0,1002.56,738.07
2016,7,3,15,45,816.0,110.5,3.9,28.0,661.0,986.65,729.38
2016,7,3,16,0,802.0,107.0,3.9,28.0,617.0,967.58,718.69
2016,7,3,16,15,782.5,103.5,3.85,27.0,569.0,939.98,704.79
2016,7,3,16,30,763.0,100.0,3.8,26.0,521.0,909.67,688.86
2016,7,3,16,45,739.0,95.0,3.75,25.5,471.5,870.65,665.26
2016,7,3,17,0,715.0,90.0,3.7,25.0,422.0,835.68,644.09
2016,7,3,17,15,681.5,85.0,3.6,24.0,371.0,784.35,611.58
2016,7,3,17,30,648.0,80.0,3.5,23.0,320.0,732.13,577.37
2016,7,3,17,45,603.5,73.5,3.4,22.5,270.5,667.62,531.53
2016,7,3,18,0,559.0,67.0,3.3,22.0,221.0,603.66,484.2
2016,7,3,18,15,493.0,58.5,3.15,21.0,174.0,520.49,420.44
2016,7,3,18,30,427.0,50.0,3.0,20.0,127.0,440.4,355.97
2016,7,3,18,45,331.5,39.0,2.9,19.0,87.5,339.41,271.07
2016,7,3,19,0,236.0,28.0,2.8,18.0,48.0,246.48,174.21
2016,7,3,19,15,118.0,14.0,2.8,17.0,24.0,89.57,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,16.0,2.8,13.5,30.5,12.89,0.0
2016,7,4,5,30,289.0,32.0,2.9,14.0,61.0,26.26,16.08
2016,7,4,5,45,384.0,41.0,3.05,14.5,103.0,33.11,23.25
2016,7,4,6,0,479.0,50.0,3.2,15.0,145.0,39.88,29.65
2016,7,4,6,15,539.5,57.5,3.2,15.5,192.5,45.13,34.51
2016,7,4,6,30,600.0,65.0,3.2,16.0,240.0,50.26,39.1
2016,7,4,6,45,646.0,69.5,3.2,17.0,291.0,52.91,41.26
2016,7,4,7,0,692.0,74.0,3.2,18.0,342.0,55.54,43.31
2016,7,4,7,15,723.0,78.0,3.15,18.5,393.0,62.8,49.41
2016,7,4,7,30,754.0,82.0,3.1,19.0,444.0,64.98,51.03
2016,7,4,7,45,780.0,84.5,3.1,20.0,494.5,65.94,51.47
2016,7,4,8,0,806.0,87.0,3.1,21.0,545.0,66.88,51.88
2016,7,4,8,15,823.5,90.0,3.1,21.5,592.5,67.96,52.51
2016,7,4,8,30,841.0,93.0,3.1,22.0,640.0,79.25,61.77
2016,7,4,8,45,856.5,94.5,3.15,23.0,684.5,79.89,61.87
2016,7,4,9,0,872.0,96.0,3.2,24.0,729.0,104.81,61.79
2016,7,4,9,15,882.5,98.0,3.25,24.5,768.5,156.58,85.25
2016,7,4,9,30,893.0,100.0,3.3,25.0,808.0,209.75,121.42
2016,7,4,9,45,893.0,106.5,3.35,25.5,839.5,264.75,165.45
2016,7,4,10,0,893.0,113.0,3.4,26.0,871.0,319.71,211.96
2016,7,4,10,15,899.0,114.5,3.5,26.0,899.0,373.17,258.28
2016,7,4,10,30,905.0,116.0,3.6,26.0,927.0,426.77,304.47
2016,7,4,10,45,909.0,117.5,3.7,26.5,948.5,479.46,348.53
2016,7,4,11,0,913.0,119.0,3.8,27.0,970.0,531.7,391.07
2016,7,4,11,15,916.0,119.5,3.9,27.0,984.0,582.08,431.9
2016,7,4,11,30,919.0,120.0,4.0,27.0,998.0,631.54,471.06
2016,7,4,11,45,919.0,121.5,4.1,27.5,1004.5,678.78,506.71
2016,7,4,12,0,919.0,123.0,4.2,28.0,1011.0,724.54,540.4
2016,7,4,12,15,919.0,123.0,4.25,28.0,1010.5,767.52,572.34
2016,7,4,12,30,919.0,123.0,4.3,28.0,1010.0,808.64,601.5
2016,7,4,12,45,922.0,119.5,4.35,28.0,1003.5,847.13,627.93
2016,7,4,13,0,925.0,116.0,4.4,28.0,997.0,883.3,652.72
2016,7,4,13,15,922.5,115.5,4.4,27.5,981.5,914.86,675.46
2016,7,4,13,30,920.0,115.0,4.4,27.0,966.0,943.51,696.35
2016,7,4,13,45,916.0,113.5,4.45,27.0,944.0,966.78,712.6
2016,7,4,14,0,912.0,112.0,4.5,27.0,922.0,986.78,726.8
2016,7,4,14,15,905.5,110.5,4.45,26.5,893.0,1001.04,738.23
2016,7,4,14,30,899.0,109.0,4.4,26.0,864.0,1011.84,747.55
2016,7,4,14,45,891.0,107.0,4.4,26.0,829.0,1017.16,752.21
2016,7,4,15,0,883.0,105.0,4.4,26.0,794.0,1018.99,754.75
2016,7,4,15,15,872.0,103.0,4.35,25.5,754.0,1014.35,754.35
2016,7,4,15,30,861.0,101.0,4.3,25.0,714.0,1006.34,751.87
2016,7,4,15,45,846.5,98.5,4.25,25.0,669.5,990.92,743.06
2016,7,4,16,0,832.0,96.0,4.2,25.0,625.0,984.46,740.48
2016,7,4,16,15,814.0,93.0,4.15,24.5,577.0,958.68,726.19
2016,7,4,16,30,796.0,90.0,4.1,24.0,529.0,930.12,710.0
2016,7,4,16,45,771.0,86.0,4.05,23.5,478.5,890.87,686.11
2016,7,4,17,0,746.0,82.0,4.0,23.0,428.0,849.53,660.32
2016,7,4,17,15,713.5,77.5,3.85,22.0,376.5,798.71,627.8
2016,7,4,17,30,681.0,73.0,3.7,21.0,325.0,752.7,597.74
2016,7,4,17,45,633.5,68.0,3.6,20.5,274.5,686.76,550.57
2016,7,4,18,0,586.0,63.0,3.5,20.0,224.0,621.52,502.01
2016,7,4,18,15,520.5,55.5,3.4,19.0,176.5,539.27,438.71
2016,7,4,18,30,455.0,48.0,3.3,18.0,129.0,460.04,374.5
2016,7,4,18,45,351.0,38.0,3.2,17.0,88.5,352.9,284.13
2016,7,4,19,0,247.0,28.0,3.1,16.0,48.0,253.95,180.31
2016,7,4,19,15,123.5,14.0,3.0,15.5,24.0,93.21,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,147.0,15.5,2.95,13.5,30.5,12.49,0.0
2016,7,5,5,30,294.0,31.0,3.0,14.0,61.0,25.43,15.29
2016,7,5,5,45,391.0,40.0,3.1,14.5,103.0,32.33,22.54
2016,7,5,6,0,488.0,49.0,3.2,15.0,145.0,39.15,28.99
2016,7,5,6,15,548.5,56.0,3.2,15.5,192.5,44.03,33.54
2016,7,5,6,30,609.0,63.0,3.2,16.0,240.0,48.84,37.84
2016,7,5,6,45,304.5,92.5,3.2,16.5,181.0,65.76,52.68
2016,7,5,7,0,0.0,122.0,3.2,17.0,122.0,96.13,79.01
2016,7,5,7,15,94.0,159.5,3.15,17.5,204.5,114.13,94.18
2016,7,5,7,30,188.0,197.0,3.1,18.0,287.0,137.53,113.7
2016,7,5,7,45,500.0,140.5,3.1,19.0,415.5,94.06,75.79
2016,7,5,8,0,812.0,84.0,3.1,20.0,544.0,64.99,50.45
2016,7,5,8,15,829.5,87.0,3.1,20.5,591.5,75.76,59.38
2016,7,5,8,30,847.0,90.0,3.1,21.0,639.0,77.54,60.58
2016,7,5,8,45,862.5,91.0,3.1,21.5,683.0,77.95,60.62
2016,7,5,9,0,878.0,92.0,3.1,22.0,727.0,101.41,60.15
2016,7,5,9,15,888.5,94.0,3.15,22.5,766.5,153.47,83.5
2016,7,5,9,30,899.0,96.0,3.2,23.0,806.0,206.94,119.95
2016,7,5,9,45,909.5,95.5,3.3,23.5,841.0,260.05,162.4
2016,7,5,10,0,920.0,95.0,3.4,24.0,876.0,314.12,208.42
2016,7,5,10,15,926.5,96.5,3.5,24.0,904.5,369.02,256.44
2016,7,5,10,30,933.0,98.0,3.6,24.0,933.0,424.1,304.35
2016,7,5,10,45,937.0,99.0,3.7,24.5,954.5,477.74,349.72
2016,7,5,11,0,941.0,100.0,3.8,25.0,976.0,530.88,393.47
2016,7,5,11,15,944.0,100.5,3.9,25.0,990.5,582.43,435.65
2016,7,5,11,30,947.0,101.0,4.0,25.0,1005.0,633.0,476.05
2016,7,5,11,45,947.0,102.0,4.15,25.0,1012.0,680.9,513.72
2016,7,5,12,0,947.0,103.0,4.3,25.0,1019.0,727.22,549.48
2016,7,5,12,15,947.5,103.0,4.35,24.5,1018.5,771.36,583.85
2016,7,5,12,30,948.0,103.0,4.4,24.0,1018.0,813.55,614.83
2016,7,5,12,45,939.5,108.0,4.5,24.0,1008.0,850.71,641.04
2016,7,5,13,0,931.0,113.0,4.6,24.0,998.0,885.09,665.47
2016,7,5,13,15,928.0,112.0,4.6,23.5,982.5,915.93,688.16
2016,7,5,13,30,925.0,111.0,4.6,23.0,967.0,943.78,708.91
2016,7,5,13,45,921.0,110.0,4.65,23.0,945.0,967.6,725.98
2016,7,5,14,0,917.0,109.0,4.7,23.0,923.0,988.17,740.97
2016,7,5,14,15,910.5,107.5,4.7,22.5,894.0,1002.49,752.96
2016,7,5,14,30,904.0,106.0,4.7,22.0,865.0,1013.34,762.8
2016,7,5,14,45,895.5,104.5,4.7,22.0,830.0,1018.73,767.61
2016,7,5,15,0,887.0,103.0,4.7,22.0,795.0,1020.64,770.26
2016,7,5,15,15,876.0,101.0,4.65,21.5,755.0,1016.01,769.72
2016,7,5,15,30,865.0,99.0,4.6,21.0,715.0,1008.0,767.05
2016,7,5,15,45,851.0,96.5,4.6,20.5,670.5,993.08,760.21
2016,7,5,16,0,837.0,94.0,4.6,20.0,626.0,986.99,759.62
2016,7,5,16,15,819.0,91.0,4.55,19.5,578.0,961.18,744.81
2016,7,5,16,30,801.0,88.0,4.5,19.0,530.0,932.58,728.06
2016,7,5,16,45,778.5,84.5,4.45,18.5,480.0,896.36,705.64
2016,7,5,17,0,756.0,81.0,4.4,18.0,430.0,857.95,681.25
2016,7,5,17,15,724.5,76.5,4.3,17.5,379.0,807.88,647.33
2016,7,5,17,30,693.0,72.0,4.2,17.0,328.0,762.36,616.07
2016,7,5,17,45,649.0,66.5,4.15,16.5,277.5,698.49,569.75
2016,7,5,18,0,605.0,61.0,4.1,16.0,227.0,635.11,521.84
2016,7,5,18,15,540.0,54.0,4.0,15.5,179.5,553.36,456.88
2016,7,5,18,30,475.0,47.0,3.9,15.0,132.0,474.57,391.17
2016,7,5,18,45,368.5,37.5,3.8,14.5,91.0,365.45,297.32
2016,7,5,19,0,262.0,28.0,3.7,14.0,50.0,264.15,188.39
2016,7,5,19,15,131.0,14.0,3.6,13.5,25.0,98.17,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,16.5,3.65,13.5,29.0,12.87,0.0
2016,7,6,5,30,254.0,33.0,3.7,14.0,58.0,25.63,15.34
2016,7,6,5,45,347.0,43.5,3.75,14.5,98.5,35.21,25.02
2016,7,6,6,0,440.0,54.0,3.8,15.0,139.0,43.1,32.45
2016,7,6,6,15,503.0,61.5,3.8,15.5,186.0,48.18,37.19
2016,7,6,6,30,566.0,69.0,3.8,16.0,233.0,53.17,41.66
2016,7,6,6,45,613.0,74.0,3.8,16.5,283.0,56.01,44.09
2016,7,6,7,0,660.0,79.0,3.8,17.0,333.0,58.83,46.39
2016,7,6,7,15,692.0,84.0,3.75,17.5,383.5,61.42,48.42
2016,7,6,7,30,724.0,89.0,3.7,18.0,434.0,69.83,55.47
2016,7,6,7,45,751.0,91.5,3.65,18.5,484.0,70.57,55.79
2016,7,6,8,0,778.0,94.0,3.6,19.0,534.0,71.29,56.11
2016,7,6,8,15,796.5,97.0,3.55,19.5,581.0,72.17,56.56
2016,7,6,8,30,815.0,100.0,3.5,20.0,628.0,72.97,56.95
2016,7,6,8,45,832.5,101.0,3.5,20.5,672.0,83.28,65.39
2016,7,6,9,0,850.0,102.0,3.5,21.0,716.0,104.74,64.31
2016,7,6,9,15,861.0,104.0,3.55,21.0,755.5,155.48,86.94
2016,7,6,9,30,872.0,106.0,3.6,21.0,795.0,207.67,122.72
2016,7,6,9,45,879.5,108.0,3.65,21.5,828.5,260.41,165.17
2016,7,6,10,0,887.0,110.0,3.7,22.0,862.0,313.86,210.95
2016,7,6,10,15,893.5,111.5,3.75,22.0,890.0,367.19,257.91
2016,7,6,10,30,900.0,113.0,3.8,22.0,918.0,420.72,304.81
2016,7,6,10,45,907.5,112.0,3.85,22.5,940.5,473.0,349.3
2016,7,6,11,0,915.0,111.0,3.9,23.0,963.0,525.12,392.49
2016,7,6,11,15,918.5,111.5,3.95,23.0,977.0,575.85,434.25
2016,7,6,11,30,922.0,112.0,4.0,23.0,991.0,625.69,474.3
2016,7,6,11,45,926.0,110.5,4.05,23.5,999.0,673.29,510.81
2016,7,6,12,0,930.0,109.0,4.1,24.0,1007.0,719.64,545.46
2016,7,6,12,15,929.5,109.0,4.15,24.0,1006.5,762.51,577.89
2016,7,6,12,30,929.0,109.0,4.2,24.0,1006.0,803.42,607.07
2016,7,6,12,45,926.5,109.5,4.3,24.0,997.5,840.98,633.48
2016,7,6,13,0,924.0,110.0,4.4,24.0,989.0,876.03,658.14
2016,7,6,13,15,920.5,109.5,4.45,23.5,973.0,906.62,680.82
2016,7,6,13,30,917.0,109.0,4.5,23.0,957.0,934.24,701.69
2016,7,6,13,45,912.0,108.0,4.55,23.0,934.5,956.92,717.98
2016,7,6,14,0,907.0,107.0,4.6,23.0,912.0,976.32,732.19
2016,7,6,14,15,900.0,105.5,4.6,22.5,882.5,989.94,743.68
2016,7,6,14,30,893.0,104.0,4.6,22.0,853.0,1000.11,753.04
2016,7,6,14,45,883.0,103.0,4.6,22.0,818.0,1004.39,757.08
2016,7,6,15,0,873.0,102.0,4.6,22.0,783.0,1005.22,758.98
2016,7,6,15,15,861.5,100.0,4.5,21.5,742.5,1000.01,757.56
2016,7,6,15,30,850.0,98.0,4.4,21.0,702.0,991.46,754.16
2016,7,6,15,45,833.5,96.0,4.35,20.5,657.5,974.6,745.59
2016,7,6,16,0,817.0,94.0,4.3,20.0,613.0,966.69,743.35
2016,7,6,16,15,798.5,91.0,4.2,19.5,565.5,940.56,728.1
2016,7,6,16,30,780.0,88.0,4.1,19.0,518.0,911.73,710.94
2016,7,6,16,45,755.0,84.5,4.05,18.5,468.5,873.4,687.03
2016,7,6,17,0,730.0,81.0,4.0,18.0,419.0,833.03,661.23
2016,7,6,17,15,698.0,76.5,3.9,17.5,368.5,783.08,627.46
2016,7,6,17,30,666.0,72.0,3.8,17.0,318.0,737.79,596.25
2016,7,6,17,45,620.5,66.5,3.7,16.5,268.5,673.37,549.21
2016,7,6,18,0,575.0,61.0,3.6,16.0,219.0,609.6,500.78
2016,7,6,18,15,510.0,54.0,3.5,15.5,172.5,528.87,436.58
2016,7,6,18,30,445.0,47.0,3.4,15.0,126.0,451.17,371.79
2016,7,6,18,45,344.5,37.0,3.35,14.5,86.5,347.09,282.07
2016,7,6,19,0,244.0,27.0,3.3,14.0,47.0,250.21,177.02
2016,7,6,19,15,122.0,13.5,3.25,13.5,23.5,91.83,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.5,14.5,3.3,14.0,29.0,11.68,0.0
2016,7,7,5,30,301.0,29.0,3.3,14.0,58.0,23.77,13.69
2016,7,7,5,45,396.5,37.5,3.35,14.5,99.5,30.3,20.73
2016,7,7,6,0,492.0,46.0,3.4,15.0,141.0,36.78,26.87
2016,7,7,6,15,552.0,52.5,3.35,15.0,188.0,41.36,31.22
2016,7,7,6,30,612.0,59.0,3.3,15.0,235.0,45.88,35.36
2016,7,7,6,45,307.0,92.0,3.3,15.5,180.0,65.51,52.68
2016,7,7,7,0,2.0,125.0,3.3,16.0,125.0,98.11,81.07
2016,7,7,7,15,28.0,156.5,3.35,16.5,169.5,115.97,96.16
2016,7,7,7,30,54.0,188.0,3.4,17.0,214.0,136.27,113.11
2016,7,7,7,45,63.5,212.0,3.45,17.5,246.0,151.57,125.54
2016,7,7,8,0,73.0,236.0,3.5,18.0,278.0,166.49,137.47
2016,7,7,8,15,186.5,253.5,3.55,18.5,371.5,169.73,139.49
2016,7,7,8,30,300.0,271.0,3.6,19.0,465.0,169.17,138.34
2016,7,7,8,45,338.0,282.0,3.65,19.5,515.0,173.78,141.54
2016,7,7,9,0,376.0,293.0,3.7,20.0,565.0,189.86,141.07
2016,7,7,9,15,629.5,194.5,3.75,20.5,678.5,168.48,106.26
2016,7,7,9,30,883.0,96.0,3.8,21.0,792.0,201.9,117.76
2016,7,7,9,45,894.0,95.5,3.9,21.5,826.5,254.29,159.85
2016,7,7,10,0,905.0,95.0,4.0,22.0,861.0,307.71,205.69
2016,7,7,10,15,910.5,96.0,4.05,22.0,888.5,361.21,253.09
2016,7,7,10,30,916.0,97.0,4.1,22.0,916.0,414.79,300.34
2016,7,7,10,45,920.0,98.0,4.2,22.0,937.5,467.61,346.29
2016,7,7,11,0,924.0,99.0,4.3,22.0,959.0,519.95,390.83
2016,7,7,11,15,927.0,100.0,4.3,22.0,973.0,571.09,433.22
2016,7,7,11,30,930.0,101.0,4.3,22.0,987.0,621.29,473.78
2016,7,7,11,45,930.0,102.0,4.35,22.0,993.5,668.49,511.27
2016,7,7,12,0,930.0,103.0,4.4,22.0,1000.0,714.15,546.86
2016,7,7,12,15,930.0,103.0,4.35,22.0,999.5,757.29,579.52
2016,7,7,12,30,930.0,103.0,4.3,22.0,999.0,798.5,608.75
2016,7,7,12,45,916.5,110.5,4.3,22.0,988.0,833.23,633.04
2016,7,7,13,0,903.0,118.0,4.3,22.0,977.0,864.97,655.2
2016,7,7,13,15,900.0,117.5,4.2,22.0,962.0,895.58,676.09
2016,7,7,13,30,897.0,117.0,4.1,22.0,947.0,923.31,694.92
2016,7,7,13,45,893.0,115.5,4.1,22.0,925.0,946.18,710.95
2016,7,7,14,0,889.0,114.0,4.1,22.0,903.0,965.85,724.91
2016,7,7,14,15,882.5,112.5,4.05,21.5,874.5,979.84,736.27
2016,7,7,14,30,876.0,111.0,4.0,21.0,846.0,990.45,745.53
2016,7,7,14,45,869.0,108.5,4.0,21.0,812.0,996.12,750.49
2016,7,7,15,0,862.0,106.0,4.0,21.0,778.0,998.36,753.33
2016,7,7,15,15,851.0,104.0,4.0,20.5,738.5,993.74,753.12
2016,7,7,15,30,840.0,102.0,4.0,20.0,699.0,985.81,750.85
2016,7,7,15,45,827.0,98.5,4.0,20.0,655.5,970.89,742.47
2016,7,7,16,0,814.0,95.0,4.0,20.0,612.0,964.87,740.4
2016,7,7,16,15,796.0,92.0,4.0,19.5,565.0,939.32,726.13
2016,7,7,16,30,778.0,89.0,4.0,19.0,518.0,911.04,709.94
2016,7,7,16,45,755.5,85.0,4.05,18.5,468.5,874.57,687.9
2016,7,7,17,0,733.0,81.0,4.1,18.0,419.0,835.97,663.85
2016,7,7,17,15,700.5,76.5,4.05,17.0,369.0,785.49,631.07
2016,7,7,17,30,668.0,72.0,4.0,16.0,319.0,739.72,600.72
2016,7,7,17,45,625.0,66.5,3.95,15.5,269.5,677.46,555.24
2016,7,7,18,0,582.0,61.0,3.9,15.0,220.0,615.69,508.2
2016,7,7,18,15,517.5,53.5,3.75,14.5,173.5,534.44,443.09
2016,7,7,18,30,453.0,46.0,3.6,14.0,127.0,456.25,377.45
2016,7,7,18,45,353.0,36.5,3.5,13.5,87.0,352.9,287.81
2016,7,7,19,0,253.0,27.0,3.4,13.0,47.0,256.07,180.59
2016,7,7,19,15,126.5,13.5,3.35,13.0,23.5,94.81,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,14.0,3.2,13.5,28.0,11.27,0.0
2016,7,8,5,30,295.0,28.0,3.3,14.0,56.0,22.91,12.87
2016,7,8,5,45,396.5,36.0,3.45,14.5,97.0,29.07,19.64
2016,7,8,6,0,498.0,44.0,3.6,15.0,138.0,35.21,25.48
2016,7,8,6,15,556.0,50.0,3.55,15.0,185.0,39.45,29.52
2016,7,8,6,30,614.0,56.0,3.5,15.0,232.0,43.65,33.38
2016,7,8,6,45,378.5,103.5,3.5,15.5,219.0,74.08,60.26
2016,7,8,7,0,143.0,151.0,3.5,16.0,206.0,108.61,90.25
2016,7,8,7,15,168.5,172.5,3.45,16.5,246.5,122.43,101.76
2016,7,8,7,30,194.0,194.0,3.4,17.0,287.0,135.87,112.77
2016,7,8,7,45,251.0,209.0,3.35,17.5,342.5,138.53,114.42
2016,7,8,8,0,308.0,224.0,3.3,18.0,398.0,146.84,120.87
2016,7,8,8,15,557.5,158.5,3.25,18.5,506.0,100.43,80.89
2016,7,8,8,30,807.0,93.0,3.2,19.0,614.0,68.46,53.31
2016,7,8,8,45,828.5,91.5,3.2,20.0,658.5,77.62,60.73
2016,7,8,9,0,850.0,90.0,3.2,21.0,703.0,94.97,57.96
2016,7,8,9,15,860.0,91.5,3.2,21.5,741.0,145.18,79.17
2016,7,8,9,30,870.0,93.0,3.2,22.0,779.0,196.74,113.77
2016,7,8,9,45,881.0,92.5,3.25,22.5,813.0,248.39,154.9
2016,7,8,10,0,892.0,92.0,3.3,23.0,847.0,301.08,199.8
2016,7,8,10,15,898.0,93.0,3.35,23.5,874.0,354.03,245.9
2016,7,8,10,30,904.0,94.0,3.4,24.0,901.0,407.13,291.72
2016,7,8,10,45,909.5,94.0,3.45,24.5,922.5,459.25,335.87
2016,7,8,11,0,915.0,94.0,3.5,25.0,944.0,511.03,378.56
2016,7,8,11,15,917.5,94.5,3.55,25.0,958.0,561.05,419.53
2016,7,8,11,30,920.0,95.0,3.6,25.0,972.0,610.08,458.7
2016,7,8,11,45,921.5,95.0,3.65,25.5,979.0,656.92,494.39
2016,7,8,12,0,923.0,95.0,3.7,26.0,986.0,702.31,528.07
2016,7,8,12,15,923.5,95.0,3.75,26.0,985.5,745.37,560.37
2016,7,8,12,30,924.0,95.0,3.8,26.0,985.0,786.53,589.2
2016,7,8,12,45,916.5,99.0,3.9,26.5,976.0,822.7,613.23
2016,7,8,13,0,909.0,103.0,4.0,27.0,967.0,856.18,635.31
2016,7,8,13,15,906.5,102.5,4.05,26.5,952.5,887.03,657.89
2016,7,8,13,30,904.0,102.0,4.1,26.0,938.0,915.02,678.65
2016,7,8,13,45,900.5,100.5,4.15,26.0,916.5,938.13,694.88
2016,7,8,14,0,897.0,99.0,4.2,26.0,895.0,958.05,709.09
2016,7,8,14,15,891.0,97.5,4.2,26.0,867.0,972.3,719.37
2016,7,8,14,30,885.0,96.0,4.2,26.0,839.0,983.17,727.55
2016,7,8,14,45,877.5,94.5,4.25,26.0,805.0,989.15,732.93
2016,7,8,15,0,870.0,93.0,4.3,26.0,771.0,991.74,736.23
2016,7,8,15,15,859.5,91.0,4.3,25.5,732.0,987.35,736.2
2016,7,8,15,30,849.0,89.0,4.3,25.0,693.0,979.65,734.11
2016,7,8,15,45,836.0,87.0,4.3,24.5,649.5,966.19,728.24
2016,7,8,16,0,823.0,85.0,4.3,24.0,606.0,949.67,720.37
2016,7,8,16,15,805.5,82.0,4.2,23.5,559.5,924.49,705.99
2016,7,8,16,30,788.0,79.0,4.1,23.0,513.0,907.92,697.61
2016,7,8,16,45,766.5,75.5,4.1,23.0,464.0,872.87,675.23
2016,7,8,17,0,745.0,72.0,4.1,23.0,415.0,835.7,651.11
2016,7,8,17,15,714.0,68.0,3.9,22.0,365.5,787.07,619.73
2016,7,8,17,30,683.0,64.0,3.7,21.0,316.0,737.34,586.55
2016,7,8,17,45,642.5,59.0,3.55,20.5,267.0,677.1,543.25
2016,7,8,18,0,602.0,54.0,3.4,20.0,218.0,622.63,502.54
2016,7,8,18,15,539.0,48.0,3.2,19.5,172.0,544.22,441.02
2016,7,8,18,30,476.0,42.0,3.0,19.0,126.0,468.85,379.01
2016,7,8,18,45,379.5,33.0,2.9,18.5,86.5,368.07,293.37
2016,7,8,19,0,283.0,24.0,2.8,18.0,47.0,273.26,187.23
2016,7,8,19,15,141.5,12.0,2.75,17.5,23.5,103.4,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,175.0,12.0,1.9,15.5,28.5,9.62,0.0
2016,7,9,5,30,350.0,24.0,2.0,16.0,57.0,19.62,9.98
2016,7,9,5,45,439.5,31.5,2.15,16.5,98.0,25.52,16.39
2016,7,9,6,0,529.0,39.0,2.3,17.0,139.0,34.11,24.29
2016,7,9,6,15,585.5,44.0,2.4,17.5,185.5,38.05,27.97
2016,7,9,6,30,642.0,49.0,2.5,18.0,232.0,41.97,31.48
2016,7,9,6,45,383.5,100.0,2.6,19.0,215.0,71.78,57.41
2016,7,9,7,0,125.0,151.0,2.7,20.0,198.0,108.36,88.6
2016,7,9,7,15,152.5,173.0,2.8,20.5,239.0,122.47,100.17
2016,7,9,7,30,180.0,195.0,2.9,21.0,280.0,136.18,111.25
2016,7,9,7,45,258.0,206.5,3.0,22.0,343.0,137.25,111.32
2016,7,9,8,0,336.0,218.0,3.1,23.0,406.0,143.99,116.14
2016,7,9,8,15,591.5,146.0,3.2,23.5,512.5,92.94,73.03
2016,7,9,8,30,847.0,74.0,3.3,24.0,619.0,67.57,51.48
2016,7,9,8,45,858.5,76.0,3.4,24.5,661.5,68.76,52.23
2016,7,9,9,0,870.0,78.0,3.5,25.0,704.0,87.1,51.27
2016,7,9,9,15,880.0,80.0,3.6,25.0,743.0,138.58,72.47
2016,7,9,9,30,890.0,82.0,3.7,25.0,782.0,191.45,107.59
2016,7,9,9,45,892.0,86.5,3.8,25.5,814.0,245.49,150.51
2016,7,9,10,0,894.0,91.0,3.9,26.0,846.0,299.71,196.51
2016,7,9,10,15,900.0,92.0,4.0,26.0,874.0,352.81,242.86
2016,7,9,10,30,906.0,93.0,4.1,26.0,902.0,406.05,289.18
2016,7,9,10,45,910.5,94.0,4.2,26.5,923.0,458.59,333.61
2016,7,9,11,0,915.0,95.0,4.3,27.0,944.0,510.72,376.55
2016,7,9,11,15,918.0,95.5,4.35,27.0,958.5,561.08,417.73
2016,7,9,11,30,921.0,96.0,4.4,27.0,973.0,610.49,457.17
2016,7,9,11,45,923.5,96.0,4.5,27.0,980.5,658.09,494.51
2016,7,9,12,0,926.0,96.0,4.6,27.0,988.0,704.32,530.2
2016,7,9,12,15,926.0,96.0,4.7,26.5,988.0,747.23,564.02
2016,7,9,12,30,926.0,96.0,4.8,26.0,988.0,788.2,594.58
2016,7,9,12,45,923.5,96.5,4.9,26.0,980.5,825.46,621.03
2016,7,9,13,0,921.0,97.0,5.0,26.0,973.0,860.2,645.75
2016,7,9,13,15,918.5,96.5,5.05,25.5,958.0,891.33,669.03
2016,7,9,13,30,916.0,96.0,5.1,25.0,943.0,919.56,690.45
2016,7,9,13,45,914.0,93.5,5.15,25.0,921.5,943.25,707.49
2016,7,9,14,0,912.0,91.0,5.2,25.0,900.0,963.72,722.45
2016,7,9,14,15,906.0,90.0,5.2,24.5,871.5,978.61,734.87
2016,7,9,14,30,900.0,89.0,5.2,24.0,843.0,990.1,745.16
2016,7,9,14,45,894.5,86.0,5.2,24.0,809.5,996.45,750.64
2016,7,9,15,0,889.0,83.0,5.2,24.0,776.0,999.31,753.91
2016,7,9,15,15,879.0,81.5,5.15,23.5,736.5,995.89,754.21
2016,7,9,15,30,869.0,80.0,5.1,23.0,697.0,989.12,752.37
2016,7,9,15,45,857.5,77.5,5.1,23.0,654.0,976.34,745.39
2016,7,9,16,0,846.0,75.0,5.1,23.0,611.0,960.38,736.34
2016,7,9,16,15,830.5,72.5,5.0,22.5,564.5,937.4,723.15
2016,7,9,16,30,815.0,70.0,4.9,22.0,518.0,911.67,707.99
2016,7,9,16,45,793.5,67.5,4.85,21.5,469.5,877.56,687.02
2016,7,9,17,0,772.0,65.0,4.8,21.0,421.0,851.97,671.9
2016,7,9,17,15,745.0,61.5,4.7,20.0,371.5,807.19,643.18
2016,7,9,17,30,718.0,58.0,4.6,19.0,322.0,761.09,612.58
2016,7,9,17,45,677.5,54.0,4.5,18.5,273.0,701.32,569.13
2016,7,9,18,0,637.0,50.0,4.4,18.0,224.0,641.69,523.94
2016,7,9,18,15,580.0,44.5,4.2,17.0,177.5,567.02,465.18
2016,7,9,18,30,523.0,39.0,4.0,16.0,131.0,494.45,405.12
2016,7,9,18,45,420.5,31.5,3.8,15.5,90.5,396.47,319.79
2016,7,9,19,0,318.0,24.0,3.6,15.0,50.0,297.37,204.52
2016,7,9,19,15,159.0,12.0,3.5,14.5,25.0,114.93,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,172.0,13.5,3.05,13.5,29.0,10.93,0.0
2016,7,10,5,30,344.0,27.0,3.2,14.0,58.0,22.25,12.02
2016,7,10,5,45,440.0,34.5,3.4,14.5,100.5,28.06,18.7
2016,7,10,6,0,536.0,42.0,3.6,15.0,143.0,33.86,24.26
2016,7,10,6,15,596.0,48.0,3.55,15.5,191.5,41.57,31.32
2016,7,10,6,30,656.0,54.0,3.5,16.0,240.0,46.25,35.53
2016,7,10,6,45,694.5,59.0,3.5,17.0,290.5,49.85,38.57
2016,7,10,7,0,733.0,64.0,3.5,18.0,341.0,53.37,41.43
2016,7,10,7,15,762.5,67.5,3.5,18.5,392.5,55.55,43.13
2016,7,10,7,30,792.0,71.0,3.5,19.0,444.0,57.69,44.74
2016,7,10,7,45,813.5,74.0,3.5,19.5,494.5,59.29,45.87
2016,7,10,8,0,835.0,77.0,3.5,20.0,545.0,69.67,54.52
2016,7,10,8,15,852.0,79.5,3.5,20.5,593.0,71.43,55.72
2016,7,10,8,30,869.0,82.0,3.5,21.0,641.0,73.06,56.81
2016,7,10,8,45,883.5,84.0,3.55,21.5,685.5,74.21,57.5
2016,7,10,9,0,898.0,86.0,3.6,22.0,730.0,91.65,56.04
2016,7,10,9,15,908.0,87.5,3.65,22.5,770.5,144.52,77.22
2016,7,10,9,30,918.0,89.0,3.7,23.0,811.0,198.75,113.0
2016,7,10,9,45,927.5,90.0,3.75,24.0,846.0,253.74,156.19
2016,7,10,10,0,937.0,91.0,3.8,25.0,881.0,309.65,203.13
2016,7,10,10,15,943.0,92.0,3.85,25.5,910.0,365.17,251.12
2016,7,10,10,30,949.0,93.0,3.9,26.0,939.0,420.8,298.84
2016,7,10,10,45,953.0,94.0,3.95,26.5,960.5,475.48,344.88
2016,7,10,11,0,957.0,95.0,4.0,27.0,982.0,529.66,389.26
2016,7,10,11,15,960.0,95.5,4.05,27.0,997.0,582.23,431.99
2016,7,10,11,30,963.0,96.0,4.1,27.0,1012.0,633.79,472.86
2016,7,10,11,45,964.0,96.5,4.2,27.5,1019.5,682.9,510.11
2016,7,10,12,0,965.0,97.0,4.3,28.0,1027.0,730.46,545.27
2016,7,10,12,15,965.0,97.0,4.35,28.0,1027.0,775.16,578.57
2016,7,10,12,30,965.0,97.0,4.4,28.0,1027.0,817.82,608.23
2016,7,10,12,45,956.5,102.0,4.5,28.0,1017.0,855.82,634.49
2016,7,10,13,0,948.0,107.0,4.6,28.0,1007.0,890.99,658.85
2016,7,10,13,15,945.5,106.5,4.6,28.0,992.0,923.36,680.82
2016,7,10,13,30,943.0,106.0,4.6,28.0,977.0,952.77,700.78
2016,7,10,13,45,940.5,104.0,4.6,28.0,955.0,977.6,717.74
2016,7,10,14,0,938.0,102.0,4.6,28.0,933.0,999.13,732.6
2016,7,10,14,15,932.0,101.0,4.55,27.5,904.5,1014.93,745.07
2016,7,10,14,30,926.0,100.0,4.5,27.0,876.0,1027.24,755.37
2016,7,10,14,45,920.0,97.5,4.5,27.0,841.0,1034.39,761.23
2016,7,10,15,0,914.0,95.0,4.5,27.0,806.0,1037.97,764.93
2016,7,10,15,15,904.0,93.5,4.4,26.5,766.0,1035.1,765.46
2016,7,10,15,30,894.0,92.0,4.3,26.0,726.0,1028.77,763.89
2016,7,10,15,45,881.5,89.0,4.25,26.0,681.0,1014.73,756.11
2016,7,10,16,0,869.0,86.0,4.2,26.0,636.0,997.41,746.28
2016,7,10,16,15,852.0,83.5,4.1,25.5,587.5,973.08,732.93
2016,7,10,16,30,835.0,81.0,4.0,25.0,539.0,957.29,725.41
2016,7,10,16,45,812.5,77.5,3.95,25.0,488.5,920.61,702.23
2016,7,10,17,0,790.0,74.0,3.9,25.0,438.0,881.67,677.27
2016,7,10,17,15,759.0,70.0,3.75,24.0,385.5,832.08,646.28
2016,7,10,17,30,728.0,66.0,3.6,23.0,333.0,781.2,613.31
2016,7,10,17,45,684.5,61.0,3.5,22.5,281.5,716.98,568.17
2016,7,10,18,0,641.0,56.0,3.4,22.0,230.0,652.88,521.14
2016,7,10,18,15,575.5,49.5,3.05,21.0,181.5,576.56,462.42
2016,7,10,18,30,510.0,43.0,2.7,20.0,133.0,497.07,398.16
2016,7,10,18,45,404.5,34.0,2.35,19.0,91.0,388.26,306.86
2016,7,10,19,0,299.0,25.0,2.0,18.0,49.0,284.6,189.74
2016,7,10,19,15,149.5,12.5,2.0,17.5,24.5,109.08,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,162.0,13.0,1.2,13.5,28.0,10.51,0.0
2016,7,11,5,30,324.0,26.0,1.3,14.0,56.0,21.36,11.16
2016,7,11,5,45,420.5,35.0,1.45,15.0,97.5,28.44,18.99
2016,7,11,6,0,517.0,44.0,1.6,16.0,139.0,35.42,25.54
2016,7,11,6,15,578.0,50.0,1.55,17.0,187.5,39.7,29.49
2016,7,11,6,30,639.0,56.0,1.5,18.0,236.0,47.82,36.64
2016,7,11,6,45,680.5,60.5,1.5,19.0,286.5,50.96,39.24
2016,7,11,7,0,722.0,65.0,1.5,20.0,337.0,54.06,41.69
2016,7,11,7,15,751.5,69.0,1.6,20.5,388.5,56.57,43.66
2016,7,11,7,30,781.0,73.0,1.7,21.0,440.0,59.01,45.52
2016,7,11,7,45,803.5,76.0,1.8,22.0,490.0,60.56,46.48
2016,7,11,8,0,826.0,79.0,1.9,23.0,540.0,70.84,54.83
2016,7,11,8,15,842.5,81.5,1.95,24.0,587.5,72.55,55.84
2016,7,11,8,30,859.0,84.0,2.0,25.0,635.0,74.14,56.75
2016,7,11,8,45,872.5,86.0,2.15,26.0,679.0,75.22,57.25
2016,7,11,9,0,886.0,88.0,2.3,27.0,723.0,90.93,55.43
2016,7,11,9,15,895.5,89.5,2.35,27.5,762.5,143.16,75.27
2016,7,11,9,30,905.0,91.0,2.4,28.0,802.0,196.69,109.49
2016,7,11,9,45,905.0,97.0,2.5,29.0,834.0,252.32,152.34
2016,7,11,10,0,905.0,103.0,2.6,30.0,866.0,307.91,197.99
2016,7,11,10,15,911.0,104.5,2.65,30.0,894.0,362.21,244.06
2016,7,11,10,30,917.0,106.0,2.7,30.0,922.0,416.66,290.05
2016,7,11,10,45,920.5,107.5,2.75,30.5,943.5,470.01,333.8
2016,7,11,11,0,924.0,109.0,2.8,31.0,965.0,522.85,375.93
2016,7,11,11,15,926.5,109.5,2.85,31.0,979.0,573.76,416.25
2016,7,11,11,30,929.0,110.0,2.9,31.0,993.0,623.68,454.78
2016,7,11,11,45,930.0,110.5,2.95,31.5,1000.0,671.49,489.9
2016,7,11,12,0,931.0,111.0,3.0,32.0,1007.0,717.84,523.01
2016,7,11,12,15,931.0,111.0,3.05,32.0,1007.0,761.45,554.55
2016,7,11,12,30,931.0,111.0,3.1,32.0,1007.0,803.12,583.15
2016,7,11,12,45,934.0,108.0,3.2,32.0,1000.5,842.47,609.62
2016,7,11,13,0,937.0,105.0,3.3,32.0,994.0,879.48,634.49
2016,7,11,13,15,934.5,104.0,3.4,32.0,979.0,911.03,655.78
2016,7,11,13,30,932.0,103.0,3.5,32.0,964.0,939.6,675.21
2016,7,11,13,45,928.5,102.0,3.6,32.0,942.5,964.14,692.12
2016,7,11,14,0,925.0,101.0,3.7,32.0,921.0,985.44,707.05
2016,7,11,14,15,920.0,100.0,3.75,31.5,892.5,1001.96,720.19
