Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,915.0,99.0,3.8,31.0,864.0,1015.06,731.33
2016,7,11,14,45,908.0,97.0,3.85,30.5,830.0,1021.62,738.47
2016,7,11,15,0,901.0,95.0,3.9,30.0,796.0,1024.66,743.56
2016,7,11,15,15,892.0,93.0,3.9,29.5,756.5,1022.17,744.92
2016,7,11,15,30,883.0,91.0,3.9,29.0,717.0,1016.25,744.22
2016,7,11,15,45,872.0,88.5,3.95,29.0,673.5,1004.35,738.57
2016,7,11,16,0,861.0,86.0,4.0,29.0,630.0,989.22,730.91
2016,7,11,16,15,845.0,83.5,3.95,28.0,582.5,965.99,720.16
2016,7,11,16,30,829.0,81.0,3.9,27.0,535.0,951.29,715.14
2016,7,11,16,45,809.5,77.0,3.85,26.5,485.5,916.99,695.13
2016,7,11,17,0,790.0,73.0,3.8,26.0,436.0,880.32,673.22
2016,7,11,17,15,760.5,69.0,3.65,25.0,384.5,832.16,643.37
2016,7,11,17,30,731.0,65.0,3.5,24.0,333.0,782.63,611.53
2016,7,11,17,45,691.5,60.0,3.4,23.5,282.0,721.89,569.16
2016,7,11,18,0,652.0,55.0,3.3,23.0,231.0,661.05,524.79
2016,7,11,18,15,587.5,48.5,3.15,21.5,182.0,584.98,468.09
2016,7,11,18,30,523.0,42.0,3.0,20.0,133.0,505.9,405.48
2016,7,11,18,45,420.0,33.0,2.85,19.0,91.0,398.49,315.21
2016,7,11,19,0,317.0,24.0,2.7,18.0,49.0,295.43,194.66
2016,7,11,19,15,158.5,12.0,2.75,17.5,24.5,114.57,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,172.5,12.5,3.3,13.5,27.5,10.67,0.0
2016,7,12,5,30,345.0,25.0,3.4,14.0,55.0,20.58,10.31
2016,7,12,5,45,441.0,32.5,3.55,14.5,97.0,26.45,17.25
2016,7,12,6,0,537.0,40.0,3.7,15.0,139.0,35.14,25.35
2016,7,12,6,15,596.0,46.0,3.7,15.5,187.0,39.91,29.83
2016,7,12,6,30,655.0,52.0,3.7,16.0,235.0,44.63,34.09
2016,7,12,6,45,695.0,56.0,3.7,16.5,285.5,47.5,36.58
2016,7,12,7,0,735.0,60.0,3.7,17.0,336.0,50.35,38.95
2016,7,12,7,15,764.0,63.5,3.7,17.5,387.0,52.64,40.77
2016,7,12,7,30,793.0,67.0,3.7,18.0,438.0,54.88,42.49
2016,7,12,7,45,814.0,70.0,3.75,18.5,488.0,64.68,50.74
2016,7,12,8,0,835.0,73.0,3.8,19.0,538.0,67.03,52.48
2016,7,12,8,15,852.0,75.5,3.8,19.5,586.0,68.86,53.76
2016,7,12,8,30,869.0,78.0,3.8,20.0,634.0,70.56,54.93
2016,7,12,8,45,881.5,80.5,3.8,20.5,678.5,72.04,55.91
2016,7,12,9,0,894.0,83.0,3.8,21.0,723.0,86.71,54.4
2016,7,12,9,15,904.5,84.5,3.8,21.5,763.0,139.43,74.34
2016,7,12,9,30,915.0,86.0,3.8,22.0,803.0,193.58,109.64
2016,7,12,9,45,923.0,87.5,3.8,22.5,838.0,248.48,153.05
2016,7,12,10,0,931.0,89.0,3.8,23.0,873.0,304.14,200.43
2016,7,12,10,15,937.0,90.0,3.8,23.0,902.0,359.4,249.05
2016,7,12,10,30,943.0,91.0,3.8,23.0,931.0,414.79,297.61
2016,7,12,10,45,947.5,92.5,3.85,23.5,953.0,469.81,344.47
2016,7,12,11,0,952.0,94.0,3.9,24.0,975.0,524.39,389.7
2016,7,12,11,15,955.5,94.5,3.9,24.0,990.5,577.08,432.93
2016,7,12,11,30,959.0,95.0,3.9,24.0,1006.0,628.8,474.29
2016,7,12,11,45,961.0,95.5,3.95,24.0,1014.0,678.46,513.23
2016,7,12,12,0,963.0,96.0,4.0,24.0,1022.0,726.65,550.21
2016,7,12,12,15,964.0,96.0,4.0,24.0,1023.0,772.07,584.3
2016,7,12,12,30,965.0,96.0,4.0,24.0,1024.0,815.53,614.74
2016,7,12,12,45,955.5,102.0,4.0,24.5,1015.0,853.71,639.75
2016,7,12,13,0,946.0,108.0,4.0,25.0,1006.0,889.02,662.62
2016,7,12,13,15,944.0,107.5,4.05,25.0,991.5,921.9,685.29
2016,7,12,13,30,942.0,107.0,4.1,25.0,977.0,951.84,705.99
2016,7,12,13,45,939.5,105.5,4.15,25.0,955.5,977.26,723.73
2016,7,12,14,0,937.0,104.0,4.2,25.0,934.0,999.42,739.4
2016,7,12,14,15,931.5,103.0,4.2,24.5,905.0,1015.84,752.55
2016,7,12,14,30,926.0,102.0,4.2,24.0,876.0,1028.77,763.6
2016,7,12,14,45,919.0,100.0,4.25,24.0,841.5,1035.62,769.62
2016,7,12,15,0,912.0,98.0,4.3,24.0,807.0,1038.9,773.46
2016,7,12,15,15,901.5,96.0,4.2,23.5,766.0,1035.09,773.33
2016,7,12,15,30,891.0,94.0,4.1,23.0,725.0,1027.79,771.05
2016,7,12,15,45,878.0,91.5,4.1,22.5,680.0,1013.96,765.14
2016,7,12,16,0,865.0,89.0,4.1,22.0,635.0,996.89,757.14
2016,7,12,16,15,847.5,86.0,4.0,21.5,586.5,971.59,742.88
2016,7,12,16,30,830.0,83.0,3.9,21.0,538.0,954.87,734.56
2016,7,12,16,45,807.5,79.5,3.8,21.0,487.0,918.32,710.83
2016,7,12,17,0,785.0,76.0,3.7,21.0,436.0,879.49,685.31
2016,7,12,17,15,753.0,72.0,3.55,20.5,383.5,829.08,651.96
2016,7,12,17,30,721.0,68.0,3.4,20.0,331.0,777.4,616.74
2016,7,12,17,45,677.5,62.5,3.25,19.5,279.5,712.67,570.49
2016,7,12,18,0,634.0,57.0,3.1,19.0,228.0,654.7,527.36
2016,7,12,18,15,567.0,50.5,2.85,18.0,179.0,571.14,462.74
2016,7,12,18,30,500.0,44.0,2.6,17.0,130.0,490.7,397.23
2016,7,12,18,45,392.5,34.5,2.35,16.5,88.5,380.1,302.8
2016,7,12,19,0,285.0,25.0,2.1,16.0,47.0,273.33,177.69
2016,7,12,19,15,142.5,12.5,2.1,15.5,23.5,104.45,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,2.3,13.5,27.0,11.1,0.0
2016,7,13,5,30,329.0,26.0,2.4,14.0,54.0,21.46,10.75
2016,7,13,5,45,429.0,34.5,2.5,15.0,96.5,28.13,18.63
2016,7,13,6,0,529.0,43.0,2.6,16.0,139.0,34.74,24.88
2016,7,13,6,15,591.5,49.0,2.55,16.5,188.0,39.07,28.96
2016,7,13,6,30,654.0,55.0,2.5,17.0,237.0,47.17,36.2
2016,7,13,6,45,697.0,59.5,2.45,18.0,288.5,50.37,38.88
2016,7,13,7,0,740.0,64.0,2.4,19.0,340.0,53.53,41.42
2016,7,13,7,15,770.0,67.5,2.35,19.5,392.5,55.73,43.12
2016,7,13,7,30,800.0,71.0,2.3,20.0,445.0,57.88,44.74
2016,7,13,7,45,823.0,74.0,2.25,21.0,496.0,59.51,45.79
2016,7,13,8,0,846.0,77.0,2.2,22.0,547.0,69.86,54.24
2016,7,13,8,15,862.5,79.5,2.15,23.0,595.5,71.63,55.32
2016,7,13,8,30,879.0,82.0,2.1,24.0,644.0,73.28,56.29
2016,7,13,8,45,892.0,84.5,2.05,25.0,689.0,74.72,57.09
2016,7,13,9,0,905.0,87.0,2.0,26.0,734.0,87.99,55.15
2016,7,13,9,15,915.0,89.0,2.0,26.5,774.5,141.68,74.43
2016,7,13,9,30,925.0,91.0,2.0,27.0,815.0,196.77,109.16
2016,7,13,9,45,920.5,99.5,2.0,28.0,846.5,254.31,153.38
2016,7,13,10,0,916.0,108.0,2.0,29.0,878.0,311.36,200.11
2016,7,13,10,15,922.5,109.0,1.95,30.0,907.0,366.27,245.42
2016,7,13,10,30,929.0,110.0,1.9,31.0,936.0,421.37,290.21
2016,7,13,10,45,933.5,111.0,1.85,32.0,958.0,475.62,333.1
2016,7,13,11,0,938.0,112.0,1.8,33.0,980.0,529.44,374.07
2016,7,13,11,15,941.0,112.5,1.85,33.5,994.5,581.51,413.48
2016,7,13,11,30,944.0,113.0,1.9,34.0,1009.0,632.61,450.95
2016,7,13,11,45,945.5,113.5,2.0,34.5,1016.5,681.65,486.15
2016,7,13,12,0,947.0,114.0,2.1,35.0,1024.0,729.24,519.42
2016,7,13,12,15,947.0,114.0,2.2,35.0,1024.0,773.74,550.99
2016,7,13,12,30,947.0,114.0,2.3,35.0,1024.0,816.26,579.77
2016,7,13,12,45,946.0,113.5,2.45,35.5,1016.0,855.39,604.55
2016,7,13,13,0,945.0,113.0,2.6,36.0,1008.0,892.0,627.61
2016,7,13,13,15,942.0,112.0,2.7,36.0,992.5,923.73,648.47
2016,7,13,13,30,939.0,111.0,2.8,36.0,977.0,952.43,667.5
2016,7,13,13,45,934.0,110.5,2.9,36.0,954.0,976.61,683.79
2016,7,13,14,0,929.0,110.0,3.0,36.0,931.0,997.47,698.13
2016,7,13,14,15,922.5,108.5,3.05,35.5,902.0,1012.46,710.04
2016,7,13,14,30,916.0,107.0,3.1,35.0,873.0,1023.93,719.97
2016,7,13,14,45,907.0,105.5,3.2,35.0,837.0,1029.37,725.25
2016,7,13,15,0,898.0,104.0,3.3,35.0,801.0,1031.26,728.49
2016,7,13,15,15,886.5,102.0,3.3,34.5,760.5,1026.54,728.48
2016,7,13,15,30,875.0,100.0,3.3,34.0,720.0,1018.36,726.47
2016,7,13,15,45,860.5,97.5,3.35,33.5,674.5,1003.21,720.5
2016,7,13,16,0,846.0,95.0,3.4,33.0,629.0,996.88,720.32
2016,7,13,16,15,827.5,92.0,3.35,32.5,580.5,970.72,706.53
2016,7,13,16,30,809.0,89.0,3.3,32.0,532.0,941.7,690.89
2016,7,13,16,45,785.0,85.0,3.3,31.5,481.0,903.39,669.15
2016,7,13,17,0,761.0,81.0,3.3,31.0,430.0,862.88,645.48
2016,7,13,17,15,728.0,76.5,3.15,30.0,378.0,811.36,613.92
2016,7,13,17,30,695.0,72.0,3.0,29.0,326.0,764.65,584.67
2016,7,13,17,45,650.5,66.0,2.95,28.0,274.5,699.62,541.38
2016,7,13,18,0,606.0,60.0,2.9,27.0,223.0,635.09,496.26
2016,7,13,18,15,538.0,53.0,2.55,25.5,175.0,550.87,433.56
2016,7,13,18,30,470.0,46.0,2.2,24.0,127.0,469.78,369.85
2016,7,13,18,45,364.0,35.5,1.9,23.0,86.0,360.14,279.17
2016,7,13,19,0,258.0,25.0,1.6,22.0,45.0,253.48,156.84
2016,7,13,19,15,129.0,12.5,1.7,21.0,22.5,95.53,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,149.5,13.0,1.95,14.5,25.5,11.1,0.0
2016,7,14,5,30,299.0,26.0,2.1,15.0,51.0,21.44,10.39
2016,7,14,5,45,405.5,35.0,2.3,16.0,93.5,28.51,18.84
2016,7,14,6,0,512.0,44.0,2.5,17.0,136.0,35.51,25.43
2016,7,14,6,15,576.0,50.5,2.45,18.0,185.0,40.19,29.74
2016,7,14,6,30,640.0,57.0,2.4,19.0,234.0,44.81,33.82
2016,7,14,6,45,685.5,61.0,2.35,20.0,285.5,51.51,39.55
2016,7,14,7,0,731.0,65.0,2.3,21.0,337.0,54.25,41.69
2016,7,14,7,15,761.5,69.0,2.3,22.0,389.5,56.79,43.58
2016,7,14,7,30,792.0,73.0,2.3,23.0,442.0,59.26,45.36
2016,7,14,7,45,816.0,76.0,2.35,24.0,493.0,60.84,46.34
2016,7,14,8,0,840.0,79.0,2.4,25.0,544.0,71.08,54.59
2016,7,14,8,15,857.0,81.5,2.35,26.0,592.5,72.83,55.63
2016,7,14,8,30,874.0,84.0,2.3,27.0,641.0,74.45,56.56
2016,7,14,8,45,888.0,86.0,2.3,28.0,686.5,75.58,57.07
2016,7,14,9,0,902.0,88.0,2.3,29.0,732.0,86.94,54.7
2016,7,14,9,15,912.0,90.0,2.3,30.0,772.5,140.53,72.98
2016,7,14,9,30,922.0,92.0,2.3,31.0,813.0,195.51,106.7
2016,7,14,9,45,929.5,93.5,2.35,32.0,847.5,250.88,148.1
2016,7,14,10,0,937.0,95.0,2.4,33.0,882.0,306.96,193.23
2016,7,14,10,15,943.0,96.5,2.4,33.5,911.0,363.09,239.65
2016,7,14,10,30,949.0,98.0,2.4,34.0,940.0,419.35,285.76
2016,7,14,10,45,953.0,99.0,2.4,35.0,962.0,474.36,329.28
2016,7,14,11,0,957.0,100.0,2.4,36.0,984.0,528.86,370.9
2016,7,14,11,15,960.0,100.5,2.45,36.0,999.5,581.77,411.73
2016,7,14,11,30,963.0,101.0,2.5,36.0,1015.0,633.67,450.74
2016,7,14,11,45,964.5,101.5,2.6,36.5,1022.0,683.45,486.5
2016,7,14,12,0,966.0,102.0,2.7,37.0,1029.0,731.72,520.28
2016,7,14,12,15,966.0,102.0,2.8,37.0,1029.0,776.83,552.28
2016,7,14,12,30,966.0,102.0,2.9,37.0,1029.0,819.9,581.08
2016,7,14,12,45,957.0,107.0,3.0,37.0,1019.0,857.9,605.98
2016,7,14,13,0,948.0,112.0,3.1,37.0,1009.0,893.02,629.02
2016,7,14,13,15,945.0,111.0,3.2,36.5,993.5,924.87,651.34
2016,7,14,13,30,942.0,110.0,3.3,36.0,978.0,953.68,671.88
2016,7,14,13,45,936.5,109.5,3.4,36.0,955.0,977.51,687.99
2016,7,14,14,0,931.0,109.0,3.5,36.0,932.0,997.97,702.12
2016,7,14,14,15,924.5,107.5,3.55,35.5,902.5,1013.02,714.14
2016,7,14,14,30,918.0,106.0,3.6,35.0,873.0,1024.54,724.14
2016,7,14,14,45,909.0,104.5,3.65,35.0,837.5,1030.02,729.03
2016,7,14,15,0,900.0,103.0,3.7,35.0,802.0,1031.94,731.88
2016,7,14,15,15,889.0,101.0,3.7,34.5,761.0,1027.75,732.2
2016,7,14,15,30,878.0,99.0,3.7,34.0,720.0,1020.09,730.49
2016,7,14,15,45,864.0,96.5,3.7,33.5,674.5,1005.45,724.43
2016,7,14,16,0,850.0,94.0,3.7,33.0,629.0,987.6,716.38
2016,7,14,16,15,831.0,91.0,3.65,32.0,580.0,972.87,711.52
2016,7,14,16,30,812.0,88.0,3.6,31.0,531.0,943.33,696.76
2016,7,14,16,45,788.5,84.0,3.6,30.0,480.0,905.47,676.48
2016,7,14,17,0,765.0,80.0,3.6,29.0,429.0,865.38,654.12
2016,7,14,17,15,732.0,75.5,3.5,27.5,377.0,813.79,623.64
2016,7,14,17,30,699.0,71.0,3.4,26.0,325.0,760.98,591.01
2016,7,14,17,45,653.0,65.5,3.35,25.0,273.5,701.11,550.64
2016,7,14,18,0,607.0,60.0,3.3,24.0,222.0,635.94,504.15
2016,7,14,18,15,538.0,53.0,3.2,22.5,173.5,550.86,440.51
2016,7,14,18,30,469.0,46.0,3.1,21.0,125.0,468.97,375.54
2016,7,14,18,45,360.0,35.5,3.05,20.0,84.5,357.15,281.49
2016,7,14,19,0,251.0,25.0,3.0,19.0,44.0,247.67,151.91
2016,7,14,19,15,125.5,12.5,3.0,18.5,22.0,93.21,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,152.0,12.5,3.0,13.5,25.0,10.67,0.0
2016,7,15,5,30,304.0,25.0,3.1,14.0,50.0,20.61,9.49
2016,7,15,5,45,407.0,34.0,3.25,15.0,92.0,27.7,18.18
2016,7,15,6,0,510.0,43.0,3.4,16.0,134.0,34.72,24.82
2016,7,15,6,15,574.0,49.5,3.35,16.5,182.5,39.41,29.24
2016,7,15,6,30,638.0,56.0,3.3,17.0,231.0,44.07,33.44
2016,7,15,6,45,682.0,60.5,3.3,17.5,282.5,51.11,39.61
2016,7,15,7,0,726.0,65.0,3.3,18.0,334.0,54.23,42.2
2016,7,15,7,15,757.0,69.0,3.2,18.5,386.0,56.77,44.21
2016,7,15,7,30,788.0,73.0,3.1,19.0,438.0,59.24,46.12
2016,7,15,7,45,811.5,75.5,3.05,20.0,489.0,60.46,46.81
2016,7,15,8,0,835.0,78.0,3.0,21.0,540.0,70.34,54.9
2016,7,15,8,15,852.5,81.0,2.95,21.5,588.5,72.44,56.37
2016,7,15,8,30,870.0,84.0,2.9,22.0,637.0,74.39,57.72
2016,7,15,8,45,884.0,85.5,2.9,23.0,682.0,75.21,58.0
2016,7,15,9,0,898.0,87.0,2.9,24.0,727.0,84.67,55.18
2016,7,15,9,15,908.5,89.0,2.9,24.5,767.5,138.1,73.36
2016,7,15,9,30,919.0,91.0,2.9,25.0,808.0,192.99,107.75
2016,7,15,9,45,925.0,94.0,2.95,26.0,842.5,248.9,150.63
2016,7,15,10,0,931.0,97.0,3.0,27.0,877.0,305.4,197.31
2016,7,15,10,15,937.0,98.0,3.05,27.5,906.0,360.95,244.66
2016,7,15,10,30,943.0,99.0,3.1,28.0,935.0,416.62,291.82
2016,7,15,10,45,948.0,99.5,3.2,28.5,957.5,471.45,337.49
2016,7,15,11,0,953.0,100.0,3.3,29.0,980.0,525.87,381.63
2016,7,15,11,15,956.0,101.0,3.4,29.5,995.5,579.01,423.53
2016,7,15,11,30,959.0,102.0,3.5,30.0,1011.0,631.16,463.46
2016,7,15,11,45,961.5,101.5,3.6,30.5,1018.5,680.69,500.43
2016,7,15,12,0,964.0,101.0,3.7,31.0,1026.0,728.76,535.4
2016,7,15,12,15,964.5,101.0,3.75,31.0,1026.5,774.18,568.62
2016,7,15,12,30,965.0,101.0,3.8,31.0,1027.0,817.59,598.53
2016,7,15,12,45,959.0,104.0,3.85,31.0,1018.0,856.24,624.53
2016,7,15,13,0,953.0,107.0,3.9,31.0,1009.0,892.14,648.64
2016,7,15,13,15,950.0,106.5,3.9,31.0,993.5,924.53,670.13
2016,7,15,13,30,947.0,106.0,3.9,31.0,978.0,953.88,689.63
2016,7,15,13,45,945.0,103.5,3.9,31.0,956.0,979.04,706.44
2016,7,15,14,0,943.0,101.0,3.9,31.0,934.0,1000.87,721.16
2016,7,15,14,15,937.0,99.5,3.9,30.5,904.5,1016.46,733.46
2016,7,15,14,30,931.0,98.0,3.9,30.0,875.0,1028.5,743.67
2016,7,15,14,45,923.5,96.5,3.95,30.0,840.0,1035.47,749.63
2016,7,15,15,0,916.0,95.0,4.0,30.0,805.0,1038.86,753.47
2016,7,15,15,15,905.5,93.0,4.0,29.5,764.0,1035.1,754.04
2016,7,15,15,30,895.0,91.0,4.0,29.0,723.0,1027.81,752.51
2016,7,15,15,45,880.0,89.0,4.0,29.0,677.5,1012.56,744.38
2016,7,15,16,0,865.0,87.0,4.0,29.0,632.0,994.07,734.25
2016,7,15,16,15,847.0,84.5,3.95,28.0,583.0,968.91,722.28
2016,7,15,16,30,829.0,82.0,3.9,27.0,534.0,952.32,716.02
2016,7,15,16,45,802.5,79.5,3.85,26.5,482.0,913.22,692.72
2016,7,15,17,0,776.0,77.0,3.8,26.0,430.0,871.98,667.61
2016,7,15,17,15,743.0,72.5,3.7,25.0,377.5,820.18,635.32
2016,7,15,17,30,710.0,68.0,3.6,24.0,325.0,767.17,601.01
2016,7,15,17,45,659.5,63.5,3.55,23.5,273.0,703.94,556.7
2016,7,15,18,0,609.0,59.0,3.5,23.0,221.0,636.2,506.92
2016,7,15,18,15,539.0,52.0,3.4,22.0,172.5,550.29,441.34
2016,7,15,18,30,469.0,45.0,3.3,21.0,124.0,467.68,374.75
2016,7,15,18,45,354.0,35.0,3.25,20.0,83.5,352.1,277.34
2016,7,15,19,0,239.0,25.0,3.2,19.0,43.0,238.24,141.45
2016,7,15,19,15,119.5,12.5,3.2,18.5,21.5,89.23,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,128.5,13.5,3.6,14.5,23.5,11.52,0.0
2016,7,16,5,30,257.0,27.0,3.7,15.0,47.0,22.35,10.3
2016,7,16,5,45,367.0,36.0,3.85,15.5,88.0,29.32,19.48
2016,7,16,6,0,477.0,45.0,4.0,16.0,129.0,36.26,26.14
2016,7,16,6,15,543.5,52.0,3.9,16.5,177.0,41.25,30.84
2016,7,16,6,30,610.0,59.0,3.8,17.0,225.0,46.19,35.31
2016,7,16,6,45,655.5,64.0,3.75,18.0,276.0,49.36,37.99
2016,7,16,7,0,701.0,69.0,3.7,19.0,327.0,57.17,44.59
2016,7,16,7,15,733.5,73.0,3.65,19.5,379.0,59.57,46.47
2016,7,16,7,30,766.0,77.0,3.6,20.0,431.0,61.92,48.25
2016,7,16,7,45,794.0,79.0,3.55,20.5,482.5,62.7,48.65
2016,7,16,8,0,822.0,81.0,3.5,21.0,534.0,63.5,49.05
2016,7,16,8,15,840.0,83.5,3.5,21.5,582.0,73.83,57.57
2016,7,16,8,30,858.0,86.0,3.5,22.0,630.0,75.43,58.61
2016,7,16,8,45,875.0,86.5,3.5,23.0,675.5,75.66,58.39
2016,7,16,9,0,892.0,87.0,3.5,24.0,721.0,82.93,64.05
2016,7,16,9,15,902.5,89.0,3.5,24.5,761.5,136.08,72.43
2016,7,16,9,30,913.0,91.0,3.5,25.0,802.0,190.68,106.4
2016,7,16,9,45,921.0,92.5,3.55,25.5,837.0,245.74,148.8
2016,7,16,10,0,929.0,94.0,3.6,26.0,872.0,301.57,195.49
2016,7,16,10,15,935.0,95.0,3.65,26.5,900.5,357.03,243.14
2016,7,16,10,30,941.0,96.0,3.7,27.0,929.0,412.61,290.66
2016,7,16,10,45,945.5,97.0,3.75,27.5,951.5,467.5,336.74
2016,7,16,11,0,950.0,98.0,3.8,28.0,974.0,521.94,381.22
2016,7,16,11,15,953.0,98.5,3.85,28.0,989.0,574.59,423.92
2016,7,16,11,30,956.0,99.0,3.9,28.0,1004.0,626.24,464.77
2016,7,16,11,45,957.5,99.5,4.0,28.0,1011.5,675.78,503.24
2016,7,16,12,0,959.0,100.0,4.1,28.0,1019.0,723.81,539.78
2016,7,16,12,15,959.5,100.0,4.15,28.0,1019.5,769.05,573.47
2016,7,16,12,30,960.0,100.0,4.2,28.0,1020.0,812.28,603.83
2016,7,16,12,45,954.0,103.5,4.3,28.5,1011.5,851.21,629.45
2016,7,16,13,0,948.0,107.0,4.4,29.0,1003.0,887.41,653.09
2016,7,16,13,15,946.0,106.0,4.4,28.5,988.0,920.08,676.49
2016,7,16,13,30,944.0,105.0,4.4,28.0,973.0,949.76,697.97
2016,7,16,13,45,940.0,104.0,4.45,28.0,951.0,974.49,715.11
2016,7,16,14,0,936.0,103.0,4.5,28.0,929.0,995.88,730.15
2016,7,16,14,15,930.5,102.0,4.45,27.5,900.5,1012.43,743.06
2016,7,16,14,30,925.0,101.0,4.4,27.0,872.0,1025.49,753.83
2016,7,16,14,45,916.5,100.0,4.4,27.0,837.0,1032.05,759.3
2016,7,16,15,0,908.0,99.0,4.4,27.0,802.0,1035.05,762.63
2016,7,16,15,15,898.0,97.0,4.35,26.5,761.5,1031.89,763.27
2016,7,16,15,30,888.0,95.0,4.3,26.0,721.0,1025.22,761.78
2016,7,16,15,45,873.5,93.0,4.25,26.0,675.5,1010.61,753.63
2016,7,16,16,0,859.0,91.0,4.2,26.0,630.0,992.78,743.46
2016,7,16,16,15,841.0,88.0,4.1,25.5,581.5,978.84,737.16
2016,7,16,16,30,823.0,85.0,4.0,25.0,533.0,950.18,720.77
2016,7,16,16,45,799.0,81.5,3.95,24.5,481.5,912.32,698.18
2016,7,16,17,0,775.0,78.0,3.9,24.0,430.0,872.22,673.6
2016,7,16,17,15,742.5,74.0,3.8,23.0,378.0,821.55,641.79
2016,7,16,17,30,710.0,70.0,3.7,22.0,326.0,769.59,607.9
2016,7,16,17,45,664.5,64.5,3.6,21.5,274.0,709.77,565.5
2016,7,16,18,0,619.0,59.0,3.5,21.0,222.0,644.69,517.14
2016,7,16,18,15,548.5,51.5,3.4,20.0,173.5,557.34,449.98
2016,7,16,18,30,478.0,44.0,3.3,19.0,125.0,473.39,381.8
2016,7,16,18,45,368.0,34.0,3.2,18.0,84.0,361.29,285.98
2016,7,16,19,0,258.0,24.0,3.1,17.0,43.0,249.65,143.81
2016,7,16,19,15,129.0,12.0,3.05,16.5,21.5,95.01,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.5,12.0,3.55,14.5,24.0,10.24,0.0
2016,7,17,5,30,305.0,24.0,3.6,15.0,48.0,19.82,8.07
2016,7,17,5,45,414.5,32.5,3.7,15.5,90.0,26.53,17.05
2016,7,17,6,0,524.0,41.0,3.8,16.0,132.0,33.22,23.46
2016,7,17,6,15,587.5,47.0,3.8,16.0,180.5,40.9,30.59
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,45.6,34.93
2016,7,17,6,45,683.5,60.0,3.8,16.5,279.5,50.79,39.49
2016,7,17,7,0,716.0,67.0,3.8,17.0,330.0,55.78,43.75
2016,7,17,7,15,747.0,71.0,3.8,17.5,381.5,58.24,45.7
2016,7,17,7,30,778.0,75.0,3.8,18.0,433.0,60.64,47.54
2016,7,17,7,45,807.0,76.5,3.8,18.5,485.0,61.16,47.72
2016,7,17,8,0,836.0,78.0,3.8,19.0,537.0,70.37,55.39
2016,7,17,8,15,853.0,80.5,3.85,19.5,585.5,72.14,56.6
2016,7,17,8,30,870.0,83.0,3.9,20.0,634.0,73.78,57.71
2016,7,17,8,45,887.5,83.0,3.95,20.5,679.5,73.77,57.41
2016,7,17,9,0,905.0,83.0,4.0,21.0,725.0,79.29,61.79
2016,7,17,9,15,915.0,84.5,4.0,21.5,765.0,132.8,70.76
2016,7,17,9,30,925.0,86.0,4.0,22.0,805.0,187.7,104.99
2016,7,17,9,45,925.0,92.0,4.05,22.5,838.0,244.78,149.72
2016,7,17,10,0,925.0,98.0,4.1,23.0,871.0,301.83,198.22
2016,7,17,10,15,931.0,99.0,4.1,23.0,900.0,357.19,246.86
2016,7,17,10,30,937.0,100.0,4.1,23.0,929.0,412.67,295.59
2016,7,17,10,45,939.5,102.0,4.2,23.5,950.0,467.33,342.43
2016,7,17,11,0,942.0,104.0,4.3,24.0,971.0,521.37,387.54
2016,7,17,11,15,944.5,104.5,4.35,24.0,986.0,573.52,430.71
2016,7,17,11,30,947.0,105.0,4.4,24.0,1001.0,624.63,472.0
2016,7,17,11,45,946.5,106.5,4.5,24.0,1007.5,673.45,510.83
2016,7,17,12,0,946.0,108.0,4.6,24.0,1014.0,720.64,547.65
2016,7,17,12,15,945.5,108.0,4.6,24.0,1013.5,764.85,581.18
2016,7,17,12,30,945.0,108.0,4.6,24.0,1013.0,807.01,611.58
2016,7,17,12,45,937.5,111.5,4.7,24.0,1003.0,844.4,638.19
2016,7,17,13,0,930.0,115.0,4.8,24.0,993.0,879.01,662.87
2016,7,17,13,15,927.0,114.0,4.8,23.5,977.5,910.5,686.13
2016,7,17,13,30,924.0,113.0,4.8,23.0,962.0,938.99,707.43
2016,7,17,13,45,920.5,111.0,4.85,23.0,939.5,962.94,724.66
2016,7,17,14,0,917.0,109.0,4.9,23.0,917.0,983.58,739.77
2016,7,17,14,15,910.0,107.5,4.9,22.5,888.0,997.99,751.88
2016,7,17,14,30,903.0,106.0,4.9,22.0,859.0,1008.88,761.8
2016,7,17,14,45,896.0,103.5,4.95,22.0,823.5,1015.17,767.69
2016,7,17,15,0,889.0,101.0,5.0,22.0,788.0,1017.92,771.34
2016,7,17,15,15,877.5,99.0,4.95,21.5,747.5,1013.18,770.77
2016,7,17,15,30,866.0,97.0,4.9,21.0,707.0,1005.01,768.01
2016,7,17,15,45,853.0,94.0,4.85,20.5,662.0,990.81,761.21
2016,7,17,16,0,840.0,91.0,4.8,20.0,617.0,973.4,752.27
2016,7,17,16,15,821.0,88.0,4.7,19.5,568.5,958.61,744.82
2016,7,17,16,30,802.0,85.0,4.6,19.0,520.0,929.19,726.96
2016,7,17,16,45,780.0,80.5,4.6,18.5,470.0,892.31,704.36
2016,7,17,17,0,758.0,76.0,4.6,18.0,420.0,853.18,679.66
2016,7,17,17,15,725.0,72.0,4.5,17.5,368.5,802.43,645.01
2016,7,17,17,30,692.0,68.0,4.4,17.0,317.0,750.51,608.48
2016,7,17,17,45,648.5,62.0,4.35,16.5,266.5,691.9,565.66
2016,7,17,18,0,605.0,56.0,4.3,16.0,216.0,628.37,516.96
2016,7,17,18,15,536.0,49.5,4.15,15.5,168.0,544.24,449.06
2016,7,17,18,30,467.0,43.0,4.0,15.0,120.0,463.43,380.73
2016,7,17,18,45,355.5,33.0,3.9,14.5,80.5,350.77,281.61
2016,7,17,19,0,244.0,23.0,3.8,14.0,41.0,237.83,132.18
2016,7,17,19,15,122.0,11.5,3.7,13.5,20.5,89.95,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.5,3.35,13.5,22.0,10.67,0.0
2016,7,18,5,30,243.0,25.0,3.4,14.0,44.0,20.63,8.17
2016,7,18,5,45,361.5,34.0,3.5,14.5,84.5,27.68,18.06
2016,7,18,6,0,480.0,43.0,3.6,15.0,125.0,34.7,24.85
2016,7,18,6,15,544.5,49.5,3.55,15.0,172.5,39.34,29.33
2016,7,18,6,30,609.0,56.0,3.5,15.0,220.0,43.94,33.61
2016,7,18,6,45,492.0,87.0,3.5,15.5,237.5,65.7,52.87
2016,7,18,7,0,375.0,118.0,3.5,16.0,255.0,83.07,67.96
2016,7,18,7,15,226.0,151.5,3.45,16.5,238.0,105.86,87.52
2016,7,18,7,30,77.0,185.0,3.4,17.0,221.0,134.18,111.47
2016,7,18,7,45,97.0,210.0,3.35,17.5,260.5,150.27,124.58
2016,7,18,8,0,117.0,235.0,3.3,18.0,300.0,158.17,130.58
2016,7,18,8,15,101.0,255.0,3.25,18.5,314.5,178.09,146.62
2016,7,18,8,30,85.0,275.0,3.2,19.0,329.0,189.8,155.59
2016,7,18,8,45,222.5,283.0,3.2,20.0,437.0,185.76,151.19
2016,7,18,9,0,360.0,291.0,3.2,21.0,545.0,179.74,145.28
2016,7,18,9,15,391.0,297.0,3.2,21.5,588.0,211.66,150.42
2016,7,18,9,30,422.0,303.0,3.2,22.0,631.0,235.37,163.08
2016,7,18,9,45,321.0,350.5,3.25,22.5,606.5,284.68,204.64
2016,7,18,10,0,220.0,398.0,3.3,23.0,582.0,324.96,239.62
2016,7,18,10,15,569.5,247.0,3.35,23.0,745.0,331.53,236.48
2016,7,18,10,30,919.0,96.0,3.4,23.0,908.0,402.24,287.42
2016,7,18,10,45,923.5,96.5,3.45,23.5,929.5,455.72,333.04
2016,7,18,11,0,928.0,97.0,3.5,24.0,951.0,508.76,377.15
2016,7,18,11,15,930.5,98.0,3.6,24.0,965.5,560.5,419.91
2016,7,18,11,30,933.0,99.0,3.7,24.0,980.0,611.24,460.84
2016,7,18,11,45,934.0,99.5,3.8,24.5,987.5,659.5,498.03
2016,7,18,12,0,935.0,100.0,3.9,25.0,995.0,706.24,533.14
2016,7,18,12,15,935.0,100.0,3.95,24.5,994.5,750.18,567.46
2016,7,18,12,30,935.0,100.0,4.0,24.0,994.0,792.13,598.72
2016,7,18,12,45,936.0,98.0,4.1,24.0,987.0,830.93,626.01
2016,7,18,13,0,937.0,96.0,4.2,24.0,980.0,867.28,651.56
2016,7,18,13,15,934.5,95.5,4.25,24.0,965.5,899.38,673.94
2016,7,18,13,30,932.0,95.0,4.3,24.0,951.0,928.52,694.34
2016,7,18,13,45,930.0,93.0,4.4,24.0,929.5,953.54,712.25
2016,7,18,14,0,928.0,91.0,4.5,24.0,908.0,975.31,728.07
2016,7,18,14,15,922.5,90.0,4.45,23.5,880.0,991.42,740.91
2016,7,18,14,30,917.0,89.0,4.4,23.0,852.0,1004.06,751.57
2016,7,18,14,45,912.0,86.5,4.4,23.0,818.0,1012.05,758.09
2016,7,18,15,0,907.0,84.0,4.4,23.0,784.0,1016.49,762.43
2016,7,18,15,15,897.5,82.0,4.35,22.5,744.5,1013.45,763.08
2016,7,18,15,30,888.0,80.0,4.3,22.0,705.0,1006.91,761.56
2016,7,18,15,45,877.5,77.0,4.25,22.0,661.0,994.74,754.89
2016,7,18,16,0,867.0,74.0,4.2,22.0,617.0,979.27,746.1
2016,7,18,16,15,851.0,72.0,4.1,21.5,569.5,956.42,733.43
2016,7,18,16,30,835.0,70.0,4.0,21.0,522.0,930.76,718.77
2016,7,18,16,45,815.5,66.5,3.95,21.0,472.0,897.08,697.21
2016,7,18,17,0,796.0,63.0,3.9,21.0,422.0,861.13,673.75
2016,7,18,17,15,766.5,59.5,3.75,20.5,371.0,824.04,649.74
2016,7,18,17,30,737.0,56.0,3.6,20.0,320.0,775.16,616.27
2016,7,18,17,45,696.5,51.5,3.5,19.5,269.5,714.18,572.7
2016,7,18,18,0,656.0,47.0,3.4,19.0,219.0,653.33,527.15
2016,7,18,18,15,592.5,41.5,3.2,18.0,171.0,572.8,464.43
2016,7,18,18,30,529.0,36.0,3.0,17.0,123.0,494.88,400.16
2016,7,18,18,45,421.0,28.0,2.9,16.5,82.5,384.39,303.63
2016,7,18,19,0,313.0,20.0,2.8,16.0,42.0,281.47,146.09
2016,7,18,19,15,156.5,10.0,2.75,15.5,21.0,111.26,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,170.0,10.5,2.2,12.5,23.0,8.96,0.0
2016,7,19,5,30,340.0,21.0,2.4,13.0,46.0,18.9,6.5
2016,7,19,5,45,446.5,28.5,2.6,13.5,88.0,25.39,16.14
2016,7,19,6,0,553.0,36.0,2.8,14.0,130.0,31.88,22.47
2016,7,19,6,15,614.5,41.5,2.75,14.5,178.5,36.37,26.75
2016,7,19,6,30,676.0,47.0,2.7,15.0,227.0,40.83,30.85
2016,7,19,6,45,375.5,94.0,2.7,15.5,197.5,67.97,54.88
2016,7,19,7,0,75.0,141.0,2.7,16.0,168.0,104.76,86.94
2016,7,19,7,15,135.0,163.5,2.7,16.5,221.5,116.44,96.64
2016,7,19,7,30,195.0,186.0,2.7,17.0,275.0,131.03,108.69
2016,7,19,7,45,526.0,126.0,2.7,18.0,404.5,85.3,68.66
2016,7,19,8,0,857.0,66.0,2.7,19.0,534.0,62.67,48.75
2016,7,19,8,15,872.5,68.0,2.7,19.5,582.0,64.3,49.89
2016,7,19,8,30,888.0,70.0,2.7,20.0,630.0,65.82,50.93
2016,7,19,8,45,899.5,72.0,2.75,20.5,674.0,67.15,51.8
2016,7,19,9,0,911.0,74.0,2.8,21.0,718.0,70.7,54.55
2016,7,19,9,15,920.0,76.0,2.85,21.5,758.0,124.74,65.07
2016,7,19,9,30,929.0,78.0,2.9,22.0,798.0,180.1,98.9
2016,7,19,9,45,929.5,83.0,2.95,23.0,831.0,236.91,142.7
2016,7,19,10,0,930.0,88.0,3.0,24.0,864.0,293.75,190.3
2016,7,19,10,15,935.0,89.5,3.05,24.0,892.0,349.41,238.86
2016,7,19,10,30,940.0,91.0,3.1,24.0,920.0,405.1,287.43
2016,7,19,10,45,942.0,93.0,3.15,24.5,941.0,459.73,333.84
2016,7,19,11,0,944.0,95.0,3.2,25.0,962.0,513.69,378.42
2016,7,19,11,15,946.5,95.5,3.25,25.0,976.5,565.92,421.21
2016,7,19,11,30,949.0,96.0,3.3,25.0,991.0,617.12,462.08
2016,7,19,11,45,951.0,95.5,3.4,25.5,998.5,665.99,499.46
2016,7,19,12,0,953.0,95.0,3.5,26.0,1006.0,713.37,534.76
2016,7,19,12,15,953.0,95.0,3.55,26.0,1005.5,758.04,568.2
2016,7,19,12,30,953.0,95.0,3.6,26.0,1005.0,800.68,598.26
2016,7,19,12,45,942.5,101.0,3.7,26.5,995.0,838.03,622.95
2016,7,19,13,0,932.0,107.0,3.8,27.0,985.0,872.44,645.53
2016,7,19,13,15,929.0,106.0,3.85,27.0,970.0,903.86,667.07
2016,7,19,13,30,926.0,105.0,3.9,27.0,955.0,932.26,686.63
2016,7,19,13,45,924.0,103.0,3.95,27.0,933.5,957.48,704.12
2016,7,19,14,0,922.0,101.0,4.0,27.0,912.0,979.45,719.57
2016,7,19,14,15,916.0,99.5,4.0,26.5,883.0,994.77,731.89
2016,7,19,14,30,910.0,98.0,4.0,26.0,854.0,1006.59,742.11
2016,7,19,14,45,903.5,95.5,4.05,26.0,819.5,1013.3,748.0
2016,7,19,15,0,897.0,93.0,4.1,26.0,785.0,1016.44,751.73
2016,7,19,15,15,886.5,91.0,4.1,25.5,744.5,1012.6,752.17
2016,7,19,15,30,876.0,89.0,4.1,25.0,704.0,1005.3,750.49
2016,7,19,15,45,866.0,85.0,4.1,25.0,660.0,992.72,743.94
2016,7,19,16,0,856.0,81.0,4.1,25.0,616.0,976.81,735.27
2016,7,19,16,15,839.0,78.5,4.05,24.0,568.0,952.61,723.54
2016,7,19,16,30,822.0,76.0,4.0,23.0,520.0,925.64,709.77
2016,7,19,16,45,803.5,71.5,4.0,22.5,470.5,902.89,697.65
2016,7,19,17,0,785.0,67.0,4.0,22.0,421.0,866.58,675.58
2016,7,19,17,15,754.5,63.5,3.9,21.5,369.5,818.31,643.84
2016,7,19,17,30,724.0,60.0,3.8,21.0,318.0,768.78,610.2
2016,7,19,17,45,685.0,54.5,3.7,20.5,267.5,708.07,566.79
2016,7,19,18,0,646.0,49.0,3.6,20.0,217.0,647.38,521.32
2016,7,19,18,15,580.5,43.0,3.35,19.0,169.0,564.78,456.84
2016,7,19,18,30,515.0,37.0,3.1,18.0,121.0,484.88,390.93
2016,7,19,18,45,409.5,28.5,2.9,17.5,81.0,384.53,301.8
2016,7,19,19,0,304.0,20.0,2.7,17.0,41.0,274.14,130.7
2016,7,19,19,15,152.0,10.0,2.6,16.5,20.5,108.24,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,10.0,2.1,13.5,22.5,8.54,0.0
2016,7,20,5,30,342.0,20.0,2.3,14.0,45.0,17.98,5.23
2016,7,20,5,45,445.0,27.5,2.55,14.5,86.0,24.5,15.24
2016,7,20,6,0,548.0,35.0,2.8,15.0,127.0,31.0,21.57
2016,7,20,6,15,610.0,40.5,2.8,15.5,175.5,35.5,25.86
2016,7,20,6,30,672.0,46.0,2.8,16.0,224.0,40.0,29.97
2016,7,20,6,45,714.0,49.5,2.8,16.5,275.0,42.68,32.32
2016,7,20,7,0,756.0,53.0,2.8,17.0,326.0,45.36,34.59
2016,7,20,7,15,785.0,56.0,2.75,17.5,378.0,53.91,41.92
2016,7,20,7,30,814.0,59.0,2.7,18.0,430.0,56.78,44.2
2016,7,20,7,45,835.5,61.5,2.65,19.0,480.5,59.09,45.86
2016,7,20,8,0,857.0,64.0,2.6,20.0,531.0,61.3,47.4
2016,7,20,8,15,873.5,66.0,2.55,20.5,579.0,62.98,48.57
2016,7,20,8,30,890.0,68.0,2.5,21.0,627.0,64.56,49.65
2016,7,20,8,45,902.0,70.0,2.5,22.0,672.0,65.94,50.46
2016,7,20,9,0,914.0,72.0,2.5,23.0,717.0,67.89,51.74
2016,7,20,9,15,923.5,73.5,2.5,23.5,757.0,121.84,62.61
2016,7,20,9,30,933.0,75.0,2.5,24.0,797.0,177.16,95.69
2016,7,20,9,45,929.5,83.5,2.5,25.0,830.0,235.79,140.47
2016,7,20,10,0,926.0,92.0,2.5,26.0,863.0,294.04,188.68
2016,7,20,10,15,932.0,93.0,2.55,26.5,892.0,349.56,236.05
2016,7,20,10,30,938.0,94.0,2.6,27.0,921.0,405.21,283.34
2016,7,20,10,45,943.5,94.5,2.65,27.5,943.5,460.23,329.23
2016,7,20,11,0,949.0,95.0,2.7,28.0,966.0,514.91,373.58
2016,7,20,11,15,951.5,95.5,2.75,28.0,981.0,567.48,415.9
2016,7,20,11,30,954.0,96.0,2.8,28.0,996.0,618.99,456.31
2016,7,20,11,45,957.0,95.0,2.85,28.5,1003.5,668.4,493.23
2016,7,20,12,0,960.0,94.0,2.9,29.0,1011.0,716.37,528.08
2016,7,20,12,15,960.5,94.0,2.95,29.0,1011.5,761.75,561.34
2016,7,20,12,30,961.0,94.0,3.0,29.0,1012.0,805.1,591.24
2016,7,20,12,45,960.0,94.0,3.15,29.5,1004.0,845.04,617.43
2016,7,20,13,0,959.0,94.0,3.3,30.0,996.0,882.42,641.79
2016,7,20,13,15,956.5,93.0,3.4,30.0,981.5,914.83,663.82
2016,7,20,13,30,954.0,92.0,3.5,30.0,967.0,944.19,683.91
2016,7,20,13,45,950.5,91.0,3.6,30.0,944.5,969.43,701.41
2016,7,20,14,0,947.0,90.0,3.7,30.0,922.0,991.33,716.86
2016,7,20,14,15,941.5,89.0,3.75,29.5,893.5,1007.89,730.13
2016,7,20,14,30,936.0,88.0,3.8,29.0,865.0,1020.92,741.33
2016,7,20,14,45,929.0,86.5,3.9,29.0,830.0,1028.34,747.94
2016,7,20,15,0,922.0,85.0,4.0,29.0,795.0,1032.15,752.41
2016,7,20,15,15,912.0,83.0,4.05,28.5,754.5,1028.78,753.55
2016,7,20,15,30,902.0,81.0,4.1,28.0,714.0,1021.86,752.55
2016,7,20,15,45,889.5,79.0,4.15,27.5,669.0,1008.96,747.72
2016,7,20,16,0,877.0,77.0,4.2,27.0,624.0,992.77,740.78
2016,7,20,16,15,860.5,74.5,4.15,26.0,575.5,968.81,729.45
2016,7,20,16,30,844.0,72.0,4.1,25.0,527.0,941.98,716.05
2016,7,20,16,45,822.5,69.0,4.1,24.5,476.0,906.97,695.58
2016,7,20,17,0,801.0,66.0,4.1,24.0,425.0,880.33,680.63
2016,7,20,17,15,770.0,62.0,4.0,23.0,373.0,830.54,649.34
2016,7,20,17,30,739.0,58.0,3.9,22.0,321.0,779.47,616.05
2016,7,20,17,45,697.0,53.5,3.85,21.5,269.5,717.09,571.81
2016,7,20,18,0,655.0,49.0,3.8,21.0,218.0,654.84,525.47
2016,7,20,18,15,588.5,43.0,3.65,20.0,169.5,571.1,460.53
2016,7,20,18,30,522.0,37.0,3.5,19.0,121.0,490.08,393.94
2016,7,20,18,45,412.5,28.5,3.35,18.0,80.5,386.8,302.57
2016,7,20,19,0,303.0,20.0,3.2,17.0,40.0,272.33,116.97
2016,7,20,19,15,151.5,10.0,3.1,16.5,20.0,107.83,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,160.0,10.5,2.5,13.5,21.5,8.96,0.0
2016,7,21,5,30,320.0,21.0,2.7,14.0,43.0,17.38,4.14
2016,7,21,5,45,429.0,29.0,2.95,14.5,84.5,25.88,16.35
2016,7,21,6,0,538.0,37.0,3.2,15.0,126.0,32.78,23.11
2016,7,21,6,15,601.5,43.0,3.2,15.5,174.5,37.64,27.73
2016,7,21,6,30,665.0,49.0,3.2,16.0,223.0,42.47,32.15
2016,7,21,6,45,336.5,85.5,3.25,16.5,174.0,61.83,49.25
2016,7,21,7,0,8.0,122.0,3.3,17.0,125.0,95.4,78.48
2016,7,21,7,15,145.0,147.5,3.3,17.5,213.0,107.19,88.33
2016,7,21,7,30,282.0,173.0,3.3,18.0,301.0,119.12,98.15
2016,7,21,7,45,567.0,120.5,3.3,19.0,416.0,82.26,65.82
2016,7,21,8,0,852.0,68.0,3.3,20.0,531.0,63.94,49.66
2016,7,21,8,15,867.5,70.5,3.3,20.5,579.0,65.88,51.05
2016,7,21,8,30,883.0,73.0,3.3,21.0,627.0,67.68,52.31
2016,7,21,8,45,895.0,74.5,3.3,21.5,671.0,68.67,52.88
2016,7,21,9,0,907.0,76.0,3.3,22.0,715.0,69.55,53.36
2016,7,21,9,15,916.0,78.0,3.3,22.5,754.5,122.53,64.22
2016,7,21,9,30,925.0,80.0,3.3,23.0,794.0,177.8,97.17
2016,7,21,9,45,931.0,82.0,3.35,23.5,828.5,233.63,139.79
2016,7,21,10,0,937.0,84.0,3.4,24.0,863.0,290.03,187.14
2016,7,21,10,15,942.5,85.0,3.4,24.5,891.5,345.96,235.56
2016,7,21,10,30,948.0,86.0,3.4,25.0,920.0,401.97,283.89
2016,7,21,10,45,952.5,86.0,3.45,25.5,942.0,456.71,330.42
