Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,0,957.0,86.0,3.5,26.0,964.0,510.96,375.32
2016,7,21,11,15,960.0,86.5,3.6,26.0,979.0,564.12,418.98
2016,7,21,11,30,963.0,87.0,3.7,26.0,994.0,616.25,460.76
2016,7,21,11,45,965.0,87.0,3.8,26.5,1002.0,666.14,498.93
2016,7,21,12,0,967.0,87.0,3.9,27.0,1010.0,714.51,534.98
2016,7,21,12,15,967.5,87.0,4.0,27.0,1010.0,760.09,569.31
2016,7,21,12,30,968.0,87.0,4.1,27.0,1010.0,803.61,600.06
2016,7,21,12,45,956.5,94.0,4.25,27.0,1000.5,841.63,626.65
2016,7,21,13,0,945.0,101.0,4.4,27.0,991.0,876.61,651.18
2016,7,21,13,15,943.0,100.5,4.45,26.5,976.0,909.71,675.32
2016,7,21,13,30,941.0,100.0,4.5,26.0,961.0,939.84,697.57
2016,7,21,13,45,939.0,98.0,4.6,26.0,939.5,965.39,715.84
2016,7,21,14,0,937.0,96.0,4.7,26.0,918.0,987.65,732.2
2016,7,21,14,15,932.0,94.5,4.65,25.5,889.5,1004.17,745.11
2016,7,21,14,30,927.0,93.0,4.6,25.0,861.0,1017.17,755.85
2016,7,21,14,45,923.0,89.5,4.6,24.5,827.0,1025.39,764.04
2016,7,21,15,0,919.0,86.0,4.6,24.0,793.0,1029.98,770.02
2016,7,21,15,15,909.5,84.5,4.5,23.5,753.0,1027.73,770.67
2016,7,21,15,30,900.0,83.0,4.4,23.0,713.0,1021.98,769.51
2016,7,21,15,45,892.0,79.0,4.35,23.0,669.0,1011.24,763.89
2016,7,21,16,0,884.0,75.0,4.3,23.0,625.0,997.06,756.08
2016,7,21,16,15,868.0,72.5,4.15,22.5,576.5,973.49,742.77
2016,7,21,16,30,852.0,70.0,4.0,22.0,528.0,947.02,727.43
2016,7,21,16,45,834.0,65.5,3.9,22.0,477.5,913.19,705.7
2016,7,21,17,0,816.0,61.0,3.8,22.0,427.0,876.89,681.95
2016,7,21,17,15,786.5,58.0,3.65,21.0,374.5,840.04,659.59
2016,7,21,17,30,757.0,55.0,3.5,20.0,322.0,791.37,627.66
2016,7,21,17,45,717.0,50.5,3.4,19.5,270.5,730.28,584.12
2016,7,21,18,0,677.0,46.0,3.3,19.0,219.0,669.22,538.45
2016,7,21,18,15,612.0,40.5,3.05,18.0,170.5,586.8,474.08
2016,7,21,18,30,547.0,35.0,2.8,17.0,122.0,507.05,408.02
2016,7,21,18,45,436.0,27.0,2.6,16.5,80.5,393.83,307.36
2016,7,21,19,0,325.0,19.0,2.4,16.0,39.0,277.64,103.33
2016,7,21,19,15,162.5,9.5,2.35,15.5,19.5,114.53,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.0,13.0,21.0,8.54,0.0
2016,7,22,5,30,331.0,20.0,2.3,14.0,42.0,18.05,3.61
2016,7,22,5,45,438.5,28.0,2.6,15.0,83.5,25.02,15.51
2016,7,22,6,0,546.0,36.0,2.9,16.0,125.0,31.95,22.26
2016,7,22,6,15,610.5,41.5,2.9,16.5,174.0,36.43,26.53
2016,7,22,6,30,675.0,47.0,2.9,17.0,223.0,40.9,30.62
2016,7,22,6,45,718.0,51.0,2.9,17.5,274.5,43.96,33.31
2016,7,22,7,0,761.0,55.0,2.9,18.0,326.0,46.99,35.88
2016,7,22,7,15,790.5,58.0,2.85,18.5,378.5,55.39,43.05
2016,7,22,7,30,820.0,61.0,2.8,19.0,431.0,58.26,45.31
2016,7,22,7,45,842.5,63.5,2.8,20.0,482.5,60.57,46.95
2016,7,22,8,0,865.0,66.0,2.8,21.0,534.0,62.78,48.48
2016,7,22,8,15,881.5,68.5,2.8,21.5,583.0,64.79,49.92
2016,7,22,8,30,898.0,71.0,2.8,22.0,632.0,66.67,51.24
2016,7,22,8,45,910.5,73.0,2.85,23.0,677.5,68.03,52.02
2016,7,22,9,0,923.0,75.0,2.9,24.0,723.0,69.27,52.69
2016,7,22,9,15,933.0,76.5,2.9,24.5,764.0,121.25,62.67
2016,7,22,9,30,943.0,78.0,2.9,25.0,805.0,177.32,95.34
2016,7,22,9,45,938.5,86.5,2.95,26.0,838.0,236.5,140.1
2016,7,22,10,0,934.0,95.0,3.0,27.0,871.0,295.2,188.52
2016,7,22,10,15,940.0,96.5,3.0,27.5,900.0,351.68,236.53
2016,7,22,10,30,946.0,98.0,3.0,28.0,929.0,408.3,284.49
2016,7,22,10,45,951.5,98.5,3.05,29.0,952.0,463.96,330.22
2016,7,22,11,0,957.0,99.0,3.1,30.0,975.0,519.26,374.23
2016,7,22,11,15,959.5,99.5,3.1,30.0,990.0,572.46,416.76
2016,7,22,11,30,962.0,100.0,3.1,30.0,1005.0,624.59,457.32
2016,7,22,11,45,964.5,99.5,3.15,30.5,1013.0,674.7,494.54
2016,7,22,12,0,967.0,99.0,3.2,31.0,1021.0,723.32,529.67
2016,7,22,12,15,966.5,99.0,3.25,31.0,1020.5,768.55,562.68
2016,7,22,12,30,966.0,99.0,3.3,31.0,1020.0,811.66,592.46
2016,7,22,12,45,963.5,99.5,3.35,31.5,1011.5,851.3,617.74
2016,7,22,13,0,961.0,100.0,3.4,32.0,1003.0,888.28,641.07
2016,7,22,13,15,958.0,99.5,3.45,32.0,987.5,921.08,662.88
2016,7,22,13,30,955.0,99.0,3.5,32.0,972.0,950.8,682.73
2016,7,22,13,45,951.0,97.5,3.55,32.0,949.0,975.42,699.34
2016,7,22,14,0,947.0,96.0,3.6,32.0,926.0,996.63,713.88
2016,7,22,14,15,941.0,95.0,3.6,31.5,896.5,1012.96,726.56
2016,7,22,14,30,935.0,94.0,3.6,31.0,867.0,1025.72,737.17
2016,7,22,14,45,927.0,92.0,3.65,31.0,831.5,1031.81,742.55
2016,7,22,15,0,919.0,90.0,3.7,31.0,796.0,1034.24,745.79
2016,7,22,15,15,908.5,88.5,3.7,30.5,755.0,1031.12,746.81
2016,7,22,15,30,898.0,87.0,3.7,30.0,714.0,1024.47,745.73
2016,7,22,15,45,884.0,84.5,3.7,30.0,668.0,1009.64,737.97
2016,7,22,16,0,870.0,82.0,3.7,30.0,622.0,991.51,728.18
2016,7,22,16,15,852.5,79.5,3.65,29.0,573.5,966.77,716.59
2016,7,22,16,30,835.0,77.0,3.6,28.0,525.0,939.2,702.98
2016,7,22,16,45,812.0,73.5,3.6,27.5,473.5,913.29,689.17
2016,7,22,17,0,789.0,70.0,3.6,27.0,422.0,873.91,665.7
2016,7,22,17,15,757.0,66.0,3.45,26.0,369.5,823.45,634.26
2016,7,22,17,30,725.0,62.0,3.3,25.0,317.0,771.75,600.78
2016,7,22,17,45,678.5,57.5,3.2,24.0,265.5,705.67,555.4
2016,7,22,18,0,632.0,53.0,3.1,23.0,214.0,639.84,507.8
2016,7,22,18,15,562.0,46.0,2.9,22.0,165.5,559.84,446.14
2016,7,22,18,30,492.0,39.0,2.7,21.0,117.0,476.97,378.61
2016,7,22,18,45,372.0,29.5,2.5,20.0,76.5,358.32,275.43
2016,7,22,19,0,252.0,20.0,2.3,19.0,36.0,234.23,68.67
2016,7,22,19,15,126.0,10.0,2.3,18.0,18.0,90.98,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.45,13.5,19.0,8.96,0.0
2016,7,23,5,30,275.0,21.0,1.6,14.0,38.0,17.39,2.23
2016,7,23,5,45,391.5,30.0,1.75,15.0,79.0,24.58,15.08
2016,7,23,6,0,508.0,39.0,1.9,16.0,120.0,31.72,22.05
2016,7,23,6,15,576.5,45.0,1.75,17.0,169.0,39.32,29.01
2016,7,23,6,30,645.0,51.0,1.6,18.0,218.0,44.08,33.29
2016,7,23,6,45,692.0,55.5,1.5,19.0,270.0,47.4,36.13
2016,7,23,7,0,739.0,60.0,1.4,20.0,322.0,50.69,38.81
2016,7,23,7,15,770.5,63.5,1.35,21.0,374.5,53.01,40.56
2016,7,23,7,30,802.0,67.0,1.3,22.0,427.0,55.29,42.2
2016,7,23,7,45,825.5,70.0,1.3,23.5,479.0,64.81,49.87
2016,7,23,8,0,849.0,73.0,1.3,25.0,531.0,67.26,51.42
2016,7,23,8,15,866.0,75.5,1.45,26.0,579.5,69.15,52.6
2016,7,23,8,30,883.0,78.0,1.6,27.0,628.0,70.91,53.67
2016,7,23,8,45,895.5,80.0,1.75,28.0,673.5,72.15,54.3
2016,7,23,9,0,908.0,82.0,1.9,29.0,719.0,73.26,54.83
2016,7,23,9,15,917.5,84.0,2.05,30.0,759.5,123.19,63.68
2016,7,23,9,30,927.0,86.0,2.2,31.0,800.0,178.82,94.79
2016,7,23,9,45,934.5,87.0,2.35,32.0,835.0,234.6,135.17
2016,7,23,10,0,942.0,88.0,2.5,33.0,870.0,291.1,180.27
2016,7,23,10,15,948.0,89.5,2.6,33.5,898.5,348.0,227.47
2016,7,23,10,30,954.0,91.0,2.7,34.0,927.0,405.04,274.68
2016,7,23,10,45,956.5,92.5,2.85,35.0,949.0,460.58,319.43
2016,7,23,11,0,959.0,94.0,3.0,36.0,971.0,515.47,362.31
2016,7,23,11,15,961.5,94.5,3.05,36.0,986.0,568.76,404.04
2016,7,23,11,30,964.0,95.0,3.1,36.0,1001.0,620.97,443.86
2016,7,23,11,45,964.0,96.0,3.2,36.5,1008.0,670.78,480.17
2016,7,23,12,0,964.0,97.0,3.3,37.0,1015.0,718.91,514.32
2016,7,23,12,15,964.5,97.0,3.4,37.0,1015.0,764.73,547.21
2016,7,23,12,30,965.0,97.0,3.5,37.0,1015.0,808.5,577.01
2016,7,23,12,45,955.5,102.5,3.6,37.0,1005.0,846.97,602.45
2016,7,23,13,0,946.0,108.0,3.7,37.0,995.0,882.51,625.97
2016,7,23,13,15,943.5,107.0,3.75,37.0,980.0,915.04,647.29
2016,7,23,13,30,941.0,106.0,3.8,37.0,965.0,944.55,666.69
2016,7,23,13,45,940.5,103.0,3.85,37.0,944.0,970.76,684.06
2016,7,23,14,0,940.0,100.0,3.9,37.0,923.0,993.68,699.44
2016,7,23,14,15,934.0,99.0,3.9,36.5,894.0,1010.02,711.96
2016,7,23,14,30,928.0,98.0,3.9,36.0,865.0,1022.8,722.45
2016,7,23,14,45,923.0,95.0,3.95,35.5,830.5,1030.81,730.45
2016,7,23,15,0,918.0,92.0,4.0,35.0,796.0,1035.19,736.37
2016,7,23,15,15,908.0,90.0,3.95,34.5,755.0,1032.06,737.06
2016,7,23,15,30,898.0,88.0,3.9,34.0,714.0,1025.37,735.69
2016,7,23,15,45,886.5,85.0,3.9,33.5,669.0,1012.51,730.8
2016,7,23,16,0,875.0,82.0,3.9,33.0,624.0,996.29,723.84
2016,7,23,16,15,858.0,79.5,3.8,32.0,575.0,972.01,712.44
2016,7,23,16,30,841.0,77.0,3.7,31.0,526.0,944.88,699.04
2016,7,23,16,45,818.5,73.5,3.65,30.5,474.5,919.36,685.41
2016,7,23,17,0,796.0,70.0,3.6,30.0,423.0,880.35,662.24
2016,7,23,17,15,764.0,66.0,3.45,29.0,370.5,829.73,631.17
2016,7,23,17,30,732.0,62.0,3.3,28.0,318.0,777.84,598.03
2016,7,23,17,45,686.0,57.0,3.15,27.0,266.0,711.34,552.75
2016,7,23,18,0,640.0,52.0,3.0,26.0,214.0,645.1,505.26
2016,7,23,18,15,569.0,45.5,2.85,24.5,165.0,564.64,445.04
2016,7,23,18,30,498.0,39.0,2.7,23.0,116.0,481.49,378.71
2016,7,23,18,45,376.0,29.5,2.55,22.0,75.5,361.24,274.17
2016,7,23,19,0,254.0,20.0,2.4,21.0,35.0,234.23,47.54
2016,7,23,19,15,127.0,10.0,2.45,20.0,17.5,91.55,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,122.0,10.5,2.4,14.5,18.0,8.96,0.0
2016,7,24,5,30,244.0,21.0,2.5,15.0,36.0,17.38,0.94
2016,7,24,5,45,362.0,30.5,2.6,16.0,76.0,24.96,15.23
2016,7,24,6,0,480.0,40.0,2.7,17.0,116.0,32.47,22.56
2016,7,24,6,15,550.5,47.0,2.65,17.5,164.5,37.62,27.43
2016,7,24,6,30,621.0,54.0,2.6,18.0,213.0,42.72,32.08
2016,7,24,6,45,669.5,58.5,2.6,19.0,265.0,49.7,38.13
2016,7,24,7,0,718.0,63.0,2.6,20.0,317.0,52.89,40.71
2016,7,24,7,15,750.5,67.0,2.6,20.5,369.5,55.48,42.78
2016,7,24,7,30,783.0,71.0,2.6,21.0,422.0,58.01,44.73
2016,7,24,7,45,807.5,74.5,2.65,22.0,473.5,60.0,46.08
2016,7,24,8,0,832.0,78.0,2.7,23.0,525.0,61.9,47.34
2016,7,24,8,15,850.0,80.5,2.7,24.0,574.0,72.14,55.6
2016,7,24,8,30,868.0,83.0,2.7,25.0,623.0,73.83,56.59
2016,7,24,8,45,881.5,85.5,2.7,26.0,668.5,75.3,57.41
2016,7,24,9,0,895.0,88.0,2.7,27.0,714.0,76.64,58.11
2016,7,24,9,15,905.5,90.0,2.65,28.0,755.0,124.43,66.15
2016,7,24,9,30,916.0,92.0,2.6,29.0,796.0,179.66,96.9
2016,7,24,9,45,921.5,95.0,2.6,30.0,831.0,235.9,137.82
2016,7,24,10,0,927.0,98.0,2.6,31.0,866.0,292.68,183.35
2016,7,24,10,15,933.5,99.5,2.6,31.5,895.0,349.1,230.34
2016,7,24,10,30,940.0,101.0,2.6,32.0,924.0,405.72,277.36
2016,7,24,10,45,942.0,103.0,2.65,32.5,946.0,460.87,322.54
2016,7,24,11,0,944.0,105.0,2.7,33.0,968.0,515.34,365.94
2016,7,24,11,15,947.0,106.0,2.75,33.5,983.5,568.73,407.2
2016,7,24,11,30,950.0,107.0,2.8,34.0,999.0,621.15,446.46
2016,7,24,11,45,949.0,109.0,2.85,34.5,1005.5,670.73,482.54
2016,7,24,12,0,948.0,111.0,2.9,35.0,1012.0,718.62,516.41
2016,7,24,12,15,948.0,111.0,2.9,35.0,1012.0,763.78,548.46
2016,7,24,12,30,948.0,111.0,2.9,35.0,1012.0,806.9,577.79
2016,7,24,12,45,939.0,115.5,2.9,35.5,1002.0,844.57,600.93
2016,7,24,13,0,930.0,120.0,2.9,36.0,992.0,879.34,622.02
2016,7,24,13,15,926.5,119.5,2.95,36.0,976.0,911.33,642.85
2016,7,24,13,30,923.0,119.0,3.0,36.0,960.0,940.3,661.8
2016,7,24,13,45,917.5,118.0,3.1,36.0,937.0,963.82,677.73
2016,7,24,14,0,912.0,117.0,3.2,36.0,914.0,983.97,691.7
2016,7,24,14,15,905.0,115.5,3.25,35.5,884.5,998.76,703.53
2016,7,24,14,30,898.0,114.0,3.3,35.0,855.0,1010.01,713.36
2016,7,24,14,45,890.0,111.5,3.35,35.0,819.5,1015.67,718.4
2016,7,24,15,0,882.0,109.0,3.4,35.0,784.0,1017.76,721.38
2016,7,24,15,15,870.0,106.5,3.45,34.5,742.5,1012.28,721.24
2016,7,24,15,30,858.0,104.0,3.5,34.0,701.0,1003.33,719.06
2016,7,24,15,45,844.5,100.5,3.55,33.5,655.5,1000.53,720.97
2016,7,24,16,0,831.0,97.0,3.6,33.0,610.0,982.15,712.85
2016,7,24,16,15,811.0,93.5,3.6,32.0,561.0,954.11,699.55
2016,7,24,16,30,791.0,90.0,3.6,31.0,512.0,923.23,684.16
2016,7,24,16,45,766.0,85.5,3.6,30.0,460.5,883.62,662.46
2016,7,24,17,0,741.0,81.0,3.6,29.0,409.0,841.84,638.63
2016,7,24,17,15,705.5,76.0,3.55,27.5,357.0,787.74,606.18
2016,7,24,17,30,670.0,71.0,3.5,26.0,305.0,739.11,576.2
2016,7,24,17,45,619.5,65.0,3.45,25.0,253.5,669.57,527.95
2016,7,24,18,0,569.0,59.0,3.4,24.0,202.0,600.93,477.85
2016,7,24,18,15,494.0,51.0,3.35,22.5,154.5,511.04,409.21
2016,7,24,18,30,419.0,43.0,3.3,21.0,107.0,424.94,339.36
2016,7,24,18,45,301.0,31.0,3.25,20.0,68.5,307.62,235.12
2016,7,24,19,0,183.0,19.0,3.2,19.0,30.0,182.43,16.59
2016,7,24,19,15,91.5,9.5,3.2,18.5,15.0,67.86,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,78.0,10.0,2.6,13.5,14.5,8.54,0.0
2016,7,25,5,30,156.0,20.0,2.7,14.0,29.0,15.6,0.0
2016,7,25,5,45,261.0,34.0,2.85,14.5,67.0,27.79,17.6
2016,7,25,6,0,366.0,48.0,3.0,15.0,105.0,38.89,28.32
2016,7,25,6,15,438.5,58.5,3.0,15.5,152.0,46.52,35.49
2016,7,25,6,30,511.0,69.0,3.0,16.0,199.0,53.94,42.26
2016,7,25,6,45,561.5,77.0,3.0,17.0,249.5,58.98,46.63
2016,7,25,7,0,612.0,85.0,3.0,18.0,300.0,63.87,50.69
2016,7,25,7,15,649.5,91.5,2.95,19.0,352.0,67.34,53.38
2016,7,25,7,30,687.0,98.0,2.9,20.0,404.0,70.68,55.87
2016,7,25,7,45,709.5,105.0,2.9,21.0,454.0,73.98,58.28
2016,7,25,8,0,732.0,112.0,2.9,22.0,504.0,77.07,60.45
2016,7,25,8,15,754.0,116.5,2.9,22.5,553.0,78.32,61.18
2016,7,25,8,30,776.0,121.0,2.9,23.0,602.0,87.44,68.52
2016,7,25,8,45,784.5,128.0,2.95,24.0,645.5,90.06,70.21
2016,7,25,9,0,793.0,135.0,3.0,25.0,689.0,92.41,71.68
2016,7,25,9,15,806.5,138.5,3.0,26.0,730.0,135.49,78.75
2016,7,25,9,30,820.0,142.0,3.0,27.0,771.0,187.81,108.05
2016,7,25,9,45,844.0,137.0,3.0,28.0,810.5,238.31,143.98
2016,7,25,10,0,868.0,132.0,3.0,29.0,850.0,298.58,191.4
2016,7,25,10,15,875.0,134.0,3.0,29.5,879.0,352.71,236.63
2016,7,25,10,30,882.0,136.0,3.0,30.0,908.0,407.15,282.08
2016,7,25,10,45,888.5,136.5,3.05,31.0,930.5,460.55,325.39
2016,7,25,11,0,895.0,137.0,3.1,32.0,953.0,513.78,367.26
2016,7,25,11,15,898.0,138.0,3.15,32.5,968.5,565.23,407.28
2016,7,25,11,30,901.0,139.0,3.2,33.0,984.0,615.81,445.45
2016,7,25,11,45,905.5,137.5,3.25,33.5,992.0,664.46,481.18
2016,7,25,12,0,910.0,136.0,3.3,34.0,1000.0,711.95,515.12
2016,7,25,12,15,910.0,136.0,3.35,34.0,1000.0,756.06,546.99
2016,7,25,12,30,910.0,136.0,3.4,34.0,1000.0,798.27,576.98
2016,7,25,12,45,907.5,136.5,3.45,34.5,992.0,836.81,601.44
2016,7,25,13,0,905.0,137.0,3.5,35.0,984.0,872.86,624.0
2016,7,25,13,15,901.5,136.0,3.55,35.0,968.5,904.08,644.64
2016,7,25,13,30,898.0,135.0,3.6,35.0,953.0,932.32,663.4
2016,7,25,13,45,894.0,133.0,3.65,35.0,930.5,956.07,679.34
2016,7,25,14,0,890.0,131.0,3.7,35.0,908.0,976.55,693.31
2016,7,25,14,15,883.0,129.5,3.75,34.5,878.5,991.29,705.21
2016,7,25,14,30,876.0,128.0,3.8,34.0,849.0,1002.56,715.12
2016,7,25,14,45,870.5,123.5,3.85,33.5,814.5,1008.72,721.96
2016,7,25,15,0,865.0,119.0,3.9,33.0,780.0,1011.29,726.73
2016,7,25,15,15,852.5,116.5,3.9,32.5,738.5,1018.26,734.22
2016,7,25,15,30,840.0,114.0,3.9,32.0,697.0,1008.99,731.34
2016,7,25,15,45,831.0,108.0,3.9,31.5,653.0,995.68,726.05
2016,7,25,16,0,822.0,102.0,3.9,31.0,609.0,978.95,718.59
2016,7,25,16,15,801.5,98.5,3.85,30.0,559.5,950.52,704.47
2016,7,25,16,30,781.0,95.0,3.8,29.0,510.0,919.26,688.27
2016,7,25,16,45,762.0,88.5,3.75,28.5,460.0,883.17,667.07
2016,7,25,17,0,743.0,82.0,3.7,28.0,410.0,844.69,643.76
2016,7,25,17,15,707.5,77.0,3.6,27.0,357.5,796.61,613.95
2016,7,25,17,30,672.0,72.0,3.5,26.0,305.0,742.08,578.32
2016,7,25,17,45,627.5,65.0,3.4,25.0,254.0,676.36,532.73
2016,7,25,18,0,583.0,58.0,3.3,24.0,203.0,611.19,485.09
2016,7,25,18,15,507.5,50.0,3.15,23.0,155.0,520.47,414.88
2016,7,25,18,30,432.0,42.0,3.0,22.0,107.0,433.61,343.78
2016,7,25,18,45,314.5,30.5,2.85,21.0,68.0,316.88,239.24
2016,7,25,19,0,197.0,19.0,2.7,20.0,29.0,190.74,0.0
2016,7,25,19,15,98.5,9.5,2.65,19.5,14.5,72.36,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,87.5,10.0,1.2,15.5,15.0,8.54,0.0
2016,7,26,5,30,175.0,20.0,1.4,16.0,30.0,16.48,0.0
2016,7,26,5,45,286.0,32.5,1.65,17.0,68.0,26.61,16.31
2016,7,26,6,0,397.0,45.0,1.9,18.0,106.0,36.49,25.87
2016,7,26,6,15,470.0,54.5,1.8,19.0,153.5,43.41,32.27
2016,7,26,6,30,543.0,64.0,1.7,20.0,201.0,50.18,38.29
2016,7,26,6,45,593.0,71.0,1.6,21.0,252.0,54.63,42.09
2016,7,26,7,0,643.0,78.0,1.5,22.0,303.0,58.97,45.63
2016,7,26,7,15,679.0,83.5,1.4,23.0,355.0,61.94,47.87
2016,7,26,7,30,715.0,89.0,1.3,24.0,407.0,64.81,49.95
2016,7,26,7,45,740.5,94.0,1.25,25.5,457.5,73.37,56.66
2016,7,26,8,0,766.0,99.0,1.2,27.0,508.0,75.76,58.07
2016,7,26,8,15,786.5,103.0,1.15,28.0,557.0,77.22,58.83
2016,7,26,8,30,807.0,107.0,1.1,29.0,606.0,78.58,59.49
2016,7,26,8,45,821.0,110.5,1.1,30.5,651.0,79.37,59.57
2016,7,26,9,0,835.0,114.0,1.1,32.0,696.0,80.06,59.56
2016,7,26,9,15,847.0,116.5,1.1,33.0,736.5,122.81,66.04
2016,7,26,9,30,859.0,119.0,1.1,34.0,777.0,185.92,101.64
2016,7,26,9,45,869.0,121.0,1.1,35.0,812.5,239.64,138.77
2016,7,26,10,0,879.0,123.0,1.1,36.0,848.0,294.37,180.64
2016,7,26,10,15,885.5,124.5,1.1,36.5,877.0,348.61,223.95
2016,7,26,10,30,892.0,126.0,1.1,37.0,906.0,403.07,267.25
2016,7,26,10,45,897.5,126.5,1.1,38.0,928.0,456.52,308.28
2016,7,26,11,0,903.0,127.0,1.1,39.0,950.0,509.69,347.64
2016,7,26,11,15,906.5,128.0,1.2,39.5,965.0,561.71,386.1
2016,7,26,11,30,910.0,129.0,1.3,40.0,980.0,612.89,422.81
2016,7,26,11,45,913.0,128.5,1.45,40.5,988.0,661.65,457.23
2016,7,26,12,0,916.0,128.0,1.6,41.0,996.0,709.11,489.92
2016,7,26,12,15,916.0,127.5,1.75,41.0,996.0,752.97,520.66
2016,7,26,12,30,916.0,127.0,1.9,41.0,996.0,794.86,549.55
2016,7,26,12,45,910.0,129.5,2.05,41.0,986.5,832.39,573.98
2016,7,26,13,0,904.0,132.0,2.2,41.0,977.0,867.23,596.75
2016,7,26,13,15,900.5,131.0,2.3,41.0,962.0,898.31,616.81
2016,7,26,13,30,897.0,130.0,2.4,41.0,947.0,926.42,635.11
2016,7,26,13,45,894.0,128.0,2.5,41.0,924.5,950.94,651.31
2016,7,26,14,0,891.0,126.0,2.6,41.0,902.0,972.23,665.66
2016,7,26,14,15,884.0,124.0,2.65,40.5,872.5,986.38,676.82
2016,7,26,14,30,877.0,122.0,2.7,40.0,843.0,997.03,686.08
2016,7,26,14,45,869.5,119.0,2.75,40.0,808.0,1002.63,690.99
2016,7,26,15,0,862.0,116.0,2.8,40.0,773.0,1004.7,693.94
2016,7,26,15,15,849.5,113.5,2.8,39.5,732.0,1011.4,700.98
2016,7,26,15,30,837.0,111.0,2.8,39.0,691.0,1002.09,698.27
2016,7,26,15,45,823.0,107.0,2.85,39.0,645.5,986.06,690.58
2016,7,26,16,0,809.0,103.0,2.9,39.0,600.0,966.74,680.9
2016,7,26,16,15,788.5,99.5,2.9,38.0,551.0,938.42,667.93
2016,7,26,16,30,768.0,96.0,2.9,37.0,502.0,907.3,652.96
2016,7,26,16,45,742.5,91.0,2.9,36.5,451.0,866.91,630.19
2016,7,26,17,0,717.0,86.0,2.9,36.0,400.0,830.69,609.67
2016,7,26,17,15,680.5,80.5,2.75,35.0,348.0,776.0,576.23
2016,7,26,17,30,644.0,75.0,2.6,34.0,296.0,720.52,541.05
2016,7,26,17,45,593.5,68.0,2.5,33.0,245.5,650.3,493.99
2016,7,26,18,0,543.0,61.0,2.4,32.0,195.0,581.0,445.1
2016,7,26,18,15,467.5,52.0,2.05,30.5,148.0,490.23,377.44
2016,7,26,18,30,392.0,43.0,1.7,29.0,101.0,403.39,309.0
2016,7,26,18,45,277.0,30.5,1.4,27.5,63.5,289.1,209.34
2016,7,26,19,0,162.0,18.0,1.1,26.0,26.0,163.96,0.0
2016,7,26,19,15,81.0,9.0,1.1,25.0,13.0,60.45,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,40.0,8.0,2.0,18.5,10.0,6.83,0.0
2016,7,27,5,30,80.0,16.0,2.1,19.0,20.0,12.41,0.0
2016,7,27,5,45,164.5,33.0,2.25,19.5,54.0,25.35,14.94
2016,7,27,6,0,249.0,50.0,2.4,20.0,88.0,38.02,26.89
2016,7,27,6,15,314.5,64.5,2.3,21.0,131.0,48.47,36.31
2016,7,27,6,30,380.0,79.0,2.2,22.0,174.0,58.65,45.25
2016,7,27,6,45,438.0,88.5,2.15,23.0,222.5,65.02,50.66
2016,7,27,7,0,496.0,98.0,2.1,24.0,271.0,71.25,55.73
2016,7,27,7,15,534.5,106.5,2.05,25.0,320.0,77.41,60.59
2016,7,27,7,30,573.0,115.0,2.0,26.0,369.0,81.64,63.71
2016,7,27,7,45,609.0,120.0,2.0,27.0,418.5,83.14,64.47
2016,7,27,8,0,645.0,125.0,2.0,28.0,468.0,84.58,65.16
2016,7,27,8,15,667.5,130.5,2.0,29.0,515.0,86.04,65.87
2016,7,27,8,30,690.0,136.0,2.0,30.0,562.0,87.37,66.46
2016,7,27,8,45,712.0,138.5,2.0,31.5,606.5,86.72,65.31
2016,7,27,9,0,734.0,141.0,2.0,33.0,651.0,86.06,64.18
2016,7,27,9,15,747.5,144.5,2.0,33.5,690.5,132.64,76.66
2016,7,27,9,30,761.0,148.0,2.0,34.0,730.0,181.74,102.79
2016,7,27,9,45,754.5,160.0,2.05,35.0,759.5,234.72,140.35
2016,7,27,10,0,748.0,172.0,2.1,36.0,789.0,287.24,181.09
2016,7,27,10,15,756.5,175.0,2.15,36.5,817.0,337.41,221.18
2016,7,27,10,30,765.0,178.0,2.2,37.0,845.0,388.35,261.87
2016,7,27,10,45,774.5,178.0,2.25,38.0,868.0,438.21,300.51
2016,7,27,11,0,784.0,178.0,2.3,39.0,891.0,488.51,338.34
2016,7,27,11,15,788.0,179.0,2.4,39.0,905.5,537.0,375.45
2016,7,27,11,30,792.0,180.0,2.5,39.0,920.0,585.0,411.33
2016,7,27,11,45,799.0,177.5,2.65,39.5,929.0,631.49,444.68
2016,7,27,12,0,806.0,175.0,2.8,40.0,938.0,677.25,476.75
2016,7,27,12,15,806.0,175.0,2.9,40.0,938.5,719.18,506.37
2016,7,27,12,30,806.0,175.0,3.0,40.0,939.0,759.39,534.39
2016,7,27,12,45,817.5,166.0,3.1,40.0,935.0,798.88,561.84
2016,7,27,13,0,829.0,157.0,3.2,40.0,931.0,836.52,586.67
2016,7,27,13,15,825.5,156.0,3.3,39.5,916.5,866.69,607.83
2016,7,27,13,30,822.0,155.0,3.4,39.0,902.0,893.99,627.33
2016,7,27,13,45,821.0,151.0,3.55,39.0,881.0,917.63,643.59
2016,7,27,14,0,820.0,147.0,3.7,39.0,860.0,938.16,658.0
2016,7,27,14,15,812.0,145.0,3.75,38.5,831.5,950.85,668.43
2016,7,27,14,30,804.0,143.0,3.8,38.0,803.0,960.12,676.92
2016,7,27,14,45,799.5,137.0,3.9,38.0,769.5,965.14,681.75
2016,7,27,15,0,795.0,131.0,4.0,38.0,736.0,966.69,684.56
2016,7,27,15,15,781.5,128.0,4.0,37.0,696.0,959.1,683.98
2016,7,27,15,30,768.0,125.0,4.0,36.0,656.0,948.17,681.38
2016,7,27,15,45,758.0,118.5,4.0,35.5,613.5,933.53,675.04
2016,7,27,16,0,748.0,112.0,4.0,35.0,571.0,915.7,666.65
2016,7,27,16,15,726.0,108.0,3.95,34.0,523.0,892.01,655.45
2016,7,27,16,30,704.0,104.0,3.9,33.0,475.0,859.94,638.41
2016,7,27,16,45,683.5,97.0,3.85,32.5,427.0,823.13,616.53
2016,7,27,17,0,663.0,90.0,3.8,32.0,379.0,784.27,592.74
2016,7,27,17,15,625.5,84.0,3.65,31.0,329.0,729.16,557.49
2016,7,27,17,30,588.0,78.0,3.5,30.0,279.0,673.43,520.52
2016,7,27,17,45,543.0,69.5,3.4,29.0,231.0,607.62,474.56
2016,7,27,18,0,498.0,61.0,3.3,28.0,183.0,542.57,426.79
2016,7,27,18,15,424.0,51.5,3.15,26.5,138.0,453.98,358.92
2016,7,27,18,30,350.0,42.0,3.0,25.0,93.0,369.45,290.35
2016,7,27,18,45,246.0,29.0,2.9,24.0,58.0,264.61,193.83
2016,7,27,19,0,142.0,16.0,2.8,23.0,23.0,146.5,0.0
2016,7,27,19,15,71.0,8.0,2.75,22.5,11.5,53.03,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,87.0,9.0,2.3,15.5,13.5,7.68,0.0
2016,7,28,5,30,174.0,18.0,2.3,16.0,27.0,14.79,0.0
2016,7,28,5,45,284.5,29.0,2.3,16.5,63.5,23.64,13.63
2016,7,28,6,0,395.0,40.0,2.3,17.0,100.0,32.31,22.3
2016,7,28,6,15,467.0,48.5,2.25,18.0,145.5,38.55,28.12
2016,7,28,6,30,539.0,57.0,2.2,19.0,191.0,44.66,33.61
2016,7,28,6,45,587.5,63.5,2.2,20.0,240.0,48.92,37.28
2016,7,28,7,0,636.0,70.0,2.2,21.0,289.0,53.07,40.71
2016,7,28,7,15,670.5,74.5,2.15,22.0,339.5,55.53,42.57
2016,7,28,7,30,705.0,79.0,2.1,23.0,390.0,63.18,48.8
2016,7,28,7,45,730.0,83.5,2.1,24.0,439.0,65.57,50.45
2016,7,28,8,0,755.0,88.0,2.1,25.0,488.0,67.85,51.97
2016,7,28,8,15,774.5,91.0,2.1,26.0,535.5,68.9,52.44
2016,7,28,8,30,794.0,94.0,2.1,27.0,583.0,69.87,52.85
2016,7,28,8,45,807.5,97.5,2.1,28.0,626.5,70.96,53.36
2016,7,28,9,0,821.0,101.0,2.1,29.0,670.0,82.92,62.76
2016,7,28,9,15,832.5,103.0,2.15,30.0,709.5,121.18,67.36
2016,7,28,9,30,844.0,105.0,2.2,31.0,749.0,172.85,94.35
2016,7,28,9,45,853.5,106.5,2.25,32.0,783.0,225.23,131.18
2016,7,28,10,0,863.0,108.0,2.3,33.0,817.0,278.58,173.09
2016,7,28,10,15,869.5,109.5,2.4,33.5,845.0,331.83,217.03
2016,7,28,10,30,876.0,111.0,2.5,34.0,873.0,385.33,261.25
2016,7,28,10,45,877.5,113.5,2.6,35.0,894.0,437.56,303.3
2016,7,28,11,0,879.0,116.0,2.7,36.0,915.0,489.15,343.58
2016,7,28,11,15,882.0,117.0,2.8,36.0,929.0,539.62,383.28
2016,7,28,11,30,885.0,118.0,2.9,36.0,943.0,589.22,421.36
2016,7,28,11,45,883.0,120.0,3.05,36.5,949.5,635.49,455.43
2016,7,28,12,0,881.0,122.0,3.2,37.0,956.0,680.11,487.48
2016,7,28,12,15,881.0,122.0,3.3,37.0,955.5,722.76,518.36
2016,7,28,12,30,881.0,122.0,3.4,37.0,955.0,763.54,547.4
2016,7,28,12,45,873.0,125.5,3.5,37.0,945.5,798.93,571.06
2016,7,28,13,0,865.0,129.0,3.6,37.0,936.0,831.62,592.94
2016,7,28,13,15,861.5,128.0,3.65,37.0,921.0,861.35,612.67
2016,7,28,13,30,858.0,127.0,3.7,37.0,906.0,888.22,630.58
2016,7,28,13,45,852.0,126.5,3.75,37.0,883.5,910.29,645.48
2016,7,28,14,0,846.0,126.0,3.8,37.0,861.0,929.2,658.46
2016,7,28,14,15,839.0,124.0,3.85,36.5,832.0,942.44,669.33
2016,7,28,14,30,832.0,122.0,3.9,36.0,803.0,952.33,678.26
2016,7,28,14,45,823.0,119.0,3.95,35.5,769.0,955.83,683.28
2016,7,28,15,0,814.0,116.0,4.0,35.0,735.0,968.4,694.39
2016,7,28,15,15,801.5,113.5,3.95,34.5,695.0,962.29,692.95
2016,7,28,15,30,789.0,111.0,3.9,34.0,655.0,952.83,689.57
2016,7,28,15,45,775.5,107.0,3.9,34.0,611.5,937.33,681.23
2016,7,28,16,0,762.0,103.0,3.9,34.0,568.0,918.71,670.93
2016,7,28,16,15,740.5,99.0,3.8,33.0,520.5,889.14,655.5
2016,7,28,16,30,719.0,95.0,3.7,32.0,473.0,856.95,638.1
2016,7,28,16,45,695.0,89.5,3.65,31.5,424.5,823.86,618.71
2016,7,28,17,0,671.0,84.0,3.6,31.0,376.0,783.4,593.74
2016,7,28,17,15,634.5,78.5,3.5,30.0,326.0,729.72,559.61
2016,7,28,17,30,598.0,73.0,3.4,29.0,276.0,675.43,523.72
2016,7,28,17,45,550.0,65.5,3.3,28.0,228.0,608.08,476.45
2016,7,28,18,0,502.0,58.0,3.2,27.0,180.0,541.72,427.46
2016,7,28,18,15,428.0,49.0,3.1,25.5,135.5,453.79,359.85
2016,7,28,18,30,354.0,40.0,3.0,24.0,91.0,370.0,291.46
2016,7,28,18,45,247.0,28.0,2.9,23.0,56.5,264.16,191.92
2016,7,28,19,0,140.0,16.0,2.8,22.0,22.0,143.81,0.0
2016,7,28,19,15,70.0,8.0,2.8,21.5,11.0,52.33,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,9.0,5.97,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,18.0,10.87,0.0
2016,7,29,5,45,142.0,31.5,2.3,17.5,49.5,24.18,13.83
2016,7,29,6,0,214.0,49.0,2.3,18.0,81.0,37.17,26.33
2016,7,29,6,15,277.0,65.0,2.3,18.5,123.0,48.67,36.84
2016,7,29,6,30,340.0,81.0,2.3,19.0,165.0,59.85,46.85
2016,7,29,6,45,387.0,94.5,2.3,20.0,211.0,68.83,54.6
2016,7,29,7,0,434.0,108.0,2.3,21.0,257.0,77.49,61.83
2016,7,29,7,15,473.0,118.0,2.3,22.0,305.0,83.43,66.53
2016,7,29,7,30,512.0,128.0,2.3,23.0,353.0,89.14,70.91
2016,7,29,7,45,544.0,136.0,2.3,24.0,401.0,93.26,73.84
2016,7,29,8,0,576.0,144.0,2.3,25.0,449.0,96.89,76.32
2016,7,29,8,15,600.5,151.0,2.3,26.0,495.0,98.82,77.34
2016,7,29,8,30,625.0,158.0,2.3,27.0,541.0,100.55,78.2
2016,7,29,8,45,649.0,161.0,2.3,28.0,585.5,99.58,76.85
2016,7,29,9,0,673.0,164.0,2.3,29.0,630.0,98.6,75.53
2016,7,29,9,15,688.0,168.5,2.35,30.0,669.0,131.73,79.67
2016,7,29,9,30,703.0,173.0,2.4,31.0,708.0,179.41,104.99
2016,7,29,9,45,743.5,160.0,2.45,32.0,749.5,230.37,139.47
2016,7,29,10,0,784.0,147.0,2.5,33.0,791.0,276.63,174.45
2016,7,29,10,15,792.0,149.5,2.55,33.5,819.5,328.25,216.6
2016,7,29,10,30,800.0,152.0,2.6,34.0,848.0,380.51,259.3
2016,7,29,10,45,808.0,152.0,2.7,34.5,870.0,431.47,300.51
2016,7,29,11,0,816.0,152.0,2.8,35.0,892.0,482.62,340.87
2016,7,29,11,15,819.5,153.0,2.85,35.5,907.0,532.22,378.95
2016,7,29,11,30,823.0,154.0,2.9,36.0,922.0,581.18,415.43
2016,7,29,11,45,828.5,152.5,3.0,36.5,930.0,628.59,449.98
2016,7,29,12,0,834.0,151.0,3.1,37.0,938.0,670.38,479.97
2016,7,29,12,15,834.0,151.0,3.15,37.0,938.5,711.66,509.66
2016,7,29,12,30,834.0,151.0,3.2,37.0,939.0,751.21,537.63
2016,7,29,12,45,848.5,140.0,3.3,37.0,936.0,791.24,565.22
2016,7,29,13,0,863.0,129.0,3.4,37.0,933.0,829.45,590.67
2016,7,29,13,15,860.0,128.0,3.45,37.0,918.0,859.57,610.57
2016,7,29,13,30,857.0,127.0,3.5,37.0,903.0,886.86,628.72
2016,7,29,13,45,852.5,126.0,3.6,37.0,881.5,909.83,644.43
2016,7,29,14,0,848.0,125.0,3.7,37.0,860.0,929.68,658.28
2016,7,29,14,15,840.5,123.0,3.75,36.5,831.5,942.48,668.85
2016,7,29,14,30,833.0,121.0,3.8,36.0,803.0,951.89,677.48
2016,7,29,14,45,823.5,119.0,3.85,35.5,768.0,955.96,682.88
2016,7,29,15,0,814.0,117.0,3.9,35.0,733.0,969.19,694.4
2016,7,29,15,15,801.5,114.5,3.9,34.5,693.5,963.11,693.27
2016,7,29,15,30,789.0,112.0,3.9,34.0,654.0,953.67,690.2
2016,7,29,15,45,771.5,109.0,3.9,33.5,609.5,935.34,681.4
2016,7,29,16,0,754.0,106.0,3.9,33.0,565.0,913.93,670.61
2016,7,29,16,15,732.5,102.0,3.85,32.0,518.0,884.43,655.39
2016,7,29,16,30,711.0,98.0,3.8,31.0,471.0,858.27,642.22
2016,7,29,16,45,680.0,94.0,3.8,30.5,421.0,815.09,615.92
2016,7,29,17,0,649.0,90.0,3.8,30.0,371.0,770.3,587.91
2016,7,29,17,15,611.5,84.0,3.7,29.0,321.0,715.5,552.57
2016,7,29,17,30,574.0,78.0,3.6,28.0,271.0,660.12,515.44
2016,7,29,17,45,516.0,71.0,3.5,27.0,222.0,585.26,461.98
2016,7,29,18,0,458.0,64.0,3.4,26.0,173.0,511.82,406.99
2016,7,29,18,15,384.0,53.0,3.25,25.0,129.5,422.72,336.83
2016,7,29,18,30,310.0,42.0,3.1,24.0,86.0,337.87,266.21
2016,7,29,18,45,204.5,28.0,3.0,23.0,52.0,228.89,163.57
2016,7,29,19,0,99.0,14.0,2.9,22.0,18.0,107.21,0.0
2016,7,29,19,15,49.5,7.0,2.85,21.5,9.0,38.11,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.0,8.0,2.2,15.5,11.0,6.83,0.0
2016,7,30,5,30,126.0,16.0,2.2,16.0,22.0,12.5,0.0
2016,7,30,5,45,232.5,29.5,2.25,16.5,57.0,24.07,13.62
2016,7,30,6,0,339.0,43.0,2.3,17.0,92.0,34.81,24.38
2016,7,30,6,15,412.5,53.0,2.3,18.0,136.5,42.12,31.19
2016,7,30,6,30,486.0,63.0,2.3,19.0,181.0,49.25,37.59
2016,7,30,6,45,245.5,88.5,2.3,20.0,148.5,66.23,52.35
2016,7,30,7,0,5.0,114.0,2.3,21.0,116.0,89.4,72.09
2016,7,30,7,15,26.0,141.5,2.3,22.0,153.0,105.54,85.4
2016,7,30,7,30,47.0,169.0,2.3,23.0,190.0,123.75,100.16
2016,7,30,7,45,124.5,196.0,2.3,24.0,260.0,136.17,109.76
2016,7,30,8,0,202.0,223.0,2.3,25.0,330.0,152.8,122.66
2016,7,30,8,15,259.0,237.0,2.3,26.0,387.0,152.99,121.88
2016,7,30,8,30,316.0,251.0,2.3,27.0,444.0,160.23,126.89
2016,7,30,8,45,560.0,181.5,2.35,28.0,555.5,111.13,86.22
2016,7,30,9,0,804.0,112.0,2.4,29.0,667.0,78.51,59.14
2016,7,30,9,15,817.0,114.5,2.5,29.5,707.0,113.67,63.29
2016,7,30,9,30,830.0,117.0,2.6,30.0,747.0,165.97,90.45
2016,7,30,9,45,849.5,114.0,2.75,31.0,785.0,226.43,132.91
2016,7,30,10,0,869.0,111.0,2.9,32.0,823.0,279.27,174.2
2016,7,30,10,15,876.0,112.5,3.05,32.5,852.0,333.19,218.98
2016,7,30,10,30,883.0,114.0,3.2,33.0,881.0,387.4,264.19
2016,7,30,10,45,887.0,116.0,3.35,33.5,902.5,440.87,308.25
2016,7,30,11,0,891.0,118.0,3.5,34.0,924.0,493.94,350.93
2016,7,30,11,15,894.0,118.5,3.65,34.0,939.5,544.86,391.73
2016,7,30,11,30,897.0,119.0,3.8,34.0,955.0,594.87,430.88
2016,7,30,11,45,895.5,121.5,3.95,34.5,961.5,642.56,466.52
2016,7,30,12,0,894.0,124.0,4.1,35.0,968.0,688.65,500.08
2016,7,30,12,15,894.5,124.5,4.15,35.0,968.0,732.78,532.32
2016,7,30,12,30,895.0,125.0,4.2,35.0,968.0,775.07,562.7
2016,7,30,12,45,877.5,135.0,4.3,35.0,956.0,809.18,585.88
2016,7,30,13,0,860.0,145.0,4.4,35.0,944.0,840.06,606.87
2016,7,30,13,15,856.5,144.0,4.4,34.5,929.0,870.14,628.26
2016,7,30,13,30,853.0,143.0,4.4,34.0,914.0,897.37,647.84
2016,7,30,13,45,849.0,141.0,4.4,34.0,892.0,920.23,663.31
2016,7,30,14,0,845.0,139.0,4.4,34.0,870.0,939.95,676.82
2016,7,30,14,15,838.0,137.0,4.4,33.5,841.5,966.2,696.13
2016,7,30,14,30,831.0,135.0,4.4,33.0,813.0,976.81,705.34
2016,7,30,14,45,829.0,128.5,4.4,33.0,780.0,983.94,711.12
2016,7,30,15,0,827.0,122.0,4.4,33.0,747.0,987.53,714.77
2016,7,30,15,15,814.5,119.5,4.3,32.5,706.5,981.63,713.32
2016,7,30,15,30,802.0,117.0,4.2,32.0,666.0,972.3,709.79
2016,7,30,15,45,797.5,109.0,4.15,31.5,624.0,961.23,705.52
2016,7,30,16,0,793.0,101.0,4.1,31.0,582.0,946.72,699.05
2016,7,30,16,15,772.5,97.0,4.05,30.0,534.0,917.88,684.33
2016,7,30,16,30,752.0,93.0,4.0,29.0,486.0,886.29,667.56
2016,7,30,16,45,739.0,85.0,3.95,28.5,437.5,854.51,648.98
2016,7,30,17,0,726.0,77.0,3.9,28.0,389.0,820.16,628.16
2016,7,30,17,15,690.5,72.0,3.8,27.0,337.5,766.39,593.79
2016,7,30,17,30,655.0,67.0,3.7,26.0,286.0,717.88,561.92
2016,7,30,17,45,617.0,59.5,3.6,25.0,237.5,657.65,519.61
2016,7,30,18,0,579.0,52.0,3.5,24.0,189.0,597.72,475.04
2016,7,30,18,15,503.5,44.0,3.4,23.0,142.0,507.53,404.34
2016,7,30,18,30,428.0,36.0,3.3,22.0,95.0,421.63,332.54
2016,7,30,18,45,314.0,25.0,3.25,21.0,58.5,309.48,219.64
2016,7,30,19,0,200.0,14.0,3.2,20.0,22.0,149.68,0.0
2016,7,30,19,15,100.0,7.0,3.15,19.5,11.0,5.97,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,94.0,7.5,1.85,14.5,12.0,6.4,0.0
2016,7,31,5,30,188.0,15.0,2.0,15.0,24.0,12.28,0.0
2016,7,31,5,45,305.0,26.5,2.15,15.5,61.0,21.68,11.58
2016,7,31,6,0,422.0,38.0,2.3,16.0,98.0,30.9,21.08
2016,7,31,6,15,496.0,45.5,2.25,16.5,144.5,36.41,26.38
2016,7,31,6,30,570.0,53.0,2.2,17.0,191.0,41.87,31.42
2016,7,31,6,45,335.5,92.5,2.2,18.0,178.5,67.09,53.53
2016,7,31,7,0,101.0,132.0,2.2,19.0,166.0,95.87,78.28
2016,7,31,7,15,209.0,145.5,2.15,20.0,231.5,102.15,83.17
