Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,317.0,159.0,2.1,21.0,297.0,111.37,90.44
2016,7,31,7,45,541.5,124.0,2.1,22.0,394.0,85.49,67.83
2016,7,31,8,0,766.0,89.0,2.1,23.0,491.0,68.91,53.31
2016,7,31,8,15,786.0,92.0,2.1,23.5,539.0,69.95,53.91
2016,7,31,8,30,806.0,95.0,2.1,24.0,587.0,70.92,54.43
2016,7,31,8,45,808.5,103.5,2.15,25.0,628.5,75.0,57.44
2016,7,31,9,0,811.0,112.0,2.2,26.0,670.0,78.73,60.12
2016,7,31,9,15,823.5,114.5,2.25,27.0,710.5,112.58,63.57
2016,7,31,9,30,836.0,117.0,2.3,28.0,751.0,165.25,90.56
2016,7,31,9,45,811.0,137.5,2.4,29.0,776.0,224.79,134.18
2016,7,31,10,0,786.0,158.0,2.5,30.0,801.0,282.06,180.33
2016,7,31,10,15,794.5,160.5,2.6,30.5,830.0,334.17,223.24
2016,7,31,10,30,803.0,163.0,2.7,31.0,859.0,387.0,266.9
2016,7,31,10,45,793.5,173.5,2.8,31.5,876.0,438.82,309.43
2016,7,31,11,0,784.0,184.0,2.9,32.0,893.0,489.24,349.73
2016,7,31,11,15,788.0,185.5,2.95,32.0,908.0,538.43,388.59
2016,7,31,11,30,792.0,187.0,3.0,32.0,923.0,587.15,426.14
2016,7,31,11,45,787.0,192.0,3.15,32.5,928.0,632.45,459.74
2016,7,31,12,0,782.0,197.0,3.3,33.0,933.0,676.17,491.37
2016,7,31,12,15,781.5,197.5,3.35,33.0,933.5,717.74,521.58
2016,7,31,12,30,781.0,198.0,3.4,33.0,934.0,757.63,550.11
2016,7,31,12,45,826.0,168.5,3.5,33.5,941.0,805.49,583.6
2016,7,31,13,0,871.0,139.0,3.6,34.0,948.0,843.45,608.24
2016,7,31,13,15,867.5,138.5,3.65,33.5,932.5,874.21,630.11
2016,7,31,13,30,864.0,138.0,3.7,33.0,917.0,902.1,650.24
2016,7,31,13,45,859.5,136.0,3.8,33.0,895.0,924.7,665.97
2016,7,31,14,0,855.0,134.0,3.9,33.0,873.0,944.09,679.74
2016,7,31,14,15,847.0,132.0,3.95,32.5,843.5,956.85,690.48
2016,7,31,14,30,839.0,130.0,4.0,32.0,814.0,978.78,707.44
2016,7,31,14,45,831.5,126.5,4.05,32.0,779.0,983.79,712.04
2016,7,31,15,0,824.0,123.0,4.1,32.0,744.0,985.26,714.62
2016,7,31,15,15,811.0,120.0,4.1,31.0,703.5,978.28,714.45
2016,7,31,15,30,798.0,117.0,4.1,30.0,663.0,967.86,712.16
2016,7,31,15,45,785.0,112.0,4.15,29.5,618.5,951.77,705.02
2016,7,31,16,0,772.0,107.0,4.2,29.0,574.0,932.45,695.75
2016,7,31,16,15,750.5,103.0,4.15,28.0,525.5,902.8,680.21
2016,7,31,16,30,729.0,99.0,4.1,27.0,477.0,876.65,666.89
2016,7,31,16,45,706.5,92.5,4.05,26.5,428.0,838.08,643.23
2016,7,31,17,0,684.0,86.0,4.0,26.0,379.0,797.48,617.63
2016,7,31,17,15,646.0,80.0,3.9,24.5,327.5,741.45,582.13
2016,7,31,17,30,608.0,74.0,3.8,23.0,276.0,684.8,544.57
2016,7,31,17,45,563.0,65.5,3.7,22.0,227.5,618.46,496.61
2016,7,31,18,0,518.0,57.0,3.6,21.0,179.0,552.9,446.63
2016,7,31,18,15,439.5,48.0,3.45,20.0,133.5,460.91,372.88
2016,7,31,18,30,361.0,39.0,3.3,19.0,88.0,373.35,298.41
2016,7,31,18,45,248.5,26.0,3.15,18.0,53.5,261.8,183.31
2016,7,31,19,0,136.0,13.0,3.0,17.0,19.0,104.61,0.0
2016,7,31,19,15,68.0,6.5,2.9,16.5,9.5,5.55,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,98.0,7.5,1.65,14.5,11.5,6.4,0.0
2016,8,1,5,30,196.0,15.0,1.8,15.0,23.0,12.34,0.0
2016,8,1,5,45,318.5,24.5,1.95,15.5,59.5,20.03,10.05
2016,8,1,6,0,441.0,34.0,2.1,16.0,96.0,27.63,18.23
2016,8,1,6,15,514.5,41.0,2.1,16.5,142.5,32.9,23.29
2016,8,1,6,30,588.0,48.0,2.1,17.0,189.0,41.46,31.05
2016,8,1,6,45,296.0,80.5,2.1,18.0,151.5,58.44,45.96
2016,8,1,7,0,4.0,113.0,2.1,19.0,114.0,88.58,71.98
2016,8,1,7,15,38.0,143.0,2.05,19.5,159.0,106.42,87.02
2016,8,1,7,30,72.0,173.0,2.0,20.0,204.0,126.19,103.42
2016,8,1,7,45,213.5,184.5,2.0,21.0,292.5,124.63,101.32
2016,8,1,8,0,355.0,196.0,2.0,22.0,381.0,132.62,107.27
2016,8,1,8,15,597.0,137.0,2.0,22.5,484.5,89.74,70.78
2016,8,1,8,30,839.0,78.0,2.0,23.0,588.0,70.2,54.04
2016,8,1,8,45,853.0,80.0,2.0,24.0,632.5,71.46,54.72
2016,8,1,9,0,867.0,82.0,2.0,25.0,677.0,72.6,55.28
2016,8,1,9,15,878.0,84.0,2.05,25.5,717.5,106.31,58.45
2016,8,1,9,30,889.0,86.0,2.1,26.0,758.0,160.46,85.72
2016,8,1,9,45,889.5,92.0,2.2,27.0,791.0,216.75,125.83
2016,8,1,10,0,890.0,98.0,2.3,28.0,824.0,273.09,171.09
2016,8,1,10,15,896.5,99.0,2.4,28.5,852.5,327.67,217.04
2016,8,1,10,30,903.0,100.0,2.5,29.0,881.0,382.46,263.39
2016,8,1,10,45,907.0,101.0,2.6,30.0,903.0,436.27,307.74
2016,8,1,11,0,911.0,102.0,2.7,31.0,925.0,489.62,350.42
2016,8,1,11,15,914.0,103.0,2.8,31.0,940.0,541.81,392.41
2016,8,1,11,30,917.0,104.0,2.9,31.0,955.0,593.06,432.63
2016,8,1,11,45,918.5,104.0,3.0,31.5,962.5,641.49,468.95
2016,8,1,12,0,920.0,104.0,3.1,32.0,970.0,688.41,503.22
2016,8,1,12,15,920.5,104.0,3.15,32.0,970.0,732.95,535.86
2016,8,1,12,30,921.0,104.0,3.2,32.0,970.0,775.5,566.01
2016,8,1,12,45,915.5,106.5,3.3,32.5,961.0,813.38,590.52
2016,8,1,13,0,910.0,109.0,3.4,33.0,952.0,848.57,613.1
2016,8,1,13,15,907.0,108.0,3.5,33.0,936.5,879.81,634.3
2016,8,1,13,30,904.0,107.0,3.6,33.0,921.0,908.07,653.61
2016,8,1,13,45,901.0,105.0,3.7,33.0,899.5,932.24,670.34
2016,8,1,14,0,898.0,103.0,3.8,33.0,878.0,953.14,685.08
2016,8,1,14,15,891.5,101.5,3.85,32.5,849.0,967.89,697.1
2016,8,1,14,30,885.0,100.0,3.9,32.0,820.0,979.14,707.08
2016,8,1,14,45,879.0,97.0,3.95,31.5,785.5,985.74,714.25
2016,8,1,15,0,873.0,94.0,4.0,31.0,751.0,988.8,719.33
2016,8,1,15,15,862.0,92.0,4.0,30.5,710.5,984.5,719.47
2016,8,1,15,30,851.0,90.0,4.0,30.0,670.0,976.77,717.54
2016,8,1,15,45,839.0,86.5,4.05,29.5,626.0,962.89,711.95
2016,8,1,16,0,827.0,83.0,4.1,29.0,582.0,945.78,704.25
2016,8,1,16,15,808.0,80.0,4.1,28.0,533.5,930.58,698.99
2016,8,1,16,30,789.0,77.0,4.1,27.0,485.0,901.22,683.86
2016,8,1,16,45,767.0,73.0,4.1,26.5,435.0,865.06,662.37
2016,8,1,17,0,745.0,69.0,4.1,26.0,385.0,826.71,638.81
2016,8,1,17,15,710.5,64.5,4.0,24.5,334.0,774.16,606.18
2016,8,1,17,30,676.0,60.0,3.9,23.0,283.0,720.61,571.28
2016,8,1,17,45,629.0,54.0,3.85,22.0,233.0,653.53,523.26
2016,8,1,18,0,582.0,48.0,3.8,21.0,183.0,593.48,477.82
2016,8,1,18,15,505.0,41.0,3.7,20.0,136.5,503.67,405.99
2016,8,1,18,30,428.0,34.0,3.6,19.0,90.0,418.37,332.83
2016,8,1,18,45,301.0,23.5,3.5,18.0,54.5,294.97,200.96
2016,8,1,19,0,174.0,13.0,3.4,17.0,19.0,130.54,0.0
2016,8,1,19,15,87.0,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,96.0,7.0,2.0,13.5,11.0,5.97,0.0
2016,8,2,5,30,192.0,14.0,2.2,14.0,22.0,11.95,0.0
2016,8,2,5,45,319.0,24.5,2.4,14.5,59.0,20.08,9.89
2016,8,2,6,0,446.0,35.0,2.6,15.0,96.0,28.55,19.06
2016,8,2,6,15,523.0,42.0,2.6,15.5,143.5,33.8,24.16
2016,8,2,6,30,600.0,49.0,2.6,16.0,191.0,42.45,32.04
2016,8,2,6,45,338.5,89.0,2.6,17.0,173.0,64.76,51.7
2016,8,2,7,0,77.0,129.0,2.6,18.0,155.0,96.45,79.13
2016,8,2,7,15,425.5,98.0,2.6,18.5,278.0,69.81,55.65
2016,8,2,7,30,774.0,67.0,2.6,19.0,401.0,55.25,42.75
2016,8,2,7,45,801.5,70.0,2.6,20.0,453.0,57.02,43.96
2016,8,2,8,0,829.0,73.0,2.6,21.0,505.0,66.94,52.13
2016,8,2,8,15,848.5,75.5,2.6,21.5,555.0,68.89,53.49
2016,8,2,8,30,868.0,78.0,2.6,22.0,605.0,70.73,54.75
2016,8,2,8,45,884.5,80.0,2.6,23.0,652.0,72.07,55.48
2016,8,2,9,0,901.0,82.0,2.6,24.0,699.0,73.3,56.12
2016,8,2,9,15,912.5,84.0,2.6,24.5,741.0,106.62,58.91
2016,8,2,9,30,924.0,86.0,2.6,25.0,783.0,162.87,86.87
2016,8,2,9,45,928.5,90.0,2.65,26.0,818.5,220.64,127.81
2016,8,2,10,0,933.0,94.0,2.7,27.0,854.0,278.86,174.61
2016,8,2,10,15,940.0,95.0,2.75,27.5,884.0,336.03,222.93
2016,8,2,10,30,947.0,96.0,2.8,28.0,914.0,393.44,271.67
2016,8,2,10,45,952.5,96.5,2.85,28.5,937.5,449.93,318.98
2016,8,2,11,0,958.0,97.0,2.9,29.0,961.0,506.05,364.76
2016,8,2,11,15,961.5,98.0,2.95,29.0,976.5,560.95,409.08
2016,8,2,11,30,965.0,99.0,3.0,29.0,992.0,614.87,451.46
2016,8,2,11,45,967.0,99.0,3.05,29.5,1000.0,665.93,489.75
2016,8,2,12,0,969.0,99.0,3.1,30.0,1008.0,715.42,525.82
2016,8,2,12,15,969.0,99.0,3.15,30.0,1008.0,761.75,559.86
2016,8,2,12,30,969.0,99.0,3.2,30.0,1008.0,805.92,590.98
2016,8,2,12,45,960.0,103.5,3.25,30.5,997.5,844.7,615.81
2016,8,2,13,0,951.0,108.0,3.3,31.0,987.0,880.46,638.48
2016,8,2,13,15,947.5,107.0,3.35,31.0,971.0,912.7,660.06
2016,8,2,13,30,944.0,106.0,3.4,31.0,955.0,941.79,679.62
2016,8,2,13,45,939.5,104.5,3.45,31.0,931.5,966.21,696.22
2016,8,2,14,0,935.0,103.0,3.5,31.0,908.0,987.18,710.72
2016,8,2,14,15,928.0,102.0,3.5,31.0,877.5,1002.78,721.55
2016,8,2,14,30,921.0,101.0,3.5,31.0,847.0,1014.76,730.23
2016,8,2,14,45,912.5,98.5,3.5,31.0,810.5,1020.0,734.76
2016,8,2,15,0,904.0,96.0,3.5,31.0,774.0,1021.54,737.12
2016,8,2,15,15,892.0,94.0,3.5,30.5,732.0,1016.51,736.93
2016,8,2,15,30,880.0,92.0,3.5,30.0,690.0,1007.92,734.62
2016,8,2,15,45,865.0,89.0,3.5,29.5,643.0,991.68,727.42
2016,8,2,16,0,850.0,86.0,3.5,29.0,596.0,972.14,718.14
2016,8,2,16,15,829.5,83.0,3.45,28.5,546.0,955.46,710.42
2016,8,2,16,30,809.0,80.0,3.4,28.0,496.0,924.39,692.91
2016,8,2,16,45,782.0,76.5,3.4,27.5,444.0,883.76,668.94
2016,8,2,17,0,755.0,73.0,3.4,27.0,392.0,841.01,642.9
2016,8,2,17,15,717.5,68.5,3.35,26.0,339.0,785.4,607.77
2016,8,2,17,30,680.0,64.0,3.3,25.0,286.0,728.82,570.4
2016,8,2,17,45,624.5,58.0,3.25,24.0,234.0,660.76,522.46
2016,8,2,18,0,569.0,52.0,3.2,23.0,182.0,588.1,468.19
2016,8,2,18,15,486.0,44.0,3.15,22.0,135.0,492.38,392.79
2016,8,2,18,30,403.0,36.0,3.1,21.0,88.0,401.46,315.86
2016,8,2,18,45,263.0,24.5,3.1,20.0,52.5,266.45,172.72
2016,8,2,19,0,123.0,13.0,3.1,19.0,17.0,95.38,0.0
2016,8,2,19,15,61.5,6.5,3.15,18.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,2.05,13.5,9.5,5.97,0.0
2016,8,3,5,30,122.0,14.0,2.2,14.0,19.0,11.95,0.0
2016,8,3,5,45,252.0,27.0,2.4,15.0,55.0,22.18,11.14
2016,8,3,6,0,382.0,40.0,2.6,16.0,91.0,32.67,22.46
2016,8,3,6,15,464.0,48.5,2.55,16.5,138.0,38.9,28.49
2016,8,3,6,30,546.0,57.0,2.5,17.0,185.0,45.06,34.19
2016,8,3,6,45,603.0,63.0,2.45,18.0,237.0,48.99,37.65
2016,8,3,7,0,660.0,69.0,2.4,19.0,289.0,52.88,40.91
2016,8,3,7,15,697.5,74.0,2.35,19.5,341.5,55.77,43.27
2016,8,3,7,30,735.0,79.0,2.3,20.0,394.0,63.89,50.08
2016,8,3,7,45,764.0,82.5,2.25,21.0,446.0,65.64,51.2
2016,8,3,8,0,793.0,86.0,2.2,22.0,498.0,67.35,52.26
2016,8,3,8,15,813.5,89.5,2.2,23.0,547.5,68.86,53.13
2016,8,3,8,30,834.0,93.0,2.2,24.0,597.0,70.28,53.92
2016,8,3,8,45,850.0,95.5,2.2,25.0,643.5,81.0,62.46
2016,8,3,9,0,866.0,98.0,2.2,26.0,690.0,82.25,63.05
2016,8,3,9,15,878.0,100.0,2.2,26.5,731.5,112.85,64.8
2016,8,3,9,30,890.0,102.0,2.2,27.0,773.0,167.51,91.24
2016,8,3,9,45,903.0,102.0,2.25,28.0,810.0,222.53,129.11
2016,8,3,10,0,916.0,102.0,2.3,29.0,847.0,278.85,173.45
2016,8,3,10,15,922.5,103.5,2.4,29.5,876.5,335.45,220.74
2016,8,3,10,30,929.0,105.0,2.5,30.0,906.0,392.26,268.46
2016,8,3,10,45,933.5,106.0,2.6,31.0,928.5,447.93,314.04
2016,8,3,11,0,938.0,107.0,2.7,32.0,951.0,503.17,357.93
2016,8,3,11,15,941.0,108.0,2.85,32.0,966.5,557.01,401.1
2016,8,3,11,30,944.0,109.0,3.0,32.0,982.0,609.87,442.46
2016,8,3,11,45,945.5,109.0,3.15,32.5,989.5,659.87,479.89
2016,8,3,12,0,947.0,109.0,3.3,33.0,997.0,708.3,515.23
2016,8,3,12,15,947.0,109.0,3.45,33.0,997.0,753.94,548.91
2016,8,3,12,30,947.0,109.0,3.6,33.0,997.0,797.48,580.19
2016,8,3,12,45,943.0,111.0,3.75,33.0,988.0,837.35,607.33
2016,8,3,13,0,939.0,113.0,3.9,33.0,979.0,874.52,632.67
2016,8,3,13,15,936.0,112.0,4.0,32.5,963.5,906.95,655.98
2016,8,3,13,30,933.0,111.0,4.1,32.0,948.0,936.29,677.41
2016,8,3,13,45,931.0,108.5,4.2,31.5,925.5,961.86,696.54
2016,8,3,14,0,929.0,106.0,4.3,31.0,903.0,984.08,713.67
2016,8,3,14,15,922.5,104.5,4.35,30.5,873.5,999.6,726.35
2016,8,3,14,30,916.0,103.0,4.4,30.0,844.0,1011.52,736.91
2016,8,3,14,45,910.5,100.0,4.45,29.5,808.5,1019.17,744.89
2016,8,3,15,0,905.0,97.0,4.5,29.0,773.0,1023.16,750.69
2016,8,3,15,15,893.0,94.5,4.45,28.0,731.0,1017.58,751.3
2016,8,3,15,30,881.0,92.0,4.4,27.0,689.0,1008.41,749.7
2016,8,3,15,45,868.5,88.5,4.35,26.5,643.0,994.06,743.27
2016,8,3,16,0,856.0,85.0,4.3,26.0,597.0,976.37,734.67
2016,8,3,16,15,835.5,82.0,4.2,25.0,547.0,959.56,727.84
2016,8,3,16,30,815.0,79.0,4.1,24.0,497.0,928.4,710.96
2016,8,3,16,45,788.5,75.5,4.05,23.0,444.5,888.15,687.65
2016,8,3,17,0,762.0,72.0,4.0,22.0,392.0,845.74,662.12
2016,8,3,17,15,725.0,67.5,3.85,21.0,339.0,790.45,625.75
2016,8,3,17,30,688.0,63.0,3.7,20.0,286.0,734.14,587.13
2016,8,3,17,45,634.0,57.0,3.6,19.0,234.0,667.09,538.52
2016,8,3,18,0,580.0,51.0,3.5,18.0,182.0,595.45,483.49
2016,8,3,18,15,496.5,43.0,3.35,17.5,134.5,499.05,404.75
2016,8,3,18,30,413.0,35.0,3.2,17.0,87.0,407.55,324.56
2016,8,3,18,45,273.0,23.5,3.1,16.5,51.5,270.45,168.82
2016,8,3,19,0,133.0,12.0,3.0,16.0,16.0,101.22,0.0
2016,8,3,19,15,66.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,77.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,154.0,13.0,2.5,14.0,19.0,11.1,0.0
2016,8,4,5,45,287.5,24.5,2.7,14.5,55.5,20.11,9.24
2016,8,4,6,0,421.0,36.0,2.9,15.0,92.0,29.41,19.71
2016,8,4,6,15,501.0,44.0,2.9,15.5,139.5,35.41,25.53
2016,8,4,6,30,581.0,52.0,2.9,16.0,187.0,41.34,31.04
2016,8,4,6,45,295.5,82.5,2.9,16.5,152.0,59.95,47.56
2016,8,4,7,0,10.0,113.0,2.9,17.0,117.0,88.42,72.45
2016,8,4,7,15,63.5,143.5,2.9,17.5,170.5,106.75,88.08
2016,8,4,7,30,117.0,174.0,2.9,18.0,224.0,122.55,101.25
2016,8,4,7,45,119.5,197.5,2.95,18.5,254.0,136.69,112.79
2016,8,4,8,0,122.0,221.0,3.0,19.0,284.0,150.32,123.72
2016,8,4,8,15,185.0,240.0,3.05,19.5,346.5,162.1,132.95
2016,8,4,8,30,248.0,259.0,3.1,20.0,409.0,163.6,133.52
2016,8,4,8,45,566.0,173.0,3.15,21.0,549.5,106.62,85.04
2016,8,4,9,0,884.0,87.0,3.2,22.0,690.0,76.05,58.9
2016,8,4,9,15,894.0,89.0,3.25,22.5,730.5,105.5,60.51
2016,8,4,9,30,904.0,91.0,3.3,23.0,771.0,160.74,87.28
2016,8,4,9,45,910.0,93.5,3.4,23.5,805.5,216.87,127.14
2016,8,4,10,0,916.0,96.0,3.5,24.0,840.0,273.59,173.47
2016,8,4,10,15,921.5,97.5,3.55,24.0,868.5,329.89,222.29
2016,8,4,10,30,927.0,99.0,3.6,24.0,897.0,386.28,271.7
2016,8,4,10,45,930.0,100.5,3.65,24.5,918.5,441.59,319.2
2016,8,4,11,0,933.0,102.0,3.7,25.0,940.0,496.3,365.03
2016,8,4,11,15,935.5,102.5,3.75,25.0,954.5,549.25,409.0
2016,8,4,11,30,938.0,103.0,3.8,25.0,969.0,601.13,451.0
2016,8,4,11,45,937.5,104.0,3.85,25.0,975.5,650.34,489.98
2016,8,4,12,0,937.0,105.0,3.9,25.0,982.0,697.85,526.78
2016,8,4,12,15,936.5,105.0,3.95,24.5,981.5,742.63,561.95
2016,8,4,12,30,936.0,105.0,4.0,24.0,981.0,785.3,594.65
2016,8,4,12,45,927.0,109.5,4.1,24.0,970.5,822.97,621.23
2016,8,4,13,0,918.0,114.0,4.2,24.0,960.0,857.71,645.75
2016,8,4,13,15,914.5,113.0,4.3,23.5,944.0,889.04,669.24
2016,8,4,13,30,911.0,112.0,4.4,23.0,928.0,917.32,690.77
2016,8,4,13,45,906.5,110.5,4.5,22.5,905.0,941.02,709.47
2016,8,4,14,0,902.0,109.0,4.6,22.0,882.0,961.38,726.29
2016,8,4,14,15,895.0,107.5,4.6,21.5,852.5,975.95,738.55
2016,8,4,14,30,888.0,106.0,4.6,21.0,823.0,986.98,748.61
2016,8,4,14,45,880.5,103.5,4.6,21.0,787.5,992.9,753.89
2016,8,4,15,0,873.0,101.0,4.6,21.0,752.0,995.24,756.92
2016,8,4,15,15,861.5,98.5,4.55,20.5,711.0,990.06,756.03
2016,8,4,15,30,850.0,96.0,4.5,20.0,670.0,981.4,752.93
2016,8,4,15,45,836.5,92.5,4.45,20.0,624.5,966.18,743.94
2016,8,4,16,0,823.0,89.0,4.4,20.0,579.0,959.38,740.98
2016,8,4,16,15,803.0,85.5,4.35,19.5,530.0,931.25,724.6
2016,8,4,16,30,783.0,82.0,4.3,19.0,481.0,900.31,706.15
2016,8,4,16,45,759.0,77.5,4.25,18.5,430.5,861.65,681.78
2016,8,4,17,0,735.0,73.0,4.2,18.0,380.0,820.83,655.27
2016,8,4,17,15,698.5,68.0,4.1,17.5,328.0,765.92,617.17
2016,8,4,17,30,662.0,63.0,4.0,17.0,276.0,716.04,581.49
2016,8,4,17,45,611.5,56.5,3.9,16.5,225.5,646.24,528.64
2016,8,4,18,0,561.0,50.0,3.8,16.0,175.0,577.57,473.95
2016,8,4,18,15,478.5,42.0,3.65,15.5,129.0,482.77,395.27
2016,8,4,18,30,396.0,34.0,3.5,15.0,83.0,392.92,314.95
2016,8,4,18,45,258.0,22.5,3.4,14.5,48.0,256.24,150.21
2016,8,4,19,0,120.0,11.0,3.3,14.0,13.0,91.32,0.0
2016,8,4,19,15,60.0,5.5,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,58.5,6.5,2.7,14.0,8.5,0.0,0.0
2016,8,5,5,30,117.0,13.0,2.8,14.0,17.0,11.1,0.0
2016,8,5,5,45,253.0,25.5,2.9,14.5,53.0,20.98,9.43
2016,8,5,6,0,389.0,38.0,3.0,15.0,89.0,31.09,21.1
2016,8,5,6,15,472.0,47.0,3.0,15.5,136.0,37.82,27.61
2016,8,5,6,30,555.0,56.0,3.0,16.0,183.0,44.44,33.76
2016,8,5,6,45,277.5,68.5,3.0,16.5,132.0,50.05,38.82
2016,8,5,7,0,0.0,81.0,3.0,17.0,81.0,65.85,52.67
2016,8,5,7,15,0.0,89.0,2.9,17.5,89.0,72.48,58.27
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,79.04,63.69
2016,8,5,7,45,7.0,137.5,2.75,18.5,141.0,108.99,89.15
2016,8,5,8,0,14.0,178.0,2.7,19.0,185.0,137.71,113.07
2016,8,5,8,15,52.0,219.5,2.65,19.5,250.5,156.94,128.59
2016,8,5,8,30,90.0,261.0,2.6,20.0,316.0,181.45,148.29
2016,8,5,8,45,484.5,177.0,2.55,20.5,503.0,110.0,88.0
2016,8,5,9,0,879.0,93.0,2.5,21.0,690.0,79.59,62.12
2016,8,5,9,15,890.0,95.0,2.45,21.5,731.5,107.34,63.09
2016,8,5,9,30,901.0,97.0,2.4,22.0,773.0,162.63,89.39
2016,8,5,9,45,902.5,103.0,2.4,23.0,807.0,220.22,130.01
2016,8,5,10,0,904.0,109.0,2.4,24.0,841.0,277.96,176.55
2016,8,5,10,15,911.0,110.5,2.45,24.5,870.5,334.27,224.38
2016,8,5,10,30,918.0,112.0,2.5,25.0,900.0,390.85,272.74
2016,8,5,10,45,923.5,112.5,2.55,25.5,922.5,446.23,319.53
2016,8,5,11,0,929.0,113.0,2.6,26.0,945.0,501.27,364.85
2016,8,5,11,15,932.0,113.5,2.65,26.5,960.5,554.53,407.52
2016,8,5,11,30,935.0,114.0,2.7,27.0,976.0,606.79,448.1
2016,8,5,11,45,937.0,114.0,2.75,27.5,983.5,656.88,485.89
2016,8,5,12,0,939.0,114.0,2.8,28.0,991.0,705.46,521.52
2016,8,5,12,15,939.0,114.0,2.9,28.0,990.5,750.95,555.4
2016,8,5,12,30,939.0,114.0,3.0,28.0,990.0,794.37,587.07
2016,8,5,12,45,938.5,113.0,3.1,28.5,982.0,834.24,613.15
2016,8,5,13,0,938.0,112.0,3.2,29.0,974.0,871.54,637.37
2016,8,5,13,15,934.5,111.0,3.3,29.0,958.0,903.53,659.28
2016,8,5,13,30,931.0,110.0,3.4,29.0,942.0,932.4,679.21
2016,8,5,13,45,925.5,109.5,3.5,29.0,918.5,956.7,696.24
2016,8,5,14,0,920.0,109.0,3.6,29.0,895.0,977.6,711.18
2016,8,5,14,15,913.0,107.5,3.65,28.5,865.0,992.56,723.52
2016,8,5,14,30,906.0,106.0,3.7,28.0,835.0,1003.92,733.74
2016,8,5,14,45,895.5,104.5,3.8,28.0,798.0,1008.24,738.42
2016,8,5,15,0,885.0,103.0,3.9,28.0,761.0,1008.91,740.92
2016,8,5,15,15,872.5,100.5,3.9,27.5,719.0,1002.85,740.0
2016,8,5,15,30,860.0,98.0,3.9,27.0,677.0,993.28,736.92
2016,8,5,15,45,842.5,96.0,3.95,26.5,630.0,987.78,737.03
2016,8,5,16,0,825.0,94.0,4.0,26.0,583.0,967.15,726.98
2016,8,5,16,15,803.0,90.5,3.95,25.0,532.5,937.06,711.29
2016,8,5,16,30,781.0,87.0,3.9,24.0,482.0,904.16,693.41
2016,8,5,16,45,747.0,84.0,3.85,23.5,429.0,857.75,664.24
2016,8,5,17,0,713.0,81.0,3.8,23.0,376.0,815.65,637.48
2016,8,5,17,15,672.0,75.5,3.65,22.0,323.5,756.91,598.35
2016,8,5,17,30,631.0,70.0,3.5,21.0,271.0,697.64,557.26
2016,8,5,17,45,563.0,64.0,3.4,20.0,219.0,614.11,495.77
2016,8,5,18,0,495.0,58.0,3.3,19.0,167.0,532.49,432.55
2016,8,5,18,15,406.5,48.0,3.15,18.0,121.5,432.14,350.87
2016,8,5,18,30,318.0,38.0,3.0,17.0,76.0,336.95,267.44
2016,8,5,18,45,184.0,23.5,2.9,16.5,43.0,199.24,103.73
2016,8,5,19,0,50.0,9.0,2.8,16.0,10.0,41.75,0.0
2016,8,5,19,15,25.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,32.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,64.0,12.0,2.8,13.0,14.0,10.24,0.0
2016,8,6,5,45,194.5,26.5,2.85,13.5,48.0,20.61,8.7
2016,8,6,6,0,325.0,41.0,2.9,14.0,82.0,33.59,23.28
2016,8,6,6,15,410.0,51.5,2.9,14.5,128.5,41.4,30.85
2016,8,6,6,30,495.0,62.0,2.9,15.0,175.0,49.04,37.96
2016,8,6,6,45,247.5,75.5,2.9,15.5,132.0,54.75,43.13
2016,8,6,7,0,0.0,89.0,2.9,16.0,89.0,71.6,57.95
2016,8,6,7,15,1.0,113.0,2.9,16.5,113.5,89.61,73.51
2016,8,6,7,30,2.0,137.0,2.9,17.0,138.0,107.34,88.55
2016,8,6,7,45,6.0,154.5,2.9,18.0,158.0,120.54,99.23
2016,8,6,8,0,10.0,172.0,2.9,19.0,178.0,133.62,109.62
2016,8,6,8,15,16.0,195.0,2.95,19.5,205.0,150.23,123.03
2016,8,6,8,30,22.0,218.0,3.0,20.0,232.0,166.63,136.09
2016,8,6,8,45,25.0,238.5,3.05,20.5,255.0,181.16,147.45
2016,8,6,9,0,28.0,259.0,3.1,21.0,278.0,181.52,147.04
2016,8,6,9,15,66.0,302.5,3.15,21.5,351.0,210.44,161.35
2016,8,6,9,30,104.0,346.0,3.2,22.0,424.0,247.65,186.71
2016,8,6,9,45,496.0,229.0,3.25,22.5,626.5,219.71,147.21
2016,8,6,10,0,888.0,112.0,3.3,23.0,829.0,275.0,175.97
2016,8,6,10,15,894.5,113.5,3.4,23.5,858.0,330.38,223.49
2016,8,6,10,30,901.0,115.0,3.5,24.0,887.0,385.99,271.63
2016,8,6,10,45,905.5,116.0,3.6,24.5,909.0,440.5,318.37
2016,8,6,11,0,910.0,117.0,3.7,25.0,931.0,494.6,363.68
2016,8,6,11,15,912.5,118.0,3.75,25.0,945.5,547.1,407.24
2016,8,6,11,30,915.0,119.0,3.8,25.0,960.0,598.61,448.9
2016,8,6,11,45,915.0,120.0,3.9,25.0,967.0,647.43,487.7
2016,8,6,12,0,915.0,121.0,4.0,25.0,974.0,694.65,524.43
2016,8,6,12,15,915.0,121.0,4.05,25.0,973.5,739.27,558.42
2016,8,6,12,30,915.0,121.0,4.1,25.0,973.0,781.88,590.33
2016,8,6,12,45,907.0,124.5,4.2,25.0,963.0,819.04,616.63
2016,8,6,13,0,899.0,128.0,4.3,25.0,953.0,853.36,640.81
2016,8,6,13,15,895.5,127.0,4.3,24.5,937.5,884.49,663.68
2016,8,6,13,30,892.0,126.0,4.3,24.0,922.0,912.62,684.57
2016,8,6,13,45,888.0,124.5,4.35,24.0,899.5,936.69,701.71
2016,8,6,14,0,884.0,123.0,4.4,24.0,877.0,957.48,716.75
2016,8,6,14,15,877.0,121.5,4.45,23.5,847.5,972.08,729.15
2016,8,6,14,30,870.0,120.0,4.5,23.0,818.0,983.19,739.46
2016,8,6,14,45,861.5,117.5,4.55,23.0,782.5,988.27,744.56
2016,8,6,15,0,853.0,115.0,4.6,23.0,747.0,989.82,747.47
2016,8,6,15,15,840.5,112.0,4.6,22.0,705.5,995.7,756.13
2016,8,6,15,30,828.0,109.0,4.6,21.0,664.0,985.72,754.03
2016,8,6,15,45,814.5,105.0,4.6,20.5,619.0,970.1,746.72
2016,8,6,16,0,801.0,101.0,4.6,20.0,574.0,951.19,737.17
2016,8,6,16,15,779.5,97.0,4.55,19.5,525.0,921.2,719.32
2016,8,6,16,30,758.0,93.0,4.5,19.0,476.0,888.42,699.32
2016,8,6,16,45,734.5,87.0,4.5,18.5,425.0,848.73,674.28
2016,8,6,17,0,711.0,81.0,4.5,18.0,374.0,813.17,651.63
2016,8,6,17,15,671.5,75.5,4.4,17.5,321.5,755.86,611.2
2016,8,6,17,30,632.0,70.0,4.3,17.0,269.0,697.95,568.91
2016,8,6,17,45,578.0,62.5,4.2,16.5,218.5,624.56,512.61
2016,8,6,18,0,524.0,55.0,4.1,16.0,168.0,552.42,454.57
2016,8,6,18,15,433.5,45.5,3.95,15.5,122.0,450.34,369.33
2016,8,6,18,30,343.0,36.0,3.8,15.0,76.0,353.66,282.07
2016,8,6,18,45,201.0,22.5,3.65,14.5,43.0,210.4,95.49
2016,8,6,19,0,59.0,9.0,3.5,14.0,10.0,47.81,0.0
2016,8,6,19,15,29.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,3.3,13.0,15.0,10.24,0.0
2016,8,7,5,45,261.5,24.0,3.4,13.5,51.0,19.79,7.52
2016,8,7,6,0,407.0,36.0,3.5,14.0,87.0,29.55,19.74
2016,8,7,6,15,492.0,44.0,3.5,14.5,134.5,35.53,25.66
2016,8,7,6,30,577.0,52.0,3.5,15.0,182.0,41.47,31.24
2016,8,7,6,45,381.5,87.0,3.5,15.5,182.5,63.92,51.25
2016,8,7,7,0,186.0,122.0,3.5,16.0,183.0,87.42,71.87
2016,8,7,7,15,476.0,97.0,3.45,16.5,288.0,69.91,56.24
2016,8,7,7,30,766.0,72.0,3.4,17.0,393.0,59.12,46.53
2016,8,7,7,45,795.0,74.5,3.4,17.5,446.0,60.38,47.39
2016,8,7,8,0,824.0,77.0,3.4,18.0,499.0,61.64,48.22
2016,8,7,8,15,843.5,80.0,3.35,18.5,549.0,71.79,56.7
2016,8,7,8,30,863.0,83.0,3.3,19.0,599.0,73.89,58.19
2016,8,7,8,45,879.5,84.5,3.3,20.0,645.5,74.87,58.6
2016,8,7,9,0,896.0,86.0,3.3,21.0,692.0,75.74,58.94
2016,8,7,9,15,907.5,88.0,3.3,21.5,733.5,100.76,59.19
2016,8,7,9,30,919.0,90.0,3.3,22.0,775.0,157.13,85.02
2016,8,7,9,45,923.0,94.0,3.3,22.5,810.0,214.99,125.6
2016,8,7,10,0,927.0,98.0,3.3,23.0,845.0,273.23,173.0
2016,8,7,10,15,933.5,99.5,3.3,23.5,874.5,330.69,222.3
2016,8,7,10,30,940.0,101.0,3.3,24.0,904.0,388.35,272.16
2016,8,7,10,45,945.5,101.0,3.35,24.5,927.0,444.55,320.31
2016,8,7,11,0,951.0,101.0,3.4,25.0,950.0,500.36,366.95
2016,8,7,11,15,954.0,101.5,3.45,25.0,965.5,554.7,411.94
2016,8,7,11,30,957.0,102.0,3.5,25.0,981.0,607.98,454.93
2016,8,7,11,45,959.0,102.0,3.55,25.5,988.5,659.02,494.2
2016,8,7,12,0,961.0,102.0,3.6,26.0,996.0,708.48,531.2
2016,8,7,12,15,961.0,102.0,3.6,26.0,996.0,754.77,565.9
2016,8,7,12,30,961.0,102.0,3.6,26.0,996.0,798.9,597.85
2016,8,7,12,45,962.0,100.0,3.65,26.5,988.5,839.66,624.68
2016,8,7,13,0,963.0,98.0,3.7,27.0,981.0,877.81,649.53
2016,8,7,13,15,960.5,97.5,3.7,27.0,965.5,911.61,672.38
2016,8,7,13,30,958.0,97.0,3.7,27.0,950.0,942.3,693.14
2016,8,7,13,45,955.5,95.5,3.75,27.0,927.0,968.72,711.42
2016,8,7,14,0,953.0,94.0,3.8,27.0,904.0,991.74,727.56
2016,8,7,14,15,947.0,92.5,3.8,26.5,874.0,1007.93,740.49
2016,8,7,14,30,941.0,91.0,3.8,26.0,844.0,1020.43,751.22
2016,8,7,14,45,933.5,89.0,3.8,26.0,807.5,1027.2,756.9
2016,8,7,15,0,926.0,87.0,3.8,26.0,771.0,1030.23,760.34
2016,8,7,15,15,915.0,85.5,3.75,25.5,729.0,1026.66,760.77
2016,8,7,15,30,904.0,84.0,3.7,25.0,687.0,1019.48,759.01
2016,8,7,15,45,889.5,81.5,3.65,24.5,640.0,1004.05,751.89
2016,8,7,16,0,875.0,79.0,3.6,24.0,593.0,985.27,742.61
2016,8,7,16,15,855.5,76.0,3.5,23.0,543.0,957.71,728.41
2016,8,7,16,30,836.0,73.0,3.4,22.0,493.0,927.32,712.07
2016,8,7,16,45,809.5,70.0,3.35,21.5,440.0,898.3,695.32
2016,8,7,17,0,783.0,67.0,3.3,21.0,387.0,856.14,668.74
2016,8,7,17,15,746.0,62.5,3.15,20.0,333.0,800.39,632.12
2016,8,7,17,30,709.0,58.0,3.0,19.0,279.0,743.64,593.16
2016,8,7,17,45,652.0,52.5,2.9,18.5,226.5,667.6,536.71
2016,8,7,18,0,595.0,47.0,2.8,18.0,174.0,592.5,477.92
2016,8,7,18,15,505.5,39.0,2.6,17.0,126.0,498.76,401.5
2016,8,7,18,30,416.0,31.0,2.4,16.0,78.0,403.25,315.39
2016,8,7,18,45,208.0,15.5,2.25,15.5,39.0,203.57,72.03
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,58.0,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,116.0,11.0,2.3,14.0,13.0,9.39,0.0
2016,8,8,5,45,262.5,22.0,2.55,15.0,48.0,18.07,5.66
2016,8,8,6,0,409.0,33.0,2.8,16.0,83.0,27.01,17.34
2016,8,8,6,15,492.5,41.0,2.75,16.5,130.0,33.09,23.29
2016,8,8,6,30,576.0,49.0,2.7,17.0,177.0,39.11,28.89
2016,8,8,6,45,627.0,55.0,2.65,17.5,228.0,43.26,32.66
2016,8,8,7,0,678.0,61.0,2.6,18.0,279.0,51.51,39.89
2016,8,8,7,15,411.0,115.5,2.55,18.5,254.5,81.65,66.04
2016,8,8,7,30,144.0,170.0,2.5,19.0,230.0,120.41,99.08
2016,8,8,7,45,474.0,123.5,2.5,20.0,358.5,84.99,68.05
2016,8,8,8,0,804.0,77.0,2.5,21.0,487.0,61.39,47.39
2016,8,8,8,15,824.0,80.0,2.5,21.5,536.0,62.8,48.35
2016,8,8,8,30,844.0,83.0,2.5,22.0,585.0,73.57,57.22
2016,8,8,8,45,858.5,85.5,2.55,23.0,631.0,75.12,58.09
2016,8,8,9,0,873.0,88.0,2.6,24.0,677.0,76.53,58.86
2016,8,8,9,15,884.5,90.0,2.65,24.5,718.0,99.37,58.6
2016,8,8,9,30,896.0,92.0,2.7,25.0,759.0,154.52,83.05
2016,8,8,9,45,907.5,92.0,2.8,25.5,795.0,209.79,120.65
2016,8,8,10,0,919.0,92.0,2.9,26.0,831.0,266.2,165.67
2016,8,8,10,15,925.5,93.5,2.95,26.0,860.5,323.18,214.39
2016,8,8,10,30,932.0,95.0,3.0,26.0,890.0,380.36,263.9
2016,8,8,10,45,934.5,97.0,3.15,26.5,912.0,436.34,311.64
2016,8,8,11,0,937.0,99.0,3.3,27.0,934.0,491.67,357.74
2016,8,8,11,15,940.5,99.5,3.4,27.0,949.5,545.54,402.14
2016,8,8,11,30,944.0,100.0,3.5,27.0,965.0,598.42,444.65
2016,8,8,11,45,943.5,102.0,3.65,27.5,972.0,648.9,483.54
2016,8,8,12,0,943.0,104.0,3.8,28.0,979.0,697.67,520.15
2016,8,8,12,15,943.0,104.0,3.9,28.0,979.0,743.24,554.58
2016,8,8,12,30,943.0,104.0,4.0,28.0,979.0,786.69,586.55
2016,8,8,12,45,941.0,104.0,4.15,28.0,970.5,826.26,614.21
2016,8,8,13,0,939.0,104.0,4.3,28.0,962.0,863.16,640.03
2016,8,8,13,15,936.5,103.5,4.35,27.5,946.5,896.32,664.21
2016,8,8,13,30,934.0,103.0,4.4,27.0,931.0,926.44,686.44
2016,8,8,13,45,930.5,101.5,4.45,27.0,908.5,951.48,704.0
2016,8,8,14,0,927.0,100.0,4.5,27.0,886.0,973.13,719.42
2016,8,8,14,15,920.5,98.5,4.5,26.5,856.0,988.47,731.95
2016,8,8,14,30,914.0,97.0,4.5,26.0,826.0,1000.19,742.28
2016,8,8,14,45,907.5,94.5,4.55,26.0,790.5,1007.17,748.4
2016,8,8,15,0,901.0,92.0,4.6,26.0,755.0,1010.5,752.51
2016,8,8,15,15,889.5,90.0,4.55,25.5,713.5,1005.8,752.06
2016,8,8,15,30,878.0,88.0,4.5,25.0,672.0,997.55,749.56
2016,8,8,15,45,865.0,84.5,4.45,25.0,626.0,982.51,741.11
2016,8,8,16,0,852.0,81.0,4.4,25.0,580.0,964.13,730.5
2016,8,8,16,15,832.0,78.0,4.3,24.0,530.0,936.32,715.94
2016,8,8,16,30,812.0,75.0,4.2,23.0,480.0,916.76,706.98
2016,8,8,16,45,788.0,71.0,4.1,22.5,428.0,878.19,682.91
2016,8,8,17,0,764.0,67.0,4.0,22.0,376.0,837.42,656.77
2016,8,8,17,15,725.5,62.5,3.9,21.0,323.0,780.71,619.26
2016,8,8,17,30,687.0,58.0,3.8,20.0,270.0,723.13,579.41
2016,8,8,17,45,634.0,52.0,3.7,19.0,219.0,650.57,525.87
2016,8,8,18,0,581.0,46.0,3.6,18.0,168.0,586.21,475.39
2016,8,8,18,15,490.5,38.0,3.5,17.0,121.0,484.84,392.28
2016,8,8,18,30,400.0,30.0,3.4,16.0,74.0,389.41,304.35
2016,8,8,18,45,200.0,15.0,3.35,15.5,37.0,195.3,44.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,64.0,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,128.0,10.0,3.0,14.0,13.0,8.54,0.0
2016,8,9,5,45,278.5,20.5,3.1,14.5,48.0,16.83,4.16
2016,8,9,6,0,429.0,31.0,3.2,15.0,83.0,25.42,16.0
2016,8,9,6,15,512.5,38.5,3.1,15.5,130.0,31.17,21.7
2016,8,9,6,30,596.0,46.0,3.0,16.0,177.0,40.13,29.9
2016,8,9,6,45,309.0,80.5,2.95,16.5,149.5,58.86,46.57
2016,8,9,7,0,22.0,115.0,2.9,17.0,122.0,89.46,73.36
2016,8,9,7,15,26.5,135.0,2.75,17.5,145.0,100.86,83.0
2016,8,9,7,30,31.0,155.0,2.6,18.0,168.0,114.59,94.45
2016,8,9,7,45,56.0,183.0,2.5,19.0,210.5,132.9,109.39
2016,8,9,8,0,81.0,211.0,2.4,20.0,253.0,150.73,123.58
2016,8,9,8,15,466.0,145.5,2.25,20.5,419.0,95.51,76.34
2016,8,9,8,30,851.0,80.0,2.1,21.0,585.0,71.78,55.9
2016,8,9,8,45,868.5,81.0,1.95,22.0,631.5,72.49,56.12
2016,8,9,9,0,886.0,82.0,1.8,23.0,678.0,73.13,56.25
2016,8,9,9,15,897.0,84.0,1.75,23.5,719.0,94.68,55.75
2016,8,9,9,30,908.0,86.0,1.7,24.0,760.0,150.47,79.93
2016,8,9,9,45,918.5,86.0,1.65,25.0,796.0,206.24,117.33
2016,8,9,10,0,929.0,86.0,1.6,26.0,832.0,263.02,161.97
2016,8,9,10,15,935.0,87.0,1.6,26.5,861.0,320.07,209.86
2016,8,9,10,30,941.0,88.0,1.6,27.0,890.0,377.24,258.18
2016,8,9,10,45,946.0,88.5,1.6,28.0,912.5,433.57,304.49
2016,8,9,11,0,951.0,89.0,1.6,29.0,935.0,489.46,348.93
2016,8,9,11,15,954.0,89.5,1.65,29.5,950.0,543.7,391.54
2016,8,9,11,30,957.0,90.0,1.7,30.0,965.0,596.86,431.95
2016,8,9,11,45,958.0,90.0,1.8,30.5,972.0,647.15,469.37
2016,8,9,12,0,959.0,90.0,1.9,31.0,979.0,695.74,504.55
2016,8,9,12,15,959.0,90.0,2.05,31.0,978.5,741.73,538.48
2016,8,9,12,30,959.0,90.0,2.2,31.0,978.0,785.53,569.64
2016,8,9,12,45,950.0,95.0,2.35,31.5,968.0,824.49,594.97
2016,8,9,13,0,941.0,100.0,2.5,32.0,958.0,860.44,618.23
2016,8,9,13,15,938.0,99.0,2.65,32.0,942.0,892.68,640.32
2016,8,9,13,30,935.0,98.0,2.8,32.0,926.0,921.8,660.48
2016,8,9,13,45,928.5,98.0,3.0,32.0,902.0,945.52,677.64
2016,8,9,14,0,922.0,98.0,3.2,32.0,878.0,965.78,692.72
2016,8,9,14,15,915.5,96.5,3.3,31.5,848.0,980.95,705.4
2016,8,9,14,30,909.0,95.0,3.4,31.0,818.0,992.52,716.0
2016,8,9,14,45,898.0,94.0,3.5,31.0,781.0,996.62,720.53
2016,8,9,15,0,887.0,93.0,3.6,31.0,744.0,997.08,722.92
2016,8,9,15,15,875.0,91.0,3.65,30.5,702.5,991.8,722.88
2016,8,9,15,30,863.0,89.0,3.7,30.0,661.0,983.02,720.7
2016,8,9,15,45,845.5,87.0,3.75,29.5,614.5,965.36,712.75
2016,8,9,16,0,828.0,85.0,3.8,29.0,568.0,955.97,710.41
2016,8,9,16,15,807.0,82.0,3.75,28.0,518.0,927.33,695.81
2016,8,9,16,30,786.0,79.0,3.7,27.0,468.0,895.91,679.15
2016,8,9,16,45,755.5,75.5,3.7,26.5,416.0,852.17,652.4
2016,8,9,17,0,725.0,72.0,3.7,26.0,364.0,806.49,623.57
2016,8,9,17,15,685.5,67.5,3.55,25.0,312.0,749.64,586.08
2016,8,9,17,30,646.0,63.0,3.4,24.0,260.0,698.64,551.23
2016,8,9,17,45,586.0,56.5,3.25,23.5,209.0,621.26,493.55
2016,8,9,18,0,526.0,50.0,3.1,23.0,158.0,545.61,434.27
2016,8,9,18,15,433.0,40.5,2.95,22.0,113.0,442.07,350.79
2016,8,9,18,30,340.0,31.0,2.8,21.0,68.0,344.75,262.32
2016,8,9,18,45,170.0,15.5,2.65,20.0,34.0,173.06,7.55
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,26.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,52.0,7.0,2.6,14.0,8.0,5.97,0.0
2016,8,10,5,45,164.5,22.0,2.8,15.0,39.0,17.13,3.4
2016,8,10,6,0,277.0,37.0,3.0,16.0,70.0,28.66,18.58
2016,8,10,6,15,361.0,49.5,2.95,16.5,114.5,39.78,29.06
2016,8,10,6,30,445.0,62.0,2.9,17.0,159.0,49.07,37.6
2016,8,10,6,45,497.0,72.0,2.9,17.5,207.5,55.8,43.67
2016,8,10,7,0,549.0,82.0,2.9,18.0,256.0,62.29,49.34
2016,8,10,7,15,463.5,111.0,2.85,18.5,276.0,79.3,64.01
2016,8,10,7,30,378.0,140.0,2.8,19.0,296.0,96.13,78.25
2016,8,10,7,45,537.0,124.5,2.8,20.0,378.5,87.08,69.9
2016,8,10,8,0,696.0,109.0,2.8,21.0,461.0,75.92,59.85
2016,8,10,8,15,720.0,114.0,2.75,21.5,510.0,77.59,60.95
2016,8,10,8,30,744.0,119.0,2.7,22.0,559.0,79.14,61.94
2016,8,10,8,45,762.5,123.0,2.65,22.5,605.0,87.95,69.03
