Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,0,781.0,127.0,2.6,23.0,651.0,88.74,69.34
2016,8,10,9,15,795.5,130.0,2.6,24.0,692.0,106.63,67.57
2016,8,10,9,30,810.0,133.0,2.6,25.0,733.0,158.92,90.23
2016,8,10,9,45,838.0,127.0,2.6,26.0,773.5,209.38,122.95
2016,8,10,10,0,866.0,121.0,2.6,27.0,814.0,270.72,170.07
2016,8,10,10,15,874.0,122.5,2.6,27.5,844.0,325.69,215.95
2016,8,10,10,30,882.0,124.0,2.6,28.0,874.0,381.06,262.64
2016,8,10,10,45,888.5,124.5,2.65,28.5,897.0,435.38,308.06
2016,8,10,11,0,895.0,125.0,2.7,29.0,920.0,489.51,352.22
2016,8,10,11,15,898.5,126.0,2.75,29.5,935.5,542.12,394.01
2016,8,10,11,30,902.0,127.0,2.8,30.0,951.0,593.85,433.84
2016,8,10,11,45,905.5,126.5,2.9,30.5,959.0,643.38,471.12
2016,8,10,12,0,909.0,126.0,3.0,31.0,967.0,691.58,506.43
2016,8,10,12,15,909.0,126.0,3.05,31.0,966.5,736.24,539.29
2016,8,10,12,30,909.0,126.0,3.1,31.0,966.0,778.85,570.11
2016,8,10,12,45,906.5,126.5,3.2,31.5,957.5,817.74,595.79
2016,8,10,13,0,904.0,127.0,3.3,32.0,949.0,854.04,619.19
2016,8,10,13,15,900.0,126.0,3.4,31.5,933.0,884.96,641.55
2016,8,10,13,30,896.0,125.0,3.5,31.0,917.0,912.81,662.06
2016,8,10,13,45,892.0,123.0,3.6,31.0,893.5,936.52,678.65
2016,8,10,14,0,888.0,121.0,3.7,31.0,870.0,956.89,693.2
2016,8,10,14,15,880.5,119.0,3.75,30.5,840.0,970.54,704.64
2016,8,10,14,30,873.0,117.0,3.8,30.0,810.0,980.63,713.99
2016,8,10,14,45,864.5,114.0,3.85,30.0,773.5,985.1,718.43
2016,8,10,15,0,856.0,111.0,3.9,30.0,737.0,985.99,720.73
2016,8,10,15,15,842.5,108.5,3.9,29.5,695.0,991.07,727.14
2016,8,10,15,30,829.0,106.0,3.9,29.0,653.0,980.57,723.39
2016,8,10,15,45,813.5,102.0,3.9,28.5,607.0,962.83,715.0
2016,8,10,16,0,798.0,98.0,3.9,28.0,561.0,941.8,704.44
2016,8,10,16,15,775.5,94.0,3.8,27.0,511.0,910.75,687.77
2016,8,10,16,30,753.0,90.0,3.7,26.0,461.0,876.95,668.94
2016,8,10,16,45,725.0,85.0,3.65,25.5,409.5,834.14,642.29
2016,8,10,17,0,697.0,80.0,3.6,25.0,358.0,795.88,618.19
2016,8,10,17,15,654.5,74.0,3.45,24.0,305.5,735.46,577.75
2016,8,10,17,30,612.0,68.0,3.3,23.0,253.0,674.67,535.32
2016,8,10,17,45,553.0,60.0,3.15,22.0,203.0,597.02,477.82
2016,8,10,18,0,494.0,52.0,3.0,21.0,153.0,521.06,418.41
2016,8,10,18,15,399.5,42.0,2.9,20.0,108.0,416.78,333.37
2016,8,10,18,30,305.0,32.0,2.8,19.0,63.0,318.78,242.15
2016,8,10,18,45,152.5,16.0,2.7,18.5,31.5,159.57,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,116.0,19.0,1.8,14.0,32.0,14.75,1.23
2016,8,11,6,0,232.0,38.0,2.1,15.0,64.0,29.27,19.11
2016,8,11,6,15,314.0,52.0,2.1,15.5,107.5,39.69,29.08
2016,8,11,6,30,396.0,66.0,2.1,16.0,151.0,49.9,38.48
2016,8,11,6,45,452.0,77.5,2.1,17.0,200.0,57.94,45.64
2016,8,11,7,0,508.0,89.0,2.1,18.0,249.0,67.59,53.98
2016,8,11,7,15,552.0,97.5,2.1,18.5,300.0,72.35,57.94
2016,8,11,7,30,596.0,106.0,2.1,19.0,351.0,76.92,61.63
2016,8,11,7,45,628.0,113.5,2.1,20.0,402.0,80.42,64.19
2016,8,11,8,0,660.0,121.0,2.1,21.0,453.0,83.73,66.52
2016,8,11,8,15,685.0,126.5,2.1,22.0,502.0,85.38,67.42
2016,8,11,8,30,710.0,132.0,2.1,23.0,551.0,86.92,68.21
2016,8,11,8,45,730.0,136.5,2.15,24.0,596.5,87.61,68.3
2016,8,11,9,0,750.0,141.0,2.2,25.0,642.0,88.21,68.32
2016,8,11,9,15,765.0,145.0,2.2,25.5,683.5,104.62,66.77
2016,8,11,9,30,780.0,149.0,2.2,26.0,725.0,165.19,96.05
2016,8,11,9,45,817.0,139.0,2.25,27.0,768.0,212.71,125.78
2016,8,11,10,0,854.0,129.0,2.3,28.0,811.0,264.47,164.87
2016,8,11,10,15,862.0,131.0,2.35,28.5,841.0,326.62,215.79
2016,8,11,10,30,870.0,133.0,2.4,29.0,871.0,381.84,262.0
2016,8,11,10,45,876.0,134.0,2.45,30.0,893.5,435.86,306.23
2016,8,11,11,0,882.0,135.0,2.5,31.0,916.0,489.66,349.01
2016,8,11,11,15,886.0,135.5,2.5,31.0,931.5,541.73,390.57
2016,8,11,11,30,890.0,136.0,2.5,31.0,947.0,592.97,430.35
2016,8,11,11,45,893.5,135.5,2.55,31.5,955.0,642.15,466.88
2016,8,11,12,0,897.0,135.0,2.6,32.0,963.0,690.04,501.44
2016,8,11,12,15,897.0,135.0,2.6,32.0,962.5,734.4,533.5
2016,8,11,12,30,897.0,135.0,2.6,32.0,962.0,776.77,563.54
2016,8,11,12,45,889.5,138.0,2.65,32.5,952.0,813.66,587.65
2016,8,11,13,0,882.0,141.0,2.7,33.0,942.0,847.74,609.07
2016,8,11,13,15,878.5,140.5,2.75,33.0,926.0,879.17,629.96
2016,8,11,13,30,875.0,140.0,2.8,33.0,910.0,907.65,648.97
2016,8,11,13,45,872.5,136.5,2.9,33.0,887.5,931.15,665.22
2016,8,11,14,0,870.0,133.0,3.0,33.0,865.0,951.37,679.52
2016,8,11,14,15,861.5,131.0,3.05,32.5,834.0,964.02,690.17
2016,8,11,14,30,853.0,129.0,3.1,32.0,803.0,985.48,706.73
2016,8,11,14,45,845.0,125.0,3.2,32.0,767.0,989.59,711.21
2016,8,11,15,0,837.0,121.0,3.3,32.0,731.0,990.04,713.64
2016,8,11,15,15,823.0,118.0,3.35,31.5,689.0,982.04,711.86
2016,8,11,15,30,809.0,115.0,3.4,31.0,647.0,970.5,707.94
2016,8,11,15,45,793.0,110.5,3.45,30.5,600.5,951.78,699.37
2016,8,11,16,0,777.0,106.0,3.5,30.0,554.0,929.8,688.63
2016,8,11,16,15,753.0,102.0,3.5,29.0,504.0,897.43,671.79
2016,8,11,16,30,729.0,98.0,3.5,28.0,454.0,869.17,657.46
2016,8,11,16,45,699.0,92.0,3.55,27.5,402.5,823.97,629.81
2016,8,11,17,0,669.0,86.0,3.6,27.0,351.0,777.0,600.12
2016,8,11,17,15,625.0,79.5,3.5,25.5,298.5,715.15,560.02
2016,8,11,17,30,581.0,73.0,3.4,24.0,246.0,652.96,517.65
2016,8,11,17,45,517.5,64.0,3.3,23.0,196.0,570.94,456.71
2016,8,11,18,0,454.0,55.0,3.2,22.0,146.0,490.86,393.96
2016,8,11,18,15,359.5,43.5,3.0,21.0,102.0,386.11,308.03
2016,8,11,18,30,265.0,32.0,2.8,20.0,58.0,287.97,214.96
2016,8,11,18,45,132.5,16.0,2.65,19.5,29.0,139.49,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,142.0,18.0,2.05,14.5,34.0,14.04,0.0
2016,8,12,6,0,284.0,36.0,2.3,15.0,68.0,29.52,19.21
2016,8,12,6,15,372.0,47.5,2.25,15.5,112.5,38.27,27.82
2016,8,12,6,30,460.0,59.0,2.2,16.0,157.0,46.82,35.75
2016,8,12,6,45,522.5,67.5,2.2,17.0,208.0,52.52,40.87
2016,8,12,7,0,585.0,76.0,2.2,18.0,259.0,58.1,45.66
2016,8,12,7,15,308.5,114.0,2.15,19.0,212.5,79.8,64.31
2016,8,12,7,30,32.0,152.0,2.1,20.0,166.0,112.59,92.02
2016,8,12,7,45,26.5,166.5,2.1,21.0,179.0,122.72,99.91
2016,8,12,8,0,21.0,181.0,2.1,22.0,192.0,139.29,113.07
2016,8,12,8,15,43.5,214.0,2.1,22.5,239.0,153.26,124.05
2016,8,12,8,30,66.0,247.0,2.1,23.0,286.0,173.14,139.74
2016,8,12,8,45,135.0,274.5,2.1,24.0,362.0,179.65,144.03
2016,8,12,9,0,204.0,302.0,2.1,25.0,438.0,194.66,155.17
2016,8,12,9,15,524.5,210.0,2.15,26.0,589.0,136.36,95.35
2016,8,12,9,30,845.0,118.0,2.2,27.0,740.0,149.97,81.76
2016,8,12,9,45,855.5,119.5,2.25,28.0,776.0,213.32,124.22
2016,8,12,10,0,866.0,121.0,2.3,29.0,812.0,268.22,166.47
2016,8,12,10,15,873.0,123.0,2.35,29.5,841.0,323.38,212.07
2016,8,12,10,30,880.0,125.0,2.4,30.0,870.0,378.83,258.45
2016,8,12,10,45,885.5,126.0,2.5,30.5,892.5,433.15,303.55
2016,8,12,11,0,891.0,127.0,2.6,31.0,915.0,487.18,347.38
2016,8,12,11,15,894.0,128.0,2.7,31.5,929.5,539.49,388.76
2016,8,12,11,30,897.0,129.0,2.8,32.0,944.0,590.87,428.21
2016,8,12,11,45,899.0,129.0,2.9,32.5,951.5,639.79,464.79
2016,8,12,12,0,901.0,129.0,3.0,33.0,959.0,687.25,499.34
2016,8,12,12,15,901.0,129.0,3.1,33.0,958.5,731.69,532.04
2016,8,12,12,30,901.0,129.0,3.2,33.0,958.0,774.1,562.78
2016,8,12,12,45,910.0,122.0,3.35,33.0,952.5,815.23,591.43
2016,8,12,13,0,919.0,115.0,3.5,33.0,947.0,854.18,617.98
2016,8,12,13,15,915.5,114.0,3.55,33.0,931.0,885.72,639.13
2016,8,12,13,30,912.0,113.0,3.6,33.0,915.0,914.16,658.32
2016,8,12,13,45,907.0,112.0,3.7,33.0,891.5,938.04,674.9
2016,8,12,14,0,902.0,111.0,3.8,33.0,868.0,958.53,689.43
2016,8,12,14,15,894.5,109.5,3.8,32.5,837.5,972.7,700.85
2016,8,12,14,30,887.0,108.0,3.8,32.0,807.0,983.28,710.17
2016,8,12,14,45,878.0,106.0,3.8,32.0,770.5,988.27,714.61
2016,8,12,15,0,869.0,104.0,3.8,32.0,734.0,989.66,716.92
2016,8,12,15,15,856.0,101.5,3.7,31.5,692.0,982.95,714.97
2016,8,12,15,30,843.0,99.0,3.6,31.0,650.0,984.59,718.67
2016,8,12,15,45,827.0,96.0,3.55,31.0,604.0,967.41,708.97
2016,8,12,16,0,811.0,93.0,3.5,31.0,558.0,946.95,697.3
2016,8,12,16,15,788.5,89.0,3.35,30.5,508.0,915.71,679.17
2016,8,12,16,30,766.0,85.0,3.2,30.0,458.0,881.7,659.01
2016,8,12,16,45,736.0,80.5,3.1,29.5,406.0,837.39,631.7
2016,8,12,17,0,706.0,76.0,3.0,29.0,354.0,797.16,606.54
2016,8,12,17,15,663.5,70.5,2.75,28.0,301.0,737.27,566.82
2016,8,12,17,30,621.0,65.0,2.5,27.0,248.0,677.03,525.17
2016,8,12,17,45,558.5,57.5,2.3,26.0,197.5,596.92,466.88
2016,8,12,18,0,496.0,50.0,2.1,25.0,147.0,518.75,406.8
2016,8,12,18,15,397.0,39.5,1.8,24.0,102.5,410.6,319.9
2016,8,12,18,30,298.0,29.0,1.5,23.0,58.0,309.62,222.98
2016,8,12,18,45,149.0,14.5,1.25,22.0,29.0,151.22,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,17.0,2.2,15.5,33.0,13.7,0.0
2016,8,13,6,0,285.0,34.0,2.4,16.0,66.0,27.82,17.58
2016,8,13,6,15,374.5,45.5,2.3,17.0,110.0,36.64,26.19
2016,8,13,6,30,464.0,57.0,2.2,18.0,154.0,45.25,34.06
2016,8,13,6,45,526.0,64.5,2.15,19.0,204.0,50.21,38.51
2016,8,13,7,0,588.0,72.0,2.1,20.0,254.0,55.1,42.68
2016,8,13,7,15,630.0,78.0,2.1,21.0,305.5,58.56,45.45
2016,8,13,7,30,672.0,84.0,2.1,22.0,357.0,61.93,48.04
2016,8,13,7,45,705.5,88.0,2.15,23.0,409.0,63.71,49.2
2016,8,13,8,0,739.0,92.0,2.2,24.0,461.0,71.55,55.46
2016,8,13,8,15,761.5,96.0,2.15,25.0,510.0,73.22,56.43
2016,8,13,8,30,784.0,100.0,2.1,26.0,559.0,74.81,57.32
2016,8,13,8,45,804.0,102.0,2.1,27.0,605.5,74.93,57.0
2016,8,13,9,0,824.0,104.0,2.1,28.0,652.0,75.04,56.68
2016,8,13,9,15,837.5,106.5,2.1,29.0,693.0,89.17,54.66
2016,8,13,9,30,851.0,109.0,2.1,30.0,734.0,153.34,83.52
2016,8,13,9,45,870.0,106.0,2.15,31.0,772.0,205.94,116.55
2016,8,13,10,0,889.0,103.0,2.2,32.0,810.0,260.42,157.68
2016,8,13,10,15,896.0,104.5,2.25,32.5,839.5,316.35,203.49
2016,8,13,10,30,903.0,106.0,2.3,33.0,869.0,372.55,250.09
2016,8,13,10,45,909.0,107.0,2.4,33.5,892.0,428.07,295.73
2016,8,13,11,0,915.0,108.0,2.5,34.0,915.0,483.32,340.09
2016,8,13,11,15,918.5,108.5,2.55,34.5,930.0,536.5,381.59
2016,8,13,11,30,922.0,109.0,2.6,35.0,945.0,588.71,421.08
2016,8,13,11,45,924.0,109.5,2.7,35.5,952.5,638.87,458.1
2016,8,13,12,0,926.0,110.0,2.8,36.0,960.0,687.51,493.02
2016,8,13,12,15,926.0,110.0,2.9,36.0,960.0,732.66,525.8
2016,8,13,12,30,926.0,110.0,3.0,36.0,960.0,775.69,556.56
2016,8,13,12,45,911.5,118.0,3.1,36.0,948.0,812.24,581.02
2016,8,13,13,0,897.0,126.0,3.2,36.0,936.0,845.53,603.3
2016,8,13,13,15,893.5,125.0,3.3,36.0,920.0,876.64,624.19
2016,8,13,13,30,890.0,124.0,3.4,36.0,904.0,904.71,643.17
2016,8,13,13,45,884.5,122.5,3.5,36.0,880.5,927.35,658.76
2016,8,13,14,0,879.0,121.0,3.6,36.0,857.0,946.61,672.33
2016,8,13,14,15,871.5,119.5,3.6,35.5,826.5,960.57,683.48
2016,8,13,14,30,864.0,118.0,3.6,35.0,796.0,971.01,692.58
2016,8,13,14,45,853.5,115.5,3.65,34.5,759.5,973.93,697.38
2016,8,13,15,0,843.0,113.0,3.7,34.0,723.0,985.35,707.92
2016,8,13,15,15,829.5,110.5,3.65,33.5,681.0,978.31,706.01
2016,8,13,15,30,816.0,108.0,3.6,33.0,639.0,967.74,702.06
2016,8,13,15,45,799.0,104.0,3.6,33.0,592.5,948.48,691.42
2016,8,13,16,0,782.0,100.0,3.6,33.0,546.0,925.96,678.72
2016,8,13,16,15,758.0,96.0,3.5,32.0,496.0,893.5,661.43
2016,8,13,16,30,734.0,92.0,3.4,31.0,446.0,858.36,642.02
2016,8,13,16,45,704.0,86.5,3.3,30.5,394.5,819.75,618.47
2016,8,13,17,0,674.0,81.0,3.2,30.0,343.0,773.35,588.8
2016,8,13,17,15,629.0,75.0,3.0,29.0,291.0,711.21,547.52
2016,8,13,17,30,584.0,69.0,2.8,28.0,239.0,648.85,504.27
2016,8,13,17,45,521.0,60.5,2.65,27.0,189.5,568.0,445.13
2016,8,13,18,0,458.0,52.0,2.5,26.0,140.0,489.13,384.19
2016,8,13,18,15,358.0,40.5,2.3,25.0,96.5,380.36,296.44
2016,8,13,18,30,258.0,29.0,2.1,24.0,53.0,279.1,196.41
2016,8,13,18,45,129.0,14.5,1.95,23.0,26.5,103.77,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.0,17.5,2.1,16.5,31.0,13.63,0.0
2016,8,14,6,0,248.0,35.0,2.2,17.0,62.0,27.1,16.78
2016,8,14,6,15,336.0,48.0,2.2,17.5,105.5,36.89,26.31
2016,8,14,6,30,424.0,61.0,2.2,18.0,149.0,48.48,36.85
2016,8,14,6,45,482.5,71.0,2.2,19.0,198.0,55.25,42.89
2016,8,14,7,0,541.0,81.0,2.2,20.0,247.0,61.81,48.51
2016,8,14,7,15,406.5,116.5,2.2,21.0,254.5,82.64,66.25
2016,8,14,7,30,272.0,152.0,2.2,22.0,262.0,106.76,86.37
2016,8,14,7,45,480.5,130.5,2.25,23.0,356.5,89.95,71.5
2016,8,14,8,0,689.0,109.0,2.3,24.0,451.0,76.2,59.38
2016,8,14,8,15,713.5,114.0,2.3,24.5,500.0,77.88,60.48
2016,8,14,8,30,738.0,119.0,2.3,25.0,549.0,79.44,61.45
2016,8,14,8,45,756.0,123.0,2.3,26.0,595.0,80.16,61.6
2016,8,14,9,0,774.0,127.0,2.3,27.0,641.0,89.08,68.52
2016,8,14,9,15,788.5,130.5,2.3,27.5,682.0,101.27,66.0
2016,8,14,9,30,803.0,134.0,2.3,28.0,723.0,153.7,86.5
2016,8,14,9,45,809.5,139.0,2.35,29.0,757.5,207.89,121.57
2016,8,14,10,0,816.0,144.0,2.4,30.0,792.0,262.95,163.67
2016,8,14,10,15,825.0,146.0,2.45,30.5,821.5,317.3,208.11
2016,8,14,10,30,834.0,148.0,2.5,31.0,851.0,372.37,253.69
2016,8,14,10,45,842.0,148.5,2.55,32.0,874.0,426.49,297.51
2016,8,14,11,0,850.0,149.0,2.6,33.0,897.0,480.74,340.2
2016,8,14,11,15,854.0,150.0,2.65,33.0,912.0,533.32,381.9
2016,8,14,11,30,858.0,151.0,2.7,33.0,927.0,583.78,421.03
2016,8,14,11,45,862.5,150.0,2.8,33.5,935.5,632.08,456.94
2016,8,14,12,0,867.0,149.0,2.9,34.0,944.0,679.21,491.08
2016,8,14,12,15,867.0,149.0,2.95,34.0,943.5,722.65,522.7
2016,8,14,12,30,867.0,149.0,3.0,34.0,943.0,764.15,552.41
2016,8,14,12,45,869.0,146.5,3.05,34.5,935.5,803.0,578.42
2016,8,14,13,0,871.0,144.0,3.1,35.0,928.0,839.53,601.46
2016,8,14,13,15,867.0,143.0,3.15,35.0,911.5,869.83,621.61
2016,8,14,13,30,863.0,142.0,3.2,35.0,895.0,897.14,639.88
2016,8,14,13,45,852.0,143.0,3.3,35.0,870.0,928.37,661.07
2016,8,14,14,0,841.0,144.0,3.4,35.0,845.0,945.46,673.23
2016,8,14,14,15,832.0,142.0,3.45,34.5,814.5,957.73,683.64
2016,8,14,14,30,823.0,140.0,3.5,34.0,784.0,966.39,691.95
2016,8,14,14,45,809.0,138.0,3.55,34.0,746.5,966.57,693.59
2016,8,14,15,0,795.0,136.0,3.6,34.0,709.0,963.08,693.07
2016,8,14,15,15,779.5,132.5,3.6,33.5,666.5,952.89,689.45
2016,8,14,15,30,764.0,129.0,3.6,33.0,624.0,939.19,683.69
2016,8,14,15,45,744.0,124.5,3.65,32.5,577.5,923.98,677.3
2016,8,14,16,0,724.0,120.0,3.7,32.0,531.0,898.67,664.14
2016,8,14,16,15,697.5,115.0,3.65,31.0,481.5,863.52,644.96
2016,8,14,16,30,671.0,110.0,3.6,30.0,432.0,825.93,623.71
2016,8,14,16,45,638.5,103.0,3.6,29.0,381.0,777.97,594.77
2016,8,14,17,0,606.0,96.0,3.6,28.0,330.0,728.41,563.65
2016,8,14,17,15,559.0,87.5,3.45,27.0,278.5,662.56,518.69
2016,8,14,17,30,512.0,79.0,3.3,26.0,227.0,596.59,471.67
2016,8,14,17,45,450.0,68.0,3.2,25.0,178.5,515.33,410.64
2016,8,14,18,0,388.0,57.0,3.1,24.0,130.0,436.04,347.88
2016,8,14,18,15,293.0,43.0,2.95,23.0,88.5,328.92,259.33
2016,8,14,18,30,198.0,29.0,2.8,22.0,47.0,231.88,159.54
2016,8,14,18,45,99.0,14.5,2.65,21.0,23.5,82.33,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,178.0,15.5,2.75,14.5,34.5,12.55,0.0
2016,8,15,6,0,356.0,31.0,2.9,15.0,69.0,25.52,15.49
2016,8,15,6,15,452.5,40.5,2.85,15.5,115.5,32.86,23.0
2016,8,15,6,30,549.0,50.0,2.8,16.0,162.0,40.11,29.78
2016,8,15,6,45,610.5,56.0,2.75,16.5,214.5,44.23,33.61
2016,8,15,7,0,672.0,62.0,2.7,17.0,267.0,52.64,41.05
2016,8,15,7,15,336.0,83.5,2.65,17.5,186.0,59.69,47.12
2016,8,15,7,30,0.0,105.0,2.6,18.0,105.0,84.54,68.57
2016,8,15,7,45,2.5,132.5,2.55,19.0,133.5,104.97,85.64
2016,8,15,8,0,5.0,160.0,2.5,20.0,162.0,124.97,101.99
2016,8,15,8,15,34.5,201.5,2.45,20.5,221.5,145.83,118.97
2016,8,15,8,30,64.0,243.0,2.4,21.0,281.0,170.74,139.03
2016,8,15,8,45,158.0,267.5,2.4,22.0,370.0,176.51,142.76
2016,8,15,9,0,252.0,292.0,2.4,23.0,459.0,178.45,143.38
2016,8,15,9,15,581.5,193.5,2.45,23.5,610.0,122.94,87.12
2016,8,15,9,30,911.0,95.0,2.5,24.0,761.0,147.51,79.59
2016,8,15,9,45,919.0,97.0,2.55,25.0,797.0,204.94,116.82
2016,8,15,10,0,927.0,99.0,2.6,26.0,833.0,263.15,162.19
2016,8,15,10,15,933.5,100.5,2.65,26.5,862.5,321.21,210.96
2016,8,15,10,30,940.0,102.0,2.7,27.0,892.0,379.44,260.58
2016,8,15,10,45,943.5,104.0,2.8,28.0,914.5,436.86,308.54
2016,8,15,11,0,947.0,106.0,2.9,29.0,937.0,493.7,354.7
2016,8,15,11,15,950.0,106.5,2.95,29.5,952.0,548.43,398.47
2016,8,15,11,30,953.0,107.0,3.0,30.0,967.0,602.07,440.05
2016,8,15,11,45,952.5,108.0,3.15,30.5,973.5,652.74,478.58
2016,8,15,12,0,952.0,109.0,3.3,31.0,980.0,701.61,514.76
2016,8,15,12,15,952.0,109.0,3.4,31.0,979.0,747.98,549.25
2016,8,15,12,30,952.0,109.0,3.5,31.0,978.0,792.15,581.58
2016,8,15,12,45,939.0,115.5,3.6,31.0,966.0,829.67,607.23
2016,8,15,13,0,926.0,122.0,3.7,31.0,954.0,863.91,630.64
2016,8,15,13,15,922.5,121.0,3.75,31.0,937.5,895.92,652.34
2016,8,15,13,30,919.0,120.0,3.8,31.0,921.0,924.79,672.0
2016,8,15,13,45,913.0,119.0,3.85,31.0,896.5,948.16,688.12
2016,8,15,14,0,907.0,118.0,3.9,31.0,872.0,968.06,702.11
2016,8,15,14,15,899.0,116.0,3.9,30.5,840.5,981.52,713.19
2016,8,15,14,30,891.0,114.0,3.9,30.0,809.0,991.31,722.1
2016,8,15,14,45,881.0,111.5,3.9,30.0,771.5,994.96,725.74
2016,8,15,15,0,871.0,109.0,3.9,30.0,734.0,994.93,727.19
2016,8,15,15,15,857.0,106.5,3.85,29.5,691.0,999.29,732.88
2016,8,15,15,30,843.0,104.0,3.8,29.0,648.0,988.19,728.5
2016,8,15,15,45,827.0,100.0,3.75,28.5,601.0,969.79,719.46
2016,8,15,16,0,811.0,96.0,3.7,28.0,554.0,948.03,708.21
2016,8,15,16,15,787.5,92.0,3.6,27.0,503.0,915.76,690.8
2016,8,15,16,30,764.0,88.0,3.5,26.0,452.0,880.7,671.17
2016,8,15,16,45,734.5,82.5,3.45,25.5,399.5,835.57,642.93
2016,8,15,17,0,705.0,77.0,3.4,25.0,347.0,795.04,617.16
2016,8,15,17,15,660.0,71.5,3.25,24.0,293.5,732.95,575.29
2016,8,15,17,30,615.0,66.0,3.1,23.0,240.0,670.57,531.27
2016,8,15,17,45,551.5,57.5,3.0,22.0,189.5,588.56,469.99
2016,8,15,18,0,488.0,49.0,2.9,21.0,139.0,508.57,406.62
2016,8,15,18,15,380.0,38.0,2.8,20.0,94.5,393.53,311.36
2016,8,15,18,30,272.0,27.0,2.7,19.0,50.0,283.05,189.57
2016,8,15,18,45,136.0,13.5,2.65,18.0,25.0,107.37,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.5,16.5,2.0,13.5,30.5,12.89,0.0
2016,8,16,6,0,275.0,33.0,2.3,14.0,61.0,27.14,16.75
2016,8,16,6,15,369.5,44.5,2.25,14.5,105.5,36.0,25.81
2016,8,16,6,30,464.0,56.0,2.2,15.0,150.0,44.66,33.92
2016,8,16,6,45,525.0,65.0,2.2,16.0,200.5,50.84,39.53
2016,8,16,7,0,586.0,74.0,2.2,17.0,251.0,56.86,44.77
2016,8,16,7,15,293.0,96.0,2.15,18.0,184.5,67.74,54.07
2016,8,16,7,30,0.0,118.0,2.1,19.0,118.0,93.7,76.19
2016,8,16,7,45,17.5,153.5,2.1,20.0,162.0,119.35,97.54
2016,8,16,8,0,35.0,189.0,2.1,21.0,206.0,137.18,111.82
2016,8,16,8,15,62.0,219.5,2.1,21.5,254.0,156.28,127.14
2016,8,16,8,30,89.0,250.0,2.1,22.0,302.0,174.78,141.73
2016,8,16,8,45,136.5,275.0,2.15,23.0,361.5,179.84,144.86
2016,8,16,9,0,184.0,300.0,2.2,24.0,421.0,193.26,154.78
2016,8,16,9,15,516.0,209.5,2.2,25.0,579.0,132.02,94.91
2016,8,16,9,30,848.0,119.0,2.2,26.0,737.0,145.45,79.81
2016,8,16,9,45,848.0,126.5,2.25,27.0,770.5,202.91,117.24
2016,8,16,10,0,848.0,134.0,2.3,28.0,804.0,260.53,161.74
2016,8,16,10,15,856.5,136.0,2.35,28.5,833.5,316.6,207.94
2016,8,16,10,30,865.0,138.0,2.4,29.0,863.0,378.02,258.72
2016,8,16,10,45,871.0,139.0,2.45,29.5,886.0,432.17,303.7
2016,8,16,11,0,877.0,140.0,2.5,30.0,909.0,486.1,347.47
2016,8,16,11,15,880.5,141.0,2.55,30.5,924.0,538.39,388.82
2016,8,16,11,30,884.0,142.0,2.6,31.0,939.0,589.8,428.24
2016,8,16,11,45,886.5,142.0,2.65,31.5,946.0,638.84,464.8
2016,8,16,12,0,889.0,142.0,2.7,32.0,953.0,686.48,499.32
2016,8,16,12,15,889.0,142.0,2.75,32.0,952.0,730.82,531.75
2016,8,16,12,30,889.0,142.0,2.8,32.0,951.0,773.14,562.18
2016,8,16,12,45,880.5,145.0,2.85,32.5,940.5,809.23,586.29
2016,8,16,13,0,872.0,148.0,2.9,33.0,930.0,842.42,607.25
2016,8,16,13,15,868.0,147.0,2.95,33.0,913.5,872.87,627.63
2016,8,16,13,30,864.0,146.0,3.0,33.0,897.0,911.14,653.1
2016,8,16,13,45,859.5,143.5,3.05,33.0,873.5,934.23,668.71
2016,8,16,14,0,855.0,141.0,3.1,33.0,850.0,953.91,682.35
2016,8,16,14,15,846.5,139.0,3.1,32.5,819.0,966.86,692.88
2016,8,16,14,30,838.0,137.0,3.1,32.0,788.0,976.17,701.3
2016,8,16,14,45,829.0,133.0,3.15,32.0,751.5,979.17,704.83
2016,8,16,15,0,820.0,129.0,3.2,32.0,715.0,978.51,706.21
2016,8,16,15,15,805.0,125.5,3.15,31.5,672.0,968.84,702.62
2016,8,16,15,30,790.0,122.0,3.1,31.0,629.0,955.61,696.9
2016,8,16,15,45,773.5,117.0,3.1,31.0,582.5,935.77,685.88
2016,8,16,16,0,757.0,112.0,3.1,31.0,536.0,919.6,677.36
2016,8,16,16,15,731.0,107.0,3.05,30.0,486.0,884.57,658.48
2016,8,16,16,30,705.0,102.0,3.0,29.0,436.0,847.02,637.57
2016,8,16,16,45,674.5,95.0,3.0,28.5,384.0,800.4,608.79
2016,8,16,17,0,644.0,88.0,3.0,28.0,332.0,752.06,577.89
2016,8,16,17,15,596.0,81.0,2.9,26.5,279.5,686.48,534.89
2016,8,16,17,30,548.0,74.0,2.8,25.0,227.0,620.73,489.49
2016,8,16,17,45,482.5,63.5,2.75,24.0,177.5,536.27,426.36
2016,8,16,18,0,417.0,53.0,2.7,23.0,128.0,454.0,361.3
2016,8,16,18,15,313.0,40.0,2.6,22.0,85.5,342.29,268.64
2016,8,16,18,30,209.0,27.0,2.5,21.0,43.0,232.39,145.05
2016,8,16,18,45,104.5,13.5,2.45,20.0,21.5,84.96,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,110.5,16.5,2.2,15.0,27.5,12.86,0.0
2016,8,17,6,0,221.0,33.0,2.5,16.0,55.0,25.54,15.1
2016,8,17,6,15,312.5,46.5,2.45,16.5,98.0,35.72,25.3
2016,8,17,6,30,404.0,60.0,2.4,17.0,141.0,47.81,36.35
2016,8,17,6,45,467.0,69.5,2.35,18.0,190.0,54.19,42.11
2016,8,17,7,0,530.0,79.0,2.3,19.0,239.0,60.41,47.49
2016,8,17,7,15,575.5,86.5,2.3,19.5,290.5,64.73,51.12
2016,8,17,7,30,621.0,94.0,2.3,20.0,342.0,68.92,54.53
2016,8,17,7,45,484.0,138.0,2.3,21.0,347.5,95.05,76.52
2016,8,17,8,0,347.0,182.0,2.3,22.0,353.0,124.88,101.14
2016,8,17,8,15,542.5,149.0,2.25,23.0,448.0,99.53,79.09
2016,8,17,8,30,738.0,116.0,2.2,24.0,543.0,77.86,60.38
2016,8,17,8,45,756.5,120.5,2.2,25.0,588.5,86.93,67.53
2016,8,17,9,0,775.0,125.0,2.2,26.0,634.0,88.14,68.05
2016,8,17,9,15,790.0,128.0,2.25,27.0,675.5,95.74,73.82
2016,8,17,9,30,805.0,131.0,2.3,28.0,717.0,148.12,83.11
2016,8,17,9,45,821.5,131.0,2.35,29.0,754.0,200.76,115.82
2016,8,17,10,0,838.0,131.0,2.4,30.0,791.0,255.31,156.91
2016,8,17,10,15,846.5,133.0,2.45,30.5,820.5,310.82,202.33
2016,8,17,10,30,855.0,135.0,2.5,31.0,850.0,371.85,252.48
2016,8,17,10,45,858.5,138.0,2.6,31.5,872.0,425.83,297.15
2016,8,17,11,0,862.0,141.0,2.7,32.0,894.0,479.37,340.49
2016,8,17,11,15,866.0,141.5,2.8,32.5,909.0,530.83,381.15
2016,8,17,11,30,870.0,142.0,2.9,33.0,924.0,581.46,420.01
2016,8,17,11,45,869.5,144.0,3.0,33.5,930.5,629.54,455.94
2016,8,17,12,0,869.0,146.0,3.1,34.0,937.0,676.05,489.77
2016,8,17,12,15,869.0,146.0,3.15,34.0,936.0,719.6,521.62
2016,8,17,12,30,869.0,146.0,3.2,34.0,935.0,761.17,551.53
2016,8,17,12,45,861.5,148.5,3.3,34.0,924.5,796.92,577.06
2016,8,17,13,0,854.0,151.0,3.4,34.0,914.0,839.11,605.54
2016,8,17,13,15,849.5,150.0,3.45,34.0,897.5,869.54,625.92
2016,8,17,13,30,845.0,149.0,3.5,34.0,881.0,896.88,644.38
2016,8,17,13,45,841.0,146.0,3.55,34.0,857.5,919.45,659.82
2016,8,17,14,0,837.0,143.0,3.6,34.0,834.0,938.66,673.23
2016,8,17,14,15,827.5,140.5,3.65,33.5,803.0,949.78,682.95
2016,8,17,14,30,818.0,138.0,3.7,33.0,772.0,957.26,690.55
2016,8,17,14,45,809.5,134.0,3.75,33.0,735.5,960.47,694.17
2016,8,17,15,0,801.0,130.0,3.8,33.0,699.0,960.09,695.64
2016,8,17,15,15,785.0,126.5,3.8,32.5,656.5,949.29,691.58
2016,8,17,15,30,769.0,123.0,3.8,32.0,614.0,934.99,685.36
2016,8,17,15,45,753.0,117.5,3.85,31.5,568.0,921.78,680.23
2016,8,17,16,0,737.0,112.0,3.9,31.0,522.0,898.96,668.61
2016,8,17,16,15,710.5,107.0,3.85,30.0,472.5,863.61,649.12
2016,8,17,16,30,684.0,102.0,3.8,29.0,423.0,825.81,627.55
2016,8,17,16,45,653.0,95.0,3.8,28.0,372.0,779.05,599.17
2016,8,17,17,0,622.0,88.0,3.8,27.0,321.0,730.66,568.56
2016,8,17,17,15,573.5,80.5,3.65,25.5,269.5,664.51,523.95
2016,8,17,17,30,525.0,73.0,3.5,24.0,218.0,598.34,477.03
2016,8,17,17,45,459.0,62.5,3.4,23.0,169.5,514.21,412.75
2016,8,17,18,0,393.0,52.0,3.3,22.0,121.0,432.41,346.79
2016,8,17,18,15,289.5,38.5,3.15,21.0,80.0,321.76,253.18
2016,8,17,18,30,186.0,25.0,3.0,20.0,39.0,209.37,120.28
2016,8,17,18,45,93.0,12.5,2.9,19.5,19.5,75.84,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,83.0,16.5,2.15,14.5,24.5,12.82,0.0
2016,8,18,6,0,166.0,33.0,2.4,15.0,49.0,25.39,14.85
2016,8,18,6,15,249.0,49.0,2.4,15.5,90.0,37.32,26.75
2016,8,18,6,30,332.0,65.0,2.4,16.0,131.0,48.97,37.51
2016,8,18,6,45,382.5,79.5,2.4,17.0,177.0,59.06,46.55
2016,8,18,7,0,433.0,94.0,2.4,18.0,223.0,68.82,55.04
2016,8,18,7,15,478.5,104.5,2.35,18.5,273.0,75.48,60.71
2016,8,18,7,30,524.0,115.0,2.3,19.0,323.0,81.93,66.04
2016,8,18,7,45,547.5,127.0,2.3,20.0,370.5,88.84,71.5
2016,8,18,8,0,571.0,139.0,2.3,21.0,418.0,96.27,77.29
2016,8,18,8,15,598.0,146.5,2.25,22.0,466.0,98.76,78.81
2016,8,18,8,30,625.0,154.0,2.2,23.0,514.0,101.08,80.17
2016,8,18,8,45,637.0,164.0,2.2,24.0,556.5,104.6,82.53
2016,8,18,9,0,649.0,174.0,2.2,25.0,599.0,107.81,84.61
2016,8,18,9,15,665.5,179.0,2.25,26.0,639.0,113.26,88.5
2016,8,18,9,30,682.0,184.0,2.3,27.0,679.0,161.09,97.95
2016,8,18,9,45,625.5,225.0,2.35,28.0,695.5,223.98,142.08
2016,8,18,10,0,569.0,266.0,2.4,29.0,712.0,282.55,188.22
2016,8,18,10,15,579.5,271.0,2.45,29.5,740.5,328.24,224.31
2016,8,18,10,30,590.0,276.0,2.5,30.0,769.0,375.13,261.91
2016,8,18,10,45,601.0,278.0,2.6,30.5,791.5,418.73,297.01
2016,8,18,11,0,612.0,280.0,2.7,31.0,814.0,465.53,333.82
2016,8,18,11,15,617.0,282.0,2.75,31.0,828.0,510.28,369.03
2016,8,18,11,30,622.0,284.0,2.8,31.0,842.0,555.03,403.47
2016,8,18,11,45,631.5,281.0,2.9,31.5,851.0,598.46,435.6
2016,8,18,12,0,641.0,278.0,3.0,32.0,860.0,641.69,466.87
2016,8,18,12,15,641.0,278.0,3.05,32.0,859.5,680.35,495.08
2016,8,18,12,30,641.0,278.0,3.1,32.0,859.0,717.5,521.83
2016,8,18,12,45,637.5,277.0,3.15,32.5,850.0,749.42,543.56
2016,8,18,13,0,634.0,276.0,3.2,33.0,841.0,779.06,563.45
2016,8,18,13,15,629.0,273.5,3.25,33.0,825.5,803.7,580.96
2016,8,18,13,30,624.0,271.0,3.3,33.0,810.0,825.58,596.58
2016,8,18,13,45,621.5,264.0,3.4,33.0,788.5,842.77,609.48
2016,8,18,14,0,619.0,257.0,3.5,33.0,767.0,857.0,620.49
2016,8,18,14,15,608.0,252.0,3.55,32.5,737.5,862.06,626.37
2016,8,18,14,30,597.0,247.0,3.6,32.0,708.0,858.73,626.96
2016,8,18,14,45,591.5,236.5,3.65,32.0,674.5,856.75,627.43
2016,8,18,15,0,586.0,226.0,3.7,32.0,641.0,851.77,625.96
2016,8,18,15,15,568.0,218.0,3.7,31.0,600.0,834.29,618.16
2016,8,18,15,30,550.0,210.0,3.7,30.0,559.0,813.99,608.44
2016,8,18,15,45,535.5,197.5,3.75,29.5,516.5,789.41,594.85
2016,8,18,16,0,521.0,185.0,3.8,29.0,474.0,762.3,579.32
2016,8,18,16,15,492.0,174.0,3.8,28.0,426.0,720.54,553.73
2016,8,18,16,30,463.0,163.0,3.8,27.0,378.0,677.14,526.32
2016,8,18,16,45,430.5,148.5,3.8,26.5,330.0,624.91,490.6
2016,8,18,17,0,398.0,134.0,3.8,26.0,282.0,571.89,453.2
2016,8,18,17,15,352.5,117.5,3.65,24.5,233.5,504.24,404.4
2016,8,18,17,30,307.0,101.0,3.5,23.0,185.0,418.81,339.95
2016,8,18,17,45,250.0,81.5,3.4,22.0,140.0,340.12,276.85
2016,8,18,18,0,193.0,62.0,3.3,21.0,95.0,263.66,213.01
2016,8,18,18,15,131.0,40.5,3.2,20.0,59.0,181.27,141.51
2016,8,18,18,30,69.0,19.0,3.1,19.0,23.0,91.38,43.48
2016,8,18,18,45,34.5,9.5,3.05,18.5,11.5,32.22,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,14.0,2.2,15.0,18.0,11.23,0.0
2016,8,19,6,0,91.0,28.0,2.5,16.0,36.0,22.06,11.89
2016,8,19,6,15,150.5,49.5,2.55,16.5,74.0,38.04,27.2
2016,8,19,6,30,210.0,71.0,2.6,17.0,112.0,53.59,41.34
2016,8,19,6,45,259.5,91.0,2.65,17.5,157.0,67.7,54.0
2016,8,19,7,0,309.0,111.0,2.7,18.0,202.0,81.44,66.06
2016,8,19,7,15,193.5,133.5,2.6,18.5,194.5,94.69,77.4
2016,8,19,7,30,78.0,156.0,2.5,19.0,187.0,114.81,94.4
2016,8,19,7,45,111.5,181.0,2.45,20.0,231.5,126.73,103.87
2016,8,19,8,0,145.0,206.0,2.4,21.0,276.0,141.96,115.93
2016,8,19,8,15,155.0,229.0,2.35,21.5,311.5,155.29,126.42
2016,8,19,8,30,165.0,252.0,2.3,22.0,347.0,168.13,136.37
2016,8,19,8,45,357.0,234.0,2.25,23.0,460.5,151.73,121.88
2016,8,19,9,0,549.0,216.0,2.2,24.0,574.0,132.78,105.51
2016,8,19,9,15,566.5,223.0,2.2,24.5,613.5,138.07,109.4
2016,8,19,9,30,584.0,230.0,2.2,25.0,653.0,182.46,118.9
2016,8,19,9,45,568.5,251.5,2.2,26.0,679.5,233.15,152.53
2016,8,19,10,0,553.0,273.0,2.2,27.0,706.0,282.8,190.34
2016,8,19,10,15,564.0,278.5,2.25,27.5,734.5,328.19,226.3
2016,8,19,10,30,575.0,284.0,2.3,28.0,763.0,374.88,263.84
2016,8,19,10,45,577.5,291.0,2.35,28.5,783.0,420.55,300.56
2016,8,19,11,0,580.0,298.0,2.4,29.0,803.0,466.36,336.62
2016,8,19,11,15,585.0,301.0,2.45,29.5,817.5,510.54,370.63
2016,8,19,11,30,590.0,304.0,2.5,30.0,832.0,554.66,403.72
2016,8,19,11,45,593.0,305.0,2.65,30.5,838.5,595.86,434.3
2016,8,19,12,0,596.0,306.0,2.8,31.0,845.0,636.34,463.71
2016,8,19,12,15,595.5,305.5,2.85,31.0,844.5,672.3,490.05
2016,8,19,12,30,595.0,305.0,2.9,31.0,844.0,706.73,514.95
2016,8,19,12,45,603.5,297.0,3.0,31.0,838.5,739.49,538.87
2016,8,19,13,0,612.0,289.0,3.1,31.0,833.0,771.96,562.39
2016,8,19,13,15,606.5,286.0,3.15,31.0,816.5,795.2,579.07
2016,8,19,13,30,601.0,283.0,3.2,31.0,800.0,815.67,593.88
2016,8,19,13,45,598.5,275.5,3.3,31.0,778.5,831.97,606.3
2016,8,19,14,0,596.0,268.0,3.4,31.0,757.0,841.88,614.61
2016,8,19,14,15,584.5,262.5,3.45,30.5,727.0,845.32,619.44
2016,8,19,14,30,573.0,257.0,3.5,30.0,697.0,845.68,622.34
2016,8,19,14,45,565.5,246.5,3.55,30.0,663.0,841.65,621.34
2016,8,19,15,0,558.0,236.0,3.6,30.0,629.0,834.65,618.44
2016,8,19,15,15,539.0,227.5,3.55,29.5,588.0,815.62,607.93
2016,8,19,15,30,520.0,219.0,3.5,29.0,547.0,793.86,595.57
2016,8,19,15,45,500.5,207.0,3.5,28.5,503.5,765.12,578.6
2016,8,19,16,0,481.0,195.0,3.5,28.0,460.0,734.04,559.78
2016,8,19,16,15,451.5,182.5,3.45,27.0,412.5,690.55,532.46
2016,8,19,16,30,422.0,170.0,3.4,26.0,365.0,645.54,503.37
2016,8,19,16,45,385.0,155.0,3.4,25.5,316.5,589.29,464.21
2016,8,19,17,0,348.0,140.0,3.4,25.0,268.0,513.09,409.22
2016,8,19,17,15,305.0,121.5,3.3,24.0,221.0,447.49,360.52
2016,8,19,17,30,262.0,103.0,3.2,23.0,174.0,382.78,310.45
2016,8,19,17,45,206.5,81.0,3.15,22.0,129.5,302.98,246.1
2016,8,19,18,0,151.0,59.0,3.1,21.0,85.0,224.73,180.71
2016,8,19,18,15,99.5,37.0,3.0,20.0,51.5,150.42,115.86
2016,8,19,18,30,48.0,15.0,2.9,19.0,18.0,66.46,23.52
2016,8,19,18,45,24.0,7.5,2.85,18.5,9.0,23.12,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,12.0,1.75,14.5,15.0,10.24,0.0
2016,8,20,6,0,67.0,24.0,2.0,15.0,30.0,19.05,9.34
2016,8,20,6,15,115.5,47.0,2.0,15.5,66.0,36.13,25.64
