Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,30,164.0,70.0,2.0,16.0,102.0,52.63,40.65
2016,8,20,6,45,209.0,93.0,2.0,17.0,146.0,68.61,54.9
2016,8,20,7,0,254.0,116.0,2.0,18.0,190.0,84.11,68.37
2016,8,20,7,15,130.0,124.0,2.0,18.5,162.0,91.47,74.58
2016,8,20,7,30,6.0,132.0,2.0,19.0,134.0,103.07,84.28
2016,8,20,7,45,31.5,163.5,2.0,20.0,178.5,120.4,98.47
2016,8,20,8,0,57.0,195.0,2.0,21.0,223.0,140.54,114.7
2016,8,20,8,15,102.5,223.0,2.0,21.5,279.5,158.44,128.99
2016,8,20,8,30,148.0,251.0,2.0,22.0,336.0,167.3,135.6
2016,8,20,8,45,321.0,243.0,2.05,23.0,446.5,156.06,125.42
2016,8,20,9,0,494.0,235.0,2.1,24.0,557.0,142.71,113.67
2016,8,20,9,15,511.5,244.0,2.15,24.5,595.5,147.46,117.07
2016,8,20,9,30,529.0,253.0,2.2,25.0,634.0,190.18,126.94
2016,8,20,9,45,575.5,242.5,2.3,25.5,676.0,227.95,148.67
2016,8,20,10,0,622.0,232.0,2.4,26.0,718.0,268.1,177.43
2016,8,20,10,15,632.5,236.5,2.45,26.5,746.5,315.7,215.89
2016,8,20,10,30,643.0,241.0,2.5,27.0,775.0,364.59,255.99
2016,8,20,10,45,653.5,242.0,2.65,27.5,797.0,412.14,295.04
2016,8,20,11,0,664.0,243.0,2.8,28.0,819.0,460.51,334.04
2016,8,20,11,15,668.5,245.0,2.9,28.5,833.0,507.32,370.98
2016,8,20,11,30,673.0,247.0,3.0,29.0,847.0,553.91,406.8
2016,8,20,11,45,681.5,244.0,3.15,29.5,855.5,598.58,440.55
2016,8,20,12,0,690.0,241.0,3.3,30.0,864.0,642.77,473.21
2016,8,20,12,15,690.0,240.5,3.4,29.5,863.0,682.48,503.86
2016,8,20,12,30,690.0,240.0,3.5,29.0,862.0,720.53,533.02
2016,8,20,12,45,676.0,246.0,3.6,29.0,850.5,751.65,555.77
2016,8,20,13,0,662.0,252.0,3.7,29.0,839.0,779.85,576.27
2016,8,20,13,15,657.0,249.5,3.7,28.5,823.0,804.96,595.54
2016,8,20,13,30,652.0,247.0,3.7,28.0,807.0,827.26,612.86
2016,8,20,13,45,654.0,238.0,3.75,28.0,786.5,846.83,627.59
2016,8,20,14,0,656.0,229.0,3.8,28.0,766.0,863.52,640.4
2016,8,20,14,15,645.5,225.0,3.8,27.5,736.0,870.38,647.38
2016,8,20,14,30,635.0,221.0,3.8,27.0,706.0,873.91,652.26
2016,8,20,14,45,628.5,211.5,3.85,27.0,672.5,872.51,653.08
2016,8,20,15,0,622.0,202.0,3.9,27.0,639.0,867.83,651.66
2016,8,20,15,15,603.5,195.5,3.85,26.5,598.0,851.16,642.77
2016,8,20,15,30,585.0,189.0,3.8,26.0,557.0,823.38,626.24
2016,8,20,15,45,569.0,178.5,3.8,25.5,513.5,799.13,612.35
2016,8,20,16,0,553.0,168.0,3.8,25.0,470.0,772.34,596.5
2016,8,20,16,15,524.0,158.0,3.7,24.0,422.5,731.23,570.79
2016,8,20,16,30,495.0,148.0,3.6,23.0,375.0,688.44,543.31
2016,8,20,16,45,464.0,135.0,3.55,22.5,327.0,638.7,509.02
2016,8,20,17,0,433.0,122.0,3.5,22.0,279.0,588.08,472.9
2016,8,20,17,15,385.0,107.5,3.4,21.0,231.0,519.77,422.21
2016,8,20,17,30,337.0,93.0,3.3,20.0,183.0,452.38,370.08
2016,8,20,17,45,280.0,75.0,3.2,19.5,138.5,374.07,306.12
2016,8,20,18,0,223.0,57.0,3.1,19.0,94.0,298.29,241.68
2016,8,20,18,15,150.0,37.5,2.95,18.5,58.0,191.99,149.04
2016,8,20,18,30,77.0,18.0,2.8,18.0,22.0,94.51,22.87
2016,8,20,18,45,38.5,9.0,2.7,17.5,11.0,34.43,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.0,14.0,2.35,14.5,19.5,11.95,0.0
2016,8,21,6,0,114.0,28.0,2.7,15.0,39.0,22.07,11.41
2016,8,21,6,15,185.5,48.0,2.7,15.5,78.0,36.38,25.79
2016,8,21,6,30,257.0,68.0,2.7,16.0,117.0,50.83,39.04
2016,8,21,6,45,317.0,83.5,2.75,16.5,163.0,61.56,48.8
2016,8,21,7,0,377.0,99.0,2.8,17.0,209.0,71.96,58.01
2016,8,21,7,15,196.5,118.0,2.75,17.5,176.5,85.0,69.28
2016,8,21,7,30,16.0,137.0,2.7,18.0,144.0,106.43,87.58
2016,8,21,7,45,30.5,163.0,2.7,19.0,177.5,120.02,98.61
2016,8,21,8,0,45.0,189.0,2.7,20.0,211.0,136.91,112.21
2016,8,21,8,15,92.0,219.5,2.65,20.5,270.0,156.29,127.88
2016,8,21,8,30,139.0,250.0,2.6,21.0,329.0,166.6,135.75
2016,8,21,8,45,233.0,260.0,2.6,22.0,405.5,173.91,140.83
2016,8,21,9,0,327.0,270.0,2.6,23.0,482.0,169.13,135.95
2016,8,21,9,15,504.5,226.0,2.6,23.5,577.0,136.41,108.51
2016,8,21,9,30,682.0,182.0,2.6,24.0,672.0,156.72,96.7
2016,8,21,9,45,664.5,202.0,2.65,24.5,699.0,211.88,133.45
2016,8,21,10,0,647.0,222.0,2.7,25.0,726.0,265.65,175.46
2016,8,21,10,15,657.5,226.0,2.75,25.5,754.5,314.33,215.07
2016,8,21,10,30,668.0,230.0,2.8,26.0,783.0,364.23,256.39
2016,8,21,10,45,678.0,231.5,2.9,26.5,805.5,413.25,296.91
2016,8,21,11,0,688.0,233.0,3.0,27.0,828.0,462.98,337.23
2016,8,21,11,15,693.0,235.0,3.1,27.5,842.5,511.17,375.54
2016,8,21,11,30,698.0,237.0,3.2,28.0,857.0,559.15,412.66
2016,8,21,11,45,703.0,236.0,3.3,28.5,865.0,604.37,446.91
2016,8,21,12,0,708.0,235.0,3.4,29.0,873.0,648.79,479.76
2016,8,21,12,15,708.0,235.0,3.5,28.5,872.0,689.61,511.35
2016,8,21,12,30,708.0,235.0,3.6,28.0,871.0,728.73,541.41
2016,8,21,12,45,724.0,222.5,3.75,28.0,867.0,767.18,570.2
2016,8,21,13,0,740.0,210.0,3.9,28.0,863.0,803.98,597.65
2016,8,21,13,15,734.5,208.0,3.95,27.5,846.5,830.86,618.48
2016,8,21,13,30,729.0,206.0,4.0,27.0,830.0,854.73,637.27
2016,8,21,13,45,722.5,202.5,4.1,27.0,806.5,873.16,651.05
2016,8,21,14,0,716.0,199.0,4.2,27.0,783.0,888.32,662.55
2016,8,21,14,15,705.0,195.5,4.2,26.5,752.0,895.98,669.96
2016,8,21,14,30,694.0,192.0,4.2,26.0,721.0,900.17,675.22
2016,8,21,14,45,681.0,187.0,4.25,25.5,684.5,897.43,676.16
2016,8,21,15,0,668.0,182.0,4.3,25.0,648.0,891.27,674.93
2016,8,21,15,15,649.5,176.0,4.2,24.5,606.5,875.28,666.3
2016,8,21,15,30,631.0,170.0,4.1,24.0,565.0,856.04,655.5
2016,8,21,15,45,609.0,162.5,4.1,23.5,519.5,828.65,639.39
2016,8,21,16,0,587.0,155.0,4.1,23.0,474.0,798.4,621.1
2016,8,21,16,15,556.5,146.5,4.05,22.0,425.5,747.93,588.77
2016,8,21,16,30,526.0,138.0,4.0,21.0,377.0,704.99,561.25
2016,8,21,16,45,490.0,127.0,3.95,20.5,328.0,652.38,524.52
2016,8,21,17,0,454.0,116.0,3.9,20.0,279.0,599.1,486.18
2016,8,21,17,15,404.0,102.5,3.75,19.0,230.5,529.73,434.4
2016,8,21,17,30,354.0,89.0,3.6,18.0,182.0,461.41,380.81
2016,8,21,17,45,291.0,72.5,3.5,17.5,137.0,379.62,313.22
2016,8,21,18,0,228.0,56.0,3.4,17.0,92.0,301.0,245.54
2016,8,21,18,15,151.0,36.5,3.3,16.5,56.5,210.47,162.93
2016,8,21,18,30,74.0,17.0,3.2,16.0,21.0,89.77,4.03
2016,8,21,18,45,37.0,8.5,3.1,16.0,10.5,32.88,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.5,14.0,2.75,14.5,19.0,11.95,0.0
2016,8,22,6,0,111.0,28.0,3.0,15.0,38.0,22.03,11.03
2016,8,22,6,15,184.0,47.5,3.0,15.5,76.5,36.03,25.43
2016,8,22,6,30,257.0,67.0,3.0,16.0,115.0,50.14,38.41
2016,8,22,6,45,142.5,86.5,3.0,16.5,115.0,65.54,52.28
2016,8,22,7,0,28.0,106.0,3.0,17.0,115.0,80.2,65.23
2016,8,22,7,15,39.5,127.5,2.9,17.5,142.0,95.31,78.27
2016,8,22,7,30,51.0,149.0,2.8,18.0,169.0,110.14,90.79
2016,8,22,7,45,67.0,173.5,2.75,18.5,203.5,126.44,104.33
2016,8,22,8,0,83.0,198.0,2.7,19.0,238.0,142.37,117.31
2016,8,22,8,15,97.0,222.5,2.65,19.5,274.0,157.89,129.73
2016,8,22,8,30,111.0,247.0,2.6,20.0,310.0,173.0,141.64
2016,8,22,8,45,218.0,258.0,2.6,21.0,394.5,172.6,140.3
2016,8,22,9,0,325.0,269.0,2.6,22.0,479.0,168.67,136.13
2016,8,22,9,15,491.0,229.0,2.65,22.5,569.5,136.94,109.4
2016,8,22,9,30,657.0,189.0,2.7,23.0,660.0,158.14,99.37
2016,8,22,9,45,663.0,197.5,2.75,24.0,692.5,207.86,130.76
2016,8,22,10,0,669.0,206.0,2.8,25.0,725.0,258.63,169.26
2016,8,22,10,15,679.0,209.5,2.9,25.5,753.5,308.01,209.66
2016,8,22,10,30,689.0,213.0,3.0,26.0,782.0,358.47,251.77
2016,8,22,10,45,695.5,215.5,3.1,26.5,803.0,407.86,292.93
2016,8,22,11,0,702.0,218.0,3.2,27.0,824.0,457.54,333.53
2016,8,22,11,15,706.5,219.5,3.3,27.0,838.0,505.63,372.75
2016,8,22,11,30,711.0,221.0,3.4,27.0,852.0,553.38,410.83
2016,8,22,11,45,714.0,221.0,3.55,27.5,858.5,598.52,445.47
2016,8,22,12,0,717.0,221.0,3.7,28.0,865.0,642.66,478.57
2016,8,22,12,15,717.0,220.5,3.8,28.0,864.0,683.14,509.23
2016,8,22,12,30,717.0,220.0,3.9,28.0,863.0,721.87,538.17
2016,8,22,12,45,678.5,241.0,4.0,28.0,844.5,748.19,557.3
2016,8,22,13,0,640.0,262.0,4.1,28.0,826.0,769.96,572.99
2016,8,22,13,15,635.0,259.5,4.1,27.5,810.0,794.47,592.07
2016,8,22,13,30,630.0,257.0,4.1,27.0,794.0,816.22,609.18
2016,8,22,13,45,628.5,249.5,4.2,27.0,772.0,833.62,622.68
2016,8,22,14,0,627.0,242.0,4.3,27.0,750.0,848.08,634.22
2016,8,22,14,15,616.0,237.0,4.3,26.5,720.5,853.02,639.96
2016,8,22,14,30,605.0,232.0,4.3,26.0,691.0,854.62,643.54
2016,8,22,14,45,596.5,223.0,4.35,25.5,657.0,851.46,644.31
2016,8,22,15,0,588.0,214.0,4.4,25.0,623.0,838.14,638.29
2016,8,22,15,15,569.5,206.5,4.35,24.5,582.5,820.49,628.51
2016,8,22,15,30,551.0,199.0,4.3,24.0,542.0,800.07,616.75
2016,8,22,15,45,532.5,188.0,4.3,23.5,498.5,773.03,600.47
2016,8,22,16,0,514.0,177.0,4.3,23.0,455.0,743.58,582.26
2016,8,22,16,15,484.5,166.5,4.2,22.0,408.0,701.93,555.33
2016,8,22,16,30,455.0,156.0,4.1,21.0,361.0,658.75,526.61
2016,8,22,16,45,421.5,141.5,4.0,20.5,313.0,605.71,488.66
2016,8,22,17,0,388.0,127.0,3.9,20.0,265.0,552.0,449.08
2016,8,22,17,15,341.0,111.0,3.75,19.0,218.0,484.05,397.38
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,398.87,330.22
2016,8,22,17,45,238.5,75.5,3.45,17.5,127.5,322.21,266.24
2016,8,22,18,0,183.0,56.0,3.3,17.0,84.0,247.74,201.77
2016,8,22,18,15,117.5,35.0,3.15,16.5,50.0,164.13,124.96
2016,8,22,18,30,52.0,14.0,3.0,16.0,16.0,66.64,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.0,23.93,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,14.0,2.2,15.0,19.0,11.95,0.0
2016,8,23,6,0,124.0,28.0,2.5,16.0,38.0,21.56,10.22
2016,8,23,6,15,204.0,46.0,2.5,16.5,77.0,35.02,24.4
2016,8,23,6,30,284.0,64.0,2.5,17.0,116.0,48.13,36.47
2016,8,23,6,45,347.5,78.0,2.55,17.5,163.0,57.93,45.4
2016,8,23,7,0,411.0,92.0,2.6,18.0,210.0,67.46,53.84
2016,8,23,7,15,251.0,122.5,2.55,18.5,199.0,88.38,71.96
2016,8,23,7,30,91.0,153.0,2.5,19.0,188.0,112.8,92.72
2016,8,23,7,45,195.5,168.5,2.45,20.0,258.0,120.55,98.67
2016,8,23,8,0,300.0,184.0,2.4,21.0,328.0,125.57,102.19
2016,8,23,8,15,319.0,203.0,2.35,21.5,370.5,136.12,110.5
2016,8,23,8,30,338.0,222.0,2.3,22.0,413.0,146.21,118.31
2016,8,23,8,45,511.0,188.0,2.3,23.0,503.5,119.02,94.9
2016,8,23,9,0,684.0,154.0,2.3,24.0,594.0,96.75,75.82
2016,8,23,9,15,700.5,158.5,2.3,24.5,634.0,96.92,75.63
2016,8,23,9,30,717.0,163.0,2.3,25.0,674.0,145.58,87.17
2016,8,23,9,45,705.0,179.5,2.35,25.5,703.0,201.16,123.06
2016,8,23,10,0,693.0,196.0,2.4,26.0,732.0,255.92,165.34
2016,8,23,10,15,703.0,199.0,2.45,26.5,760.5,306.27,206.31
2016,8,23,10,30,713.0,202.0,2.5,27.0,789.0,357.67,248.95
2016,8,23,10,45,722.0,203.5,2.6,28.0,811.5,408.49,290.44
2016,8,23,11,0,731.0,205.0,2.7,29.0,834.0,459.78,331.31
2016,8,23,11,15,735.5,206.5,2.75,29.0,848.5,509.2,371.06
2016,8,23,11,30,740.0,208.0,2.8,29.0,863.0,558.19,409.54
2016,8,23,11,45,744.5,207.0,2.9,29.5,870.0,604.58,444.57
2016,8,23,12,0,749.0,206.0,3.0,30.0,877.0,649.98,478.01
2016,8,23,12,15,749.0,206.0,3.1,30.0,876.0,691.96,509.3
2016,8,23,12,30,749.0,206.0,3.2,30.0,875.0,732.13,538.82
2016,8,23,12,45,759.5,197.0,3.3,30.5,869.5,770.14,565.62
2016,8,23,13,0,770.0,188.0,3.4,31.0,864.0,801.25,587.53
2016,8,23,13,15,765.5,186.5,3.45,31.0,847.5,829.11,607.44
2016,8,23,13,30,761.0,185.0,3.5,31.0,831.0,860.43,629.0
2016,8,23,13,45,756.5,181.0,3.6,31.0,808.0,880.46,643.33
2016,8,23,14,0,752.0,177.0,3.7,31.0,785.0,897.22,655.69
2016,8,23,14,15,742.0,174.0,3.75,30.5,754.5,906.61,664.39
2016,8,23,14,30,732.0,171.0,3.8,30.0,724.0,912.52,671.01
2016,8,23,14,45,721.5,165.5,3.9,30.0,688.0,911.76,672.29
2016,8,23,15,0,711.0,160.0,4.0,30.0,652.0,907.52,671.43
2016,8,23,15,15,693.5,155.5,4.0,29.5,610.5,894.18,665.39
2016,8,23,15,30,676.0,151.0,4.0,29.0,569.0,877.56,657.22
2016,8,23,15,45,657.0,143.5,4.0,28.5,523.5,852.9,643.53
2016,8,23,16,0,638.0,136.0,4.0,28.0,478.0,825.3,627.71
2016,8,23,16,15,608.0,129.0,3.95,27.0,429.0,784.92,603.59
2016,8,23,16,30,578.0,122.0,3.9,26.0,380.0,742.29,577.27
2016,8,23,16,45,542.5,112.5,3.85,25.0,330.5,689.77,542.85
2016,8,23,17,0,507.0,103.0,3.8,24.0,281.0,629.17,501.08
2016,8,23,17,15,455.0,91.5,3.65,23.0,231.5,559.27,450.12
2016,8,23,17,30,403.0,80.0,3.5,22.0,182.0,490.5,397.65
2016,8,23,17,45,335.5,65.5,3.4,21.0,136.5,406.22,330.12
2016,8,23,18,0,268.0,51.0,3.3,20.0,91.0,325.59,261.71
2016,8,23,18,15,176.5,33.0,3.2,19.0,55.0,225.18,168.3
2016,8,23,18,30,85.0,15.0,3.1,18.0,19.0,105.01,0.0
2016,8,23,18,45,42.5,7.5,3.05,17.5,9.5,35.66,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,13.5,2.0,14.0,21.5,11.52,0.0
2016,8,24,6,0,201.0,27.0,2.3,15.0,43.0,21.0,9.39
2016,8,24,6,15,298.0,41.0,2.3,15.5,85.0,31.67,21.58
2016,8,24,6,30,395.0,55.0,2.3,16.0,127.0,44.16,33.13
2016,8,24,6,45,465.0,65.0,2.35,16.5,177.0,51.12,39.59
2016,8,24,7,0,535.0,75.0,2.4,17.0,227.0,57.92,45.67
2016,8,24,7,15,267.5,94.5,2.35,17.5,170.5,66.92,53.49
2016,8,24,7,30,0.0,114.0,2.3,18.0,114.0,90.46,73.78
2016,8,24,7,45,5.5,138.5,2.3,19.0,141.5,108.58,88.84
2016,8,24,8,0,11.0,163.0,2.3,20.0,169.0,126.45,103.37
2016,8,24,8,15,22.0,190.0,2.3,20.5,202.0,145.76,119.05
2016,8,24,8,30,33.0,217.0,2.3,21.0,235.0,155.29,126.36
2016,8,24,8,45,76.0,253.0,2.3,22.0,300.5,177.04,143.41
2016,8,24,9,0,119.0,289.0,2.3,23.0,366.0,186.58,150.2
2016,8,24,9,15,468.5,207.0,2.3,23.5,536.5,124.32,98.52
2016,8,24,9,30,818.0,125.0,2.3,24.0,707.0,136.54,77.59
2016,8,24,9,45,839.0,122.5,2.35,25.0,745.0,189.16,108.57
2016,8,24,10,0,860.0,120.0,2.4,26.0,783.0,251.86,155.57
2016,8,24,10,15,867.5,121.5,2.45,26.5,812.0,307.23,201.42
2016,8,24,10,30,875.0,123.0,2.5,27.0,841.0,362.9,248.62
2016,8,24,10,45,881.5,123.5,2.6,27.5,863.5,417.62,294.9
2016,8,24,11,0,888.0,124.0,2.7,28.0,886.0,472.1,340.02
2016,8,24,11,15,891.5,125.0,2.75,28.0,900.5,525.05,383.45
2016,8,24,11,30,895.0,126.0,2.8,28.0,915.0,577.05,425.01
2016,8,24,11,45,896.0,126.5,2.9,28.5,921.5,626.07,462.62
2016,8,24,12,0,897.0,127.0,3.0,29.0,928.0,673.46,498.02
2016,8,24,12,15,896.5,127.0,3.05,29.0,926.5,717.63,531.12
2016,8,24,12,30,896.0,127.0,3.1,29.0,925.0,759.63,562.07
2016,8,24,12,45,871.0,140.0,3.2,29.5,909.0,791.85,584.34
2016,8,24,13,0,846.0,153.0,3.3,30.0,893.0,829.32,609.02
2016,8,24,13,15,841.5,152.0,3.35,30.0,876.0,859.47,629.64
2016,8,24,13,30,837.0,151.0,3.4,30.0,859.0,886.5,648.27
2016,8,24,13,45,830.0,149.5,3.5,30.0,834.5,907.59,663.34
2016,8,24,14,0,823.0,148.0,3.6,30.0,810.0,925.22,676.31
2016,8,24,14,15,813.0,145.5,3.6,29.5,778.5,935.52,685.37
2016,8,24,14,30,803.0,143.0,3.6,29.0,747.0,942.16,692.25
2016,8,24,14,45,790.5,139.5,3.65,29.0,709.5,941.7,693.54
2016,8,24,15,0,778.0,136.0,3.7,29.0,672.0,937.58,692.6
2016,8,24,15,15,761.5,132.5,3.7,28.5,629.0,933.07,692.67
2016,8,24,15,30,745.0,129.0,3.7,28.0,586.0,918.53,686.09
2016,8,24,15,45,724.0,123.5,3.7,27.5,539.0,893.9,672.72
2016,8,24,16,0,703.0,118.0,3.7,27.0,492.0,866.23,657.19
2016,8,24,16,15,674.0,112.5,3.65,26.0,442.0,828.05,635.07
2016,8,24,16,30,645.0,107.0,3.6,25.0,392.0,787.53,610.74
2016,8,24,16,45,608.0,99.0,3.55,24.0,340.5,734.45,576.45
2016,8,24,17,0,571.0,91.0,3.5,23.0,289.0,680.01,539.84
2016,8,24,17,15,517.5,82.0,3.4,22.0,238.0,608.7,488.53
2016,8,24,17,30,464.0,73.0,3.3,21.0,187.0,537.61,434.82
2016,8,24,17,45,388.5,60.5,3.2,20.0,140.0,442.49,359.19
2016,8,24,18,0,313.0,48.0,3.1,19.0,93.0,356.81,286.99
2016,8,24,18,15,206.5,31.5,3.05,18.0,56.5,246.12,181.09
2016,8,24,18,30,100.0,15.0,3.0,17.0,20.0,114.84,0.0
2016,8,24,18,45,50.0,7.5,2.95,16.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,13.0,2.35,14.5,20.5,11.1,0.0
2016,8,25,6,0,199.0,26.0,2.6,15.0,41.0,20.24,8.3
2016,8,25,6,15,298.0,39.5,2.6,15.5,82.5,32.11,21.89
2016,8,25,6,30,397.0,53.0,2.6,16.0,124.0,42.54,31.68
2016,8,25,6,45,470.5,61.5,2.65,16.5,173.5,48.35,37.13
2016,8,25,7,0,544.0,70.0,2.7,17.0,223.0,54.09,42.29
2016,8,25,7,15,272.0,97.0,2.7,17.5,173.5,72.14,58.07
2016,8,25,7,30,0.0,124.0,2.7,18.0,124.0,97.25,79.69
2016,8,25,7,45,24.0,155.0,2.7,19.0,166.5,119.69,98.4
2016,8,25,8,0,48.0,186.0,2.7,20.0,209.0,134.88,110.58
2016,8,25,8,15,68.5,213.0,2.65,20.5,249.5,152.01,124.37
2016,8,25,8,30,89.0,240.0,2.6,21.0,290.0,168.65,137.56
2016,8,25,8,45,166.0,261.0,2.6,21.5,363.5,173.12,140.54
2016,8,25,9,0,243.0,282.0,2.6,22.0,437.0,174.17,140.72
2016,8,25,9,15,545.5,194.0,2.6,22.5,572.0,118.75,94.37
2016,8,25,9,30,848.0,106.0,2.6,23.0,707.0,135.18,76.41
2016,8,25,9,45,862.5,106.5,2.65,24.0,744.0,189.72,108.67
2016,8,25,10,0,877.0,107.0,2.7,25.0,781.0,245.72,150.89
2016,8,25,10,15,885.0,108.5,2.75,25.5,810.5,302.01,197.84
2016,8,25,10,30,893.0,110.0,2.8,26.0,840.0,358.65,246.25
2016,8,25,10,45,899.0,111.0,2.85,26.5,863.0,414.35,293.69
2016,8,25,11,0,905.0,112.0,2.9,27.0,886.0,469.73,339.85
2016,8,25,11,15,909.0,112.5,2.9,27.0,901.0,523.27,384.01
2016,8,25,11,30,913.0,113.0,2.9,27.0,916.0,575.83,426.21
2016,8,25,11,45,914.0,114.0,2.95,27.5,922.5,625.88,464.68
2016,8,25,12,0,915.0,115.0,3.0,28.0,929.0,674.26,500.83
2016,8,25,12,15,915.0,114.5,3.05,28.0,927.5,718.88,534.45
2016,8,25,12,30,915.0,114.0,3.1,28.0,926.0,761.29,565.87
2016,8,25,12,45,902.5,120.0,3.15,28.5,914.0,797.59,590.41
2016,8,25,13,0,890.0,126.0,3.2,29.0,902.0,830.66,611.89
2016,8,25,13,15,885.5,125.0,3.25,29.0,884.5,860.64,632.49
2016,8,25,13,30,881.0,124.0,3.3,29.0,867.0,887.48,651.04
2016,8,25,13,45,873.5,123.0,3.4,29.0,842.0,908.41,666.07
2016,8,25,14,0,866.0,122.0,3.5,29.0,817.0,925.89,678.99
2016,8,25,14,15,857.5,120.0,3.6,28.5,785.0,937.91,689.84
2016,8,25,14,30,849.0,118.0,3.7,28.0,753.0,957.7,706.12
2016,8,25,14,45,836.5,115.5,3.8,28.0,715.0,958.49,708.48
2016,8,25,15,0,824.0,113.0,3.9,28.0,677.0,955.56,708.66
2016,8,25,15,15,808.5,110.0,3.95,27.0,634.5,945.5,706.72
2016,8,25,15,30,793.0,107.0,4.0,26.0,592.0,931.91,702.48
2016,8,25,15,45,773.5,103.0,4.05,25.5,544.5,909.84,691.05
2016,8,25,16,0,754.0,99.0,4.1,25.0,497.0,884.58,677.33
2016,8,25,16,15,727.0,94.5,4.05,24.0,446.5,854.87,661.06
2016,8,25,16,30,700.0,90.0,4.0,23.0,396.0,816.92,638.46
2016,8,25,16,45,665.0,83.5,4.0,22.5,344.5,766.74,605.2
2016,8,25,17,0,630.0,77.0,4.0,22.0,293.0,715.15,569.7
2016,8,25,17,15,577.5,69.5,3.9,21.0,241.5,645.65,519.69
2016,8,25,17,30,525.0,62.0,3.8,20.0,190.0,576.51,467.29
2016,8,25,17,45,449.0,52.0,3.7,19.0,142.5,485.64,394.63
2016,8,25,18,0,373.0,42.0,3.6,18.0,95.0,398.03,320.16
2016,8,25,18,15,251.5,28.0,3.45,17.5,57.0,277.12,199.07
2016,8,25,18,30,130.0,14.0,3.3,17.0,19.0,105.71,0.0
2016,8,25,18,45,65.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,113.0,12.5,2.1,14.5,21.0,10.67,0.0
2016,8,26,6,0,226.0,25.0,2.4,15.0,42.0,20.62,7.89
2016,8,26,6,15,331.5,37.5,2.45,15.5,84.5,30.56,20.5
2016,8,26,6,30,437.0,50.0,2.5,16.0,127.0,40.26,29.66
2016,8,26,6,45,498.0,60.0,2.55,16.5,176.5,47.38,36.27
2016,8,26,7,0,559.0,70.0,2.6,17.0,226.0,54.29,42.47
2016,8,26,7,15,279.5,86.5,2.6,17.5,164.5,61.68,48.9
2016,8,26,7,30,0.0,103.0,2.6,18.0,103.0,82.61,66.98
2016,8,26,7,45,12.0,138.0,2.6,19.0,143.5,108.19,88.56
2016,8,26,8,0,24.0,173.0,2.6,20.0,184.0,132.99,109.0
2016,8,26,8,15,35.5,198.5,2.6,20.5,217.0,143.34,117.1
2016,8,26,8,30,47.0,224.0,2.6,21.0,250.0,159.25,129.78
2016,8,26,8,45,155.5,250.5,2.6,21.5,348.0,167.55,135.97
2016,8,26,9,0,264.0,277.0,2.6,22.0,446.0,172.08,139.04
2016,8,26,9,15,554.0,195.0,2.6,22.5,578.0,119.63,95.12
2016,8,26,9,30,844.0,113.0,2.6,23.0,710.0,128.18,71.39
2016,8,26,9,45,824.0,131.0,2.65,24.0,738.0,190.41,110.9
2016,8,26,10,0,804.0,149.0,2.7,25.0,766.0,250.77,157.64
2016,8,26,10,15,813.0,151.0,2.75,25.5,795.0,305.13,202.5
2016,8,26,10,30,822.0,153.0,2.8,26.0,824.0,360.18,249.03
2016,8,26,10,45,825.5,156.0,2.85,26.5,845.5,414.43,294.83
2016,8,26,11,0,829.0,159.0,2.9,27.0,867.0,468.38,339.39
2016,8,26,11,15,833.0,160.0,2.95,27.0,881.0,520.54,382.16
2016,8,26,11,30,837.0,161.0,3.0,27.0,895.0,571.96,423.3
2016,8,26,11,45,838.0,162.0,3.1,27.5,901.5,620.7,460.72
2016,8,26,12,0,839.0,163.0,3.2,28.0,908.0,667.97,496.07
2016,8,26,12,15,838.5,163.0,3.25,28.0,906.0,711.72,528.94
2016,8,26,12,30,838.0,163.0,3.3,28.0,904.0,753.39,559.74
2016,8,26,12,45,837.0,161.0,3.4,28.5,895.0,790.63,586.13
2016,8,26,13,0,836.0,159.0,3.5,29.0,886.0,825.27,609.94
2016,8,26,13,15,831.5,158.0,3.55,28.5,868.5,855.18,631.85
2016,8,26,13,30,827.0,157.0,3.6,28.0,851.0,881.98,651.82
2016,8,26,13,45,821.5,154.0,3.7,28.0,826.5,902.71,666.82
2016,8,26,14,0,816.0,151.0,3.8,28.0,802.0,920.01,679.7
2016,8,26,14,15,806.0,148.5,3.85,27.5,770.5,930.15,689.05
2016,8,26,14,30,796.0,146.0,3.9,27.0,739.0,936.65,696.2
2016,8,26,14,45,786.0,141.0,3.95,27.0,701.5,936.88,697.95
2016,8,26,15,0,776.0,136.0,4.0,27.0,664.0,933.46,697.45
2016,8,26,15,15,758.5,132.0,4.0,26.5,621.0,927.42,696.45
2016,8,26,15,30,741.0,128.0,4.0,26.0,578.0,911.22,688.62
2016,8,26,15,45,722.5,122.0,4.0,25.5,531.5,888.36,676.25
2016,8,26,16,0,704.0,116.0,4.0,25.0,485.0,862.45,661.68
2016,8,26,16,15,674.0,110.0,3.95,24.0,434.5,822.65,638.03
2016,8,26,16,30,644.0,104.0,3.9,23.0,384.0,780.55,612.15
2016,8,26,16,45,608.0,96.0,3.85,22.5,332.5,728.43,576.87
2016,8,26,17,0,572.0,88.0,3.8,22.0,281.0,674.96,539.35
2016,8,26,17,15,517.0,78.5,3.65,21.0,230.5,601.87,485.86
2016,8,26,17,30,462.0,69.0,3.5,20.0,180.0,529.22,430.05
2016,8,26,17,45,385.0,56.5,3.4,19.5,133.0,436.25,354.48
2016,8,26,18,0,308.0,44.0,3.3,19.0,86.0,346.24,277.24
2016,8,26,18,15,196.0,28.0,3.15,18.5,50.5,230.53,157.79
2016,8,26,18,30,84.0,12.0,3.0,18.0,15.0,70.62,0.0
2016,8,26,18,45,42.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,67.5,12.5,2.1,14.5,17.0,10.67,0.0
2016,8,27,6,0,135.0,25.0,2.3,15.0,34.0,19.35,6.3
2016,8,27,6,15,225.5,42.5,2.35,15.5,74.5,32.57,22.14
2016,8,27,6,30,316.0,60.0,2.4,16.0,115.0,45.49,34.19
2016,8,27,6,45,158.0,66.5,2.45,16.5,94.0,50.47,38.96
2016,8,27,7,0,0.0,73.0,2.5,17.0,73.0,59.09,46.68
2016,8,27,7,15,0.0,91.0,2.45,17.5,91.0,73.01,58.83
2016,8,27,7,30,0.0,109.0,2.4,18.0,109.0,86.79,70.61
2016,8,27,7,45,0.5,128.5,2.4,18.5,128.5,101.5,82.97
2016,8,27,8,0,1.0,148.0,2.4,19.0,148.0,116.04,94.97
2016,8,27,8,15,17.5,181.5,2.4,19.5,191.0,139.92,114.7
2016,8,27,8,30,34.0,215.0,2.4,20.0,234.0,153.96,125.84
2016,8,27,8,45,42.5,239.5,2.45,20.5,265.5,168.96,137.67
2016,8,27,9,0,51.0,264.0,2.5,21.0,297.0,183.5,149.0
2016,8,27,9,15,145.0,292.5,2.55,21.5,393.5,188.93,152.76
2016,8,27,9,30,239.0,321.0,2.6,22.0,490.0,223.97,165.54
2016,8,27,9,45,507.5,240.5,2.65,23.0,621.5,211.99,141.23
2016,8,27,10,0,776.0,160.0,2.7,24.0,753.0,251.97,160.24
2016,8,27,10,15,785.0,162.5,2.75,24.5,781.5,305.18,204.2
2016,8,27,10,30,794.0,165.0,2.8,25.0,810.0,359.15,249.86
2016,8,27,10,45,801.5,165.5,2.85,25.5,832.0,411.67,294.28
2016,8,27,11,0,809.0,166.0,2.9,26.0,854.0,464.3,337.9
2016,8,27,11,15,812.5,167.0,2.95,26.0,867.5,515.29,379.94
2016,8,27,11,30,816.0,168.0,3.0,26.0,881.0,565.54,420.35
2016,8,27,11,45,819.0,167.5,3.1,26.5,887.5,613.34,457.27
2016,8,27,12,0,822.0,167.0,3.2,27.0,894.0,659.85,492.28
2016,8,27,12,15,821.5,167.0,3.3,27.0,892.0,702.91,525.02
2016,8,27,12,30,821.0,167.0,3.4,27.0,890.0,743.93,555.77
2016,8,27,12,45,814.5,168.0,3.5,27.0,879.5,779.09,581.94
2016,8,27,13,0,808.0,169.0,3.6,27.0,869.0,811.41,605.86
2016,8,27,13,15,803.0,167.5,3.65,27.0,851.5,839.68,625.78
2016,8,27,13,30,798.0,166.0,3.7,27.0,834.0,864.86,643.56
2016,8,27,13,45,794.0,162.5,3.8,27.0,810.0,885.79,658.82
2016,8,27,14,0,790.0,159.0,3.9,27.0,786.0,903.42,672.0
2016,8,27,14,15,779.5,156.0,3.9,26.5,755.0,912.15,680.15
2016,8,27,14,30,769.0,153.0,3.9,26.0,724.0,917.26,686.1
2016,8,27,14,45,761.5,147.0,3.95,26.0,687.5,925.68,693.42
2016,8,27,15,0,754.0,141.0,4.0,26.0,651.0,923.66,693.79
2016,8,27,15,15,736.5,137.0,4.0,25.0,608.5,910.81,689.41
2016,8,27,15,30,719.0,133.0,4.0,24.0,566.0,894.59,682.8
2016,8,27,15,45,704.5,125.0,4.0,23.5,520.5,873.29,671.3
2016,8,27,16,0,690.0,117.0,4.0,23.0,475.0,848.9,657.55
2016,8,27,16,15,660.5,111.0,3.95,22.5,425.5,809.71,632.73
2016,8,27,16,30,631.0,105.0,3.9,22.0,376.0,768.23,605.78
2016,8,27,16,45,599.5,95.5,3.85,21.5,326.0,718.69,572.07
2016,8,27,17,0,568.0,86.0,3.8,21.0,276.0,667.68,536.05
2016,8,27,17,15,513.0,77.0,3.7,20.0,225.5,595.36,482.83
2016,8,27,17,30,458.0,68.0,3.6,19.0,175.0,523.46,427.2
2016,8,27,17,45,384.5,55.0,3.5,18.5,129.0,433.15,353.08
2016,8,27,18,0,311.0,42.0,3.4,18.0,83.0,345.28,276.63
2016,8,27,18,15,196.5,26.5,3.25,17.5,48.0,225.62,146.18
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,68.12,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,88.0,11.5,1.35,13.0,18.0,9.82,0.0
2016,8,28,6,0,176.0,23.0,1.5,14.0,36.0,17.92,4.61
2016,8,28,6,15,276.5,38.0,1.5,14.5,77.0,29.39,19.47
2016,8,28,6,30,377.0,53.0,1.5,15.0,118.0,42.74,31.92
2016,8,28,6,45,189.0,72.5,1.55,15.5,105.0,54.74,42.89
2016,8,28,7,0,1.0,92.0,1.6,16.0,92.0,72.32,58.52
2016,8,28,7,15,7.5,111.5,1.55,16.5,114.0,87.13,71.41
2016,8,28,7,30,14.0,131.0,1.5,17.0,136.0,101.84,83.92
2016,8,28,7,45,43.5,160.5,1.45,18.0,180.0,118.08,97.3
2016,8,28,8,0,73.0,190.0,1.4,19.0,224.0,137.17,112.77
2016,8,28,8,15,180.0,208.5,1.4,19.5,304.5,144.33,118.16
2016,8,28,8,30,287.0,227.0,1.4,20.0,385.0,148.45,120.97
2016,8,28,8,45,541.5,172.0,1.45,21.0,502.0,110.77,88.7
2016,8,28,9,0,796.0,117.0,1.5,22.0,619.0,84.55,66.22
2016,8,28,9,15,810.5,120.0,1.55,22.5,660.5,84.91,66.24
2016,8,28,9,30,825.0,123.0,1.6,23.0,702.0,130.8,74.92
2016,8,28,9,45,841.0,123.0,1.7,24.0,739.0,184.94,105.92
2016,8,28,10,0,857.0,123.0,1.8,25.0,776.0,240.91,147.41
2016,8,28,10,15,865.0,125.0,1.9,25.5,805.5,304.31,199.19
2016,8,28,10,30,873.0,127.0,2.0,26.0,835.0,360.57,246.77
2016,8,28,10,45,878.5,128.0,2.15,26.5,857.0,415.41,293.25
2016,8,28,11,0,884.0,129.0,2.3,27.0,879.0,469.89,338.55
2016,8,28,11,15,887.5,130.0,2.4,27.5,893.0,522.88,381.44
2016,8,28,11,30,891.0,131.0,2.5,28.0,907.0,574.88,422.32
2016,8,28,11,45,893.5,131.0,2.65,28.5,913.5,624.38,460.41
2016,8,28,12,0,896.0,131.0,2.8,29.0,920.0,672.36,496.4
2016,8,28,12,15,895.5,130.5,2.9,29.0,918.5,716.21,529.49
2016,8,28,12,30,895.0,130.0,3.0,29.0,917.0,757.83,560.44
2016,8,28,12,45,909.5,120.0,3.1,29.0,912.0,800.04,590.95
2016,8,28,13,0,924.0,110.0,3.2,29.0,907.0,840.11,618.54
2016,8,28,13,15,920.0,109.0,3.3,29.0,889.0,871.16,640.08
2016,8,28,13,30,916.0,108.0,3.4,29.0,871.0,898.98,659.57
2016,8,28,13,45,909.5,107.0,3.5,29.0,846.0,921.24,675.5
2016,8,28,14,0,903.0,106.0,3.6,29.0,821.0,939.97,689.26
2016,8,28,14,15,895.0,104.5,3.6,28.5,789.0,953.2,700.33
2016,8,28,14,30,887.0,103.0,3.6,28.0,757.0,962.77,709.22
2016,8,28,14,45,876.0,100.5,3.65,27.5,718.5,964.7,713.57
2016,8,28,15,0,865.0,98.0,3.7,27.0,680.0,962.93,715.7
2016,8,28,15,15,850.5,95.5,3.65,26.5,636.5,965.3,720.18
2016,8,28,15,30,836.0,93.0,3.6,26.0,593.0,953.09,714.95
2016,8,28,15,45,817.0,89.5,3.55,25.5,545.0,931.78,703.7
2016,8,28,16,0,798.0,86.0,3.5,25.0,497.0,907.21,690.2
2016,8,28,16,15,771.5,82.0,3.45,24.0,446.0,871.79,670.25
2016,8,28,16,30,745.0,78.0,3.4,23.0,395.0,833.74,647.92
2016,8,28,16,45,708.5,73.0,3.35,22.5,342.0,782.82,614.26
2016,8,28,17,0,672.0,68.0,3.3,22.0,289.0,737.13,583.18
2016,8,28,17,15,618.0,61.5,3.15,21.0,236.5,666.96,532.74
2016,8,28,17,30,564.0,55.0,3.0,20.0,184.0,597.28,479.85
2016,8,28,17,45,478.5,45.5,2.9,19.5,135.5,498.71,400.56
2016,8,28,18,0,393.0,36.0,2.8,19.0,87.0,404.39,318.98
2016,8,28,18,15,254.5,23.5,2.65,18.0,50.0,264.45,156.79
2016,8,28,18,30,116.0,11.0,2.5,17.0,13.0,92.19,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.9,13.0,18.5,9.82,0.0
2016,8,29,6,0,217.0,23.0,2.2,14.0,37.0,19.02,4.12
2016,8,29,6,15,329.0,35.0,2.3,14.5,79.5,28.59,18.69
2016,8,29,6,30,441.0,47.0,2.4,15.0,122.0,37.96,27.69
2016,8,29,6,45,509.5,55.5,2.5,15.5,171.5,43.99,33.38
2016,8,29,7,0,578.0,64.0,2.6,16.0,221.0,49.92,38.76
2016,8,29,7,15,289.0,87.5,2.55,16.0,166.0,62.61,50.03
2016,8,29,7,30,0.0,111.0,2.5,16.0,111.0,88.07,72.32
2016,8,29,7,45,0.0,126.5,2.5,16.5,126.5,99.99,82.34
2016,8,29,8,0,0.0,142.0,2.5,17.0,142.0,111.8,92.11
2016,8,29,8,15,4.0,161.0,2.5,17.5,163.0,125.95,103.73
2016,8,29,8,30,8.0,180.0,2.5,18.0,184.0,139.94,115.05
2016,8,29,8,45,37.0,225.0,2.55,18.5,247.5,160.7,131.93
2016,8,29,9,0,66.0,270.0,2.6,19.0,311.0,186.74,152.96
2016,8,29,9,15,53.5,278.5,2.6,19.5,313.5,192.14,156.66
2016,8,29,9,30,41.0,287.0,2.6,20.0,316.0,203.41,156.83
2016,8,29,9,45,121.5,323.5,2.65,21.0,414.5,231.07,173.51
2016,8,29,10,0,202.0,360.0,2.7,22.0,513.0,281.0,207.42
2016,8,29,10,15,369.5,321.0,2.75,22.5,614.5,308.24,222.47
2016,8,29,10,30,537.0,282.0,2.8,23.0,716.0,355.43,255.64
2016,8,29,10,45,728.0,192.0,2.85,24.0,797.0,397.88,286.98
2016,8,29,11,0,919.0,102.0,2.9,25.0,878.0,464.06,337.97
2016,8,29,11,15,922.0,102.5,2.95,25.5,892.0,517.79,382.2
2016,8,29,11,30,925.0,103.0,3.0,26.0,906.0,570.39,424.24
2016,8,29,11,45,927.5,102.5,3.1,26.5,913.0,620.55,463.38
2016,8,29,12,0,930.0,102.0,3.2,27.0,920.0,669.05,500.23
2016,8,29,12,15,930.0,102.0,3.25,27.0,918.0,714.46,534.77
2016,8,29,12,30,930.0,102.0,3.3,27.0,916.0,757.6,567.03
2016,8,29,12,45,914.0,109.5,3.4,27.0,902.5,793.08,592.48
2016,8,29,13,0,898.0,117.0,3.5,27.0,889.0,825.03,614.95
2016,8,29,13,15,894.0,116.5,3.55,27.0,871.5,855.84,636.42
2016,8,29,13,30,890.0,116.0,3.6,27.0,854.0,883.51,655.8
2016,8,29,13,45,886.5,113.0,3.7,27.0,830.0,905.89,672.0
2016,8,29,14,0,883.0,110.0,3.8,27.0,806.0,924.85,686.06
2016,8,29,14,15,766.0,155.0,3.85,26.5,741.5,896.58,669.46
2016,8,29,14,30,649.0,200.0,3.9,26.0,677.0,859.13,646.75
2016,8,29,14,45,749.5,149.5,3.95,26.0,672.5,914.92,686.86
2016,8,29,15,0,850.0,99.0,4.0,26.0,668.0,948.27,710.99
2016,8,29,15,15,835.0,96.5,3.95,25.5,624.5,950.09,714.86
2016,8,29,15,30,820.0,94.0,3.9,25.0,581.0,937.34,709.18
2016,8,29,15,45,805.5,89.0,3.9,24.5,534.5,918.53,699.75
2016,8,29,16,0,791.0,84.0,3.9,24.0,488.0,896.42,688.0
2016,8,29,16,15,764.5,80.0,3.85,23.0,437.5,861.04,667.73
2016,8,29,16,30,738.0,76.0,3.8,22.0,387.0,823.07,645.09
2016,8,29,16,45,706.5,70.0,3.75,21.5,335.0,775.67,613.49
2016,8,29,17,0,675.0,64.0,3.7,21.0,283.0,726.53,579.36
2016,8,29,17,15,620.5,58.0,3.55,20.0,231.0,662.83,533.11
2016,8,29,17,30,566.0,52.0,3.4,19.0,179.0,593.59,479.81
2016,8,29,17,45,481.0,43.5,3.3,18.5,131.0,497.02,401.08
2016,8,29,18,0,396.0,35.0,3.2,18.0,83.0,404.62,319.28
2016,8,29,18,15,198.0,23.5,3.05,17.5,47.5,218.3,112.16
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,10.24,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
