Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.5,2.75,15.5,15.5,8.96,0.0
2016,8,30,6,0,150.0,21.0,3.0,16.0,31.0,16.35,1.52
2016,8,30,6,15,223.0,36.5,3.05,16.5,66.5,28.11,18.0
2016,8,30,6,30,296.0,52.0,3.1,17.0,102.0,39.59,28.81
2016,8,30,6,45,338.5,67.5,3.15,17.5,143.5,50.59,38.85
2016,8,30,7,0,381.0,83.0,3.2,18.0,185.0,61.22,48.33
2016,8,30,7,15,410.5,96.5,3.2,18.5,228.0,69.97,55.95
2016,8,30,7,30,440.0,110.0,3.2,19.0,271.0,78.37,63.06
2016,8,30,7,45,616.0,90.0,3.2,20.0,352.5,65.33,51.35
2016,8,30,8,0,792.0,70.0,3.2,21.0,434.0,57.18,43.97
2016,8,30,8,15,814.5,73.0,3.2,21.5,484.0,58.84,45.15
2016,8,30,8,30,837.0,76.0,3.2,22.0,534.0,69.07,53.61
2016,8,30,8,45,855.0,78.0,3.2,22.5,580.5,70.58,54.6
2016,8,30,9,0,873.0,80.0,3.2,23.0,627.0,71.99,55.52
2016,8,30,9,15,885.0,82.0,3.25,23.5,668.0,73.2,56.26
2016,8,30,9,30,897.0,84.0,3.3,24.0,709.0,118.34,63.85
2016,8,30,9,45,905.5,86.0,3.35,25.0,744.5,175.75,96.33
2016,8,30,10,0,914.0,88.0,3.4,26.0,780.0,233.97,139.81
2016,8,30,10,15,920.5,89.0,3.45,26.0,808.5,291.6,188.22
2016,8,30,10,30,927.0,90.0,3.5,26.0,837.0,349.33,238.41
2016,8,30,10,45,933.5,90.0,3.6,26.5,859.0,406.2,287.46
2016,8,30,11,0,940.0,90.0,3.7,27.0,881.0,462.7,335.26
2016,8,30,11,15,942.5,90.5,3.7,27.0,895.0,517.09,380.84
2016,8,30,11,30,945.0,91.0,3.7,27.0,909.0,570.25,424.22
2016,8,30,11,45,947.5,90.5,3.75,27.5,915.0,621.13,463.98
2016,8,30,12,0,950.0,90.0,3.8,28.0,921.0,670.29,501.33
2016,8,30,12,15,949.5,89.5,3.8,28.0,919.0,715.53,535.78
2016,8,30,12,30,949.0,89.0,3.8,28.0,917.0,758.36,567.81
2016,8,30,12,45,945.0,90.0,3.8,28.0,906.5,797.38,594.97
2016,8,30,13,0,941.0,91.0,3.8,28.0,896.0,833.45,619.75
2016,8,30,13,15,937.0,90.0,3.8,28.0,878.5,864.47,641.07
2016,8,30,13,30,933.0,89.0,3.8,28.0,861.0,892.18,660.19
2016,8,30,13,45,928.0,88.0,3.8,28.0,835.5,915.61,676.5
2016,8,30,14,0,923.0,87.0,3.8,28.0,810.0,935.52,690.57
2016,8,30,14,15,915.0,85.5,3.8,27.5,778.0,948.51,701.57
2016,8,30,14,30,907.0,84.0,3.8,27.0,746.0,957.78,710.33
2016,8,30,14,45,896.5,82.5,3.8,27.0,708.0,960.95,713.82
2016,8,30,15,0,886.0,81.0,3.8,27.0,670.0,960.41,715.05
2016,8,30,15,15,872.0,79.0,3.75,26.0,626.5,952.26,713.84
2016,8,30,15,30,858.0,77.0,3.7,25.0,583.0,940.57,710.39
2016,8,30,15,45,841.0,73.5,3.65,24.5,535.5,920.68,699.97
2016,8,30,16,0,824.0,70.0,3.6,24.0,488.0,897.58,687.32
2016,8,30,16,15,799.0,67.0,3.5,23.5,437.0,875.05,674.61
2016,8,30,16,30,774.0,64.0,3.4,23.0,386.0,839.38,652.26
2016,8,30,16,45,739.5,60.0,3.35,22.5,334.0,791.26,620.56
2016,8,30,17,0,705.0,56.0,3.3,22.0,282.0,741.57,586.42
2016,8,30,17,15,652.0,50.5,3.15,21.0,229.5,672.4,536.5
2016,8,30,17,30,599.0,45.0,3.0,20.0,177.0,603.44,483.75
2016,8,30,17,45,514.5,38.0,2.95,19.5,129.0,515.39,412.05
2016,8,30,18,0,430.0,31.0,2.9,19.0,81.0,425.4,331.12
2016,8,30,18,15,215.0,15.5,2.9,18.5,40.5,216.44,86.79
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,150.0,9.5,2.8,14.5,19.0,8.11,0.0
2016,8,31,6,0,300.0,19.0,3.1,15.0,38.0,15.71,0.0
2016,8,31,6,15,417.5,28.0,3.15,15.5,81.5,24.99,15.37
2016,8,31,6,30,535.0,37.0,3.2,16.0,125.0,32.8,23.0
2016,8,31,6,45,602.5,43.0,3.3,16.5,176.0,37.64,27.61
2016,8,31,7,0,670.0,49.0,3.4,17.0,227.0,42.48,32.02
2016,8,31,7,15,713.5,53.5,3.4,17.5,280.0,45.86,34.98
2016,8,31,7,30,757.0,58.0,3.4,18.0,333.0,49.21,37.81
2016,8,31,7,45,787.0,61.5,3.45,19.0,386.0,51.59,39.63
2016,8,31,8,0,817.0,65.0,3.5,20.0,439.0,61.07,47.53
2016,8,31,8,15,838.5,68.0,3.5,20.5,489.0,63.64,49.48
2016,8,31,8,30,860.0,71.0,3.5,21.0,539.0,66.1,51.31
2016,8,31,8,45,875.5,73.5,3.55,21.5,585.5,67.99,52.65
2016,8,31,9,0,891.0,76.0,3.6,22.0,632.0,69.78,53.89
2016,8,31,9,15,903.0,78.0,3.65,22.0,673.5,71.07,54.83
2016,8,31,9,30,915.0,80.0,3.7,22.0,715.0,115.59,62.23
2016,8,31,9,45,918.0,84.5,3.75,22.5,749.5,175.01,96.39
2016,8,31,10,0,921.0,89.0,3.8,23.0,784.0,234.65,141.79
2016,8,31,10,15,927.5,90.5,3.85,23.0,813.0,293.1,191.41
2016,8,31,10,30,934.0,92.0,3.9,23.0,842.0,351.65,242.92
2016,8,31,10,45,938.0,93.0,3.95,23.5,863.5,408.83,292.93
2016,8,31,11,0,942.0,94.0,4.0,24.0,885.0,465.39,341.43
2016,8,31,11,15,945.0,94.5,4.05,24.0,899.0,520.23,388.07
2016,8,31,11,30,948.0,95.0,4.1,24.0,913.0,573.89,432.57
2016,8,31,11,45,948.0,96.0,4.15,24.0,918.5,624.83,473.89
2016,8,31,12,0,948.0,97.0,4.2,24.0,924.0,673.88,512.79
2016,8,31,12,15,947.5,97.0,4.2,24.0,922.0,719.64,548.29
2016,8,31,12,30,947.0,97.0,4.2,24.0,920.0,763.02,581.35
2016,8,31,12,45,937.5,101.0,4.25,24.0,908.0,800.8,608.68
2016,8,31,13,0,928.0,105.0,4.3,24.0,896.0,835.36,633.18
2016,8,31,13,15,924.0,104.0,4.3,24.0,878.0,866.33,654.97
2016,8,31,13,30,920.0,103.0,4.3,24.0,860.0,894.02,674.53
2016,8,31,13,45,915.0,101.0,4.35,24.0,835.0,916.45,690.79
2016,8,31,14,0,910.0,99.0,4.4,24.0,810.0,935.32,704.78
2016,8,31,14,15,901.5,97.5,4.4,23.5,777.5,947.92,715.77
2016,8,31,14,30,893.0,96.0,4.4,23.0,745.0,956.8,724.47
2016,8,31,14,45,884.0,93.0,4.4,23.0,706.5,959.82,727.95
2016,8,31,15,0,875.0,90.0,4.4,23.0,668.0,959.11,729.1
2016,8,31,15,15,859.5,87.5,4.35,22.5,624.0,949.08,725.13
2016,8,31,15,30,844.0,85.0,4.3,22.0,580.0,935.52,718.88
2016,8,31,15,45,827.0,81.0,4.25,22.0,532.0,926.1,714.23
2016,8,31,16,0,810.0,77.0,4.2,22.0,484.0,902.54,699.62
2016,8,31,16,15,783.0,73.5,4.1,21.5,432.5,867.07,677.53
2016,8,31,16,30,756.0,70.0,4.0,21.0,381.0,829.04,653.13
2016,8,31,16,45,720.5,65.0,3.95,20.5,328.5,778.95,619.3
2016,8,31,17,0,685.0,60.0,3.9,20.0,276.0,727.29,582.91
2016,8,31,17,15,628.5,54.0,3.75,19.5,224.0,654.77,528.39
2016,8,31,17,30,572.0,48.0,3.6,19.0,172.0,590.42,477.21
2016,8,31,17,45,478.5,40.0,3.45,18.5,124.0,488.0,392.97
2016,8,31,18,0,385.0,32.0,3.3,18.0,76.0,390.61,304.11
2016,8,31,18,15,192.5,16.0,3.15,17.5,38.0,198.27,47.47
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,149.5,9.5,2.7,14.5,18.0,8.11,0.0
2016,9,1,6,0,299.0,19.0,3.0,15.0,36.0,15.76,0.0
2016,9,1,6,15,419.0,28.0,3.05,15.5,80.0,25.05,15.32
2016,9,1,6,30,539.0,37.0,3.1,16.0,124.0,32.87,23.03
2016,9,1,6,45,604.0,44.0,3.15,16.5,175.5,38.57,28.41
2016,9,1,7,0,669.0,51.0,3.2,17.0,227.0,44.2,33.53
2016,9,1,7,15,339.0,88.0,3.15,17.5,177.5,63.56,50.57
2016,9,1,7,30,9.0,125.0,3.1,18.0,128.0,97.45,79.95
2016,9,1,7,45,20.0,148.5,3.05,18.5,157.0,114.75,94.48
2016,9,1,8,0,31.0,172.0,3.0,19.0,186.0,125.96,103.58
2016,9,1,8,15,34.0,192.0,2.95,19.5,209.5,139.1,114.17
2016,9,1,8,30,37.0,212.0,2.9,20.0,233.0,151.92,124.34
2016,9,1,8,45,54.0,240.0,2.9,21.0,273.0,169.0,137.68
2016,9,1,9,0,71.0,268.0,2.9,22.0,313.0,185.51,150.33
2016,9,1,9,15,131.5,294.5,2.9,22.5,383.5,189.6,152.95
2016,9,1,9,30,192.0,321.0,2.9,23.0,454.0,218.2,162.63
2016,9,1,9,45,566.0,203.0,2.9,23.5,623.0,190.64,122.52
2016,9,1,10,0,940.0,85.0,2.9,24.0,792.0,234.12,139.7
2016,9,1,10,15,947.0,86.0,2.95,24.0,821.0,293.41,189.63
2016,9,1,10,30,954.0,87.0,3.0,24.0,850.0,352.83,241.47
2016,9,1,10,45,958.0,88.0,3.1,24.5,872.0,411.09,292.01
2016,9,1,11,0,962.0,89.0,3.2,25.0,894.0,468.67,341.0
2016,9,1,11,15,965.0,89.5,3.35,25.0,908.0,524.51,388.2
2016,9,1,11,30,968.0,90.0,3.5,25.0,922.0,579.11,433.27
2016,9,1,11,45,967.5,91.0,3.65,25.0,927.5,630.67,474.99
2016,9,1,12,0,967.0,92.0,3.8,25.0,933.0,680.23,514.26
2016,9,1,12,15,966.5,92.0,3.9,24.5,931.0,726.73,551.42
2016,9,1,12,30,966.0,92.0,4.0,24.0,929.0,770.79,586.29
2016,9,1,12,45,958.5,94.5,4.15,24.0,917.0,809.33,614.33
2016,9,1,13,0,951.0,97.0,4.3,24.0,905.0,844.67,639.73
2016,9,1,13,15,947.0,96.5,4.3,23.5,887.0,876.64,663.47
2016,9,1,13,30,943.0,96.0,4.3,23.0,869.0,905.3,685.03
2016,9,1,13,45,936.5,95.5,4.3,23.0,843.0,928.35,701.51
2016,9,1,14,0,930.0,95.0,4.3,23.0,817.0,947.79,715.65
2016,9,1,14,15,922.0,93.5,4.2,22.5,784.5,961.09,726.62
2016,9,1,14,30,914.0,92.0,4.1,22.0,752.0,970.64,735.22
2016,9,1,14,45,903.5,89.5,4.05,22.0,713.0,972.9,737.9
2016,9,1,15,0,893.0,87.0,4.0,22.0,674.0,971.37,738.22
2016,9,1,15,15,878.0,84.5,4.0,21.5,629.5,961.8,734.92
2016,9,1,15,30,863.0,82.0,4.0,21.0,585.0,948.64,729.28
2016,9,1,15,45,717.0,107.0,4.0,21.0,501.0,856.65,666.62
2016,9,1,16,0,571.0,132.0,4.0,21.0,417.0,745.82,589.0
2016,9,1,16,15,669.5,101.0,3.9,20.0,400.0,799.28,632.67
2016,9,1,16,30,768.0,70.0,3.8,19.0,383.0,838.62,664.82
2016,9,1,16,45,724.0,66.5,3.75,18.5,328.5,782.48,625.8
2016,9,1,17,0,680.0,63.0,3.7,18.0,274.0,724.9,584.75
2016,9,1,17,15,622.0,56.5,3.5,17.5,221.5,657.95,533.8
2016,9,1,17,30,564.0,50.0,3.3,17.0,169.0,585.27,475.53
2016,9,1,17,45,455.5,42.0,3.15,16.5,120.0,470.91,381.25
2016,9,1,18,0,347.0,34.0,3.0,16.0,71.0,361.9,281.1
2016,9,1,18,15,173.5,17.0,2.9,15.5,35.5,183.15,0.37
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,100.0,9.5,2.25,14.0,15.5,8.11,0.0
2016,9,2,6,0,200.0,19.0,2.5,15.0,31.0,15.65,0.0
2016,9,2,6,15,321.5,30.5,2.55,15.5,72.0,24.91,15.09
2016,9,2,6,30,443.0,42.0,2.6,16.0,113.0,34.0,23.99
2016,9,2,6,45,511.0,50.5,2.7,16.5,161.5,40.18,29.82
2016,9,2,7,0,579.0,59.0,2.8,17.0,210.0,46.25,35.34
2016,9,2,7,15,627.0,65.0,2.7,17.5,261.5,50.11,38.73
2016,9,2,7,30,675.0,71.0,2.6,18.0,313.0,53.89,41.94
2016,9,2,7,45,705.5,76.5,2.55,18.5,364.0,62.2,48.99
2016,9,2,8,0,736.0,82.0,2.5,19.0,415.0,65.53,51.61
2016,9,2,8,15,760.0,85.5,2.45,19.5,463.5,67.17,52.74
2016,9,2,8,30,784.0,89.0,2.4,20.0,512.0,68.76,53.82
2016,9,2,8,45,799.0,93.0,2.35,21.0,556.5,70.49,54.89
2016,9,2,9,0,814.0,97.0,2.3,22.0,601.0,72.11,55.87
2016,9,2,9,15,827.5,99.5,2.35,22.5,641.5,72.65,56.05
2016,9,2,9,30,841.0,102.0,2.4,23.0,682.0,121.93,70.1
2016,9,2,9,45,859.0,100.0,2.45,24.0,718.5,175.15,98.46
2016,9,2,10,0,877.0,98.0,2.5,25.0,755.0,230.11,138.52
2016,9,2,10,15,884.5,99.5,2.6,25.5,783.5,286.46,185.17
2016,9,2,10,30,892.0,101.0,2.7,26.0,812.0,343.07,233.63
2016,9,2,10,45,748.5,186.0,2.85,26.5,794.0,397.64,283.29
2016,9,2,11,0,605.0,271.0,3.0,27.0,776.0,448.2,326.67
2016,9,2,11,15,551.0,298.5,3.1,27.0,763.5,485.21,357.58
2016,9,2,11,30,497.0,326.0,3.2,27.0,751.0,515.42,382.32
2016,9,2,11,45,538.0,314.5,3.35,27.5,777.5,564.68,419.53
2016,9,2,12,0,579.0,303.0,3.5,28.0,804.0,616.3,457.85
2016,9,2,12,15,540.5,315.5,3.55,28.0,783.0,636.94,473.68
2016,9,2,12,30,502.0,328.0,3.6,28.0,762.0,653.3,486.14
2016,9,2,12,45,520.5,317.0,3.65,28.0,762.5,687.79,511.99
2016,9,2,13,0,539.0,306.0,3.7,28.0,763.0,721.46,536.99
2016,9,2,13,15,702.0,214.0,3.7,28.0,795.0,800.85,596.63
2016,9,2,13,30,865.0,122.0,3.7,28.0,827.0,863.6,641.2
2016,9,2,13,45,861.5,119.0,3.75,28.0,803.0,885.32,656.47
2016,9,2,14,0,858.0,116.0,3.8,28.0,779.0,903.68,669.88
2016,9,2,14,15,849.0,114.0,3.8,27.5,747.0,914.63,679.54
2016,9,2,14,30,840.0,112.0,3.8,27.0,715.0,932.79,694.32
2016,9,2,14,45,830.0,108.5,3.85,27.0,677.5,934.25,696.89
2016,9,2,15,0,820.0,105.0,3.9,27.0,640.0,932.04,697.27
2016,9,2,15,15,803.5,102.0,3.9,26.5,596.5,920.57,692.62
2016,9,2,15,30,787.0,99.0,3.9,26.0,553.0,905.61,685.7
2016,9,2,15,45,767.5,94.5,3.9,25.5,506.0,882.59,673.22
2016,9,2,16,0,748.0,90.0,3.9,25.0,459.0,856.45,658.44
2016,9,2,16,15,718.5,85.5,3.8,24.0,409.0,823.75,639.5
2016,9,2,16,30,689.0,81.0,3.7,23.0,359.0,783.52,614.56
2016,9,2,16,45,652.0,74.5,3.65,22.0,307.5,731.79,580.41
2016,9,2,17,0,615.0,68.0,3.6,21.0,256.0,678.88,543.75
2016,9,2,17,15,553.5,61.0,3.45,20.0,205.5,603.23,487.23
2016,9,2,17,30,492.0,54.0,3.3,19.0,155.0,528.55,428.28
2016,9,2,17,45,398.0,43.5,3.2,18.5,109.5,424.91,342.22
2016,9,2,18,0,304.0,33.0,3.1,18.0,64.0,326.45,248.84
2016,9,2,18,15,152.0,16.5,3.05,17.0,32.0,163.75,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,74.5,10.0,3.35,14.5,14.0,8.54,0.0
2016,9,3,6,0,149.0,20.0,3.5,15.0,28.0,15.6,0.0
2016,9,3,6,15,270.0,33.5,3.55,15.0,68.0,27.49,17.11
2016,9,3,6,30,391.0,47.0,3.6,15.0,108.0,38.16,27.66
2016,9,3,6,45,457.0,58.5,3.65,15.5,156.0,46.58,35.56
2016,9,3,7,0,523.0,70.0,3.7,16.0,204.0,54.75,42.98
2016,9,3,7,15,575.0,77.0,3.7,16.5,256.0,58.97,46.71
2016,9,3,7,30,627.0,84.0,3.7,17.0,308.0,63.12,50.22
2016,9,3,7,45,660.5,91.0,3.7,17.5,359.0,66.96,53.36
2016,9,3,8,0,694.0,98.0,3.7,18.0,410.0,70.64,56.29
2016,9,3,8,15,500.5,157.0,3.65,18.5,395.5,105.51,86.06
2016,9,3,8,30,307.0,216.0,3.6,19.0,381.0,142.99,117.46
2016,9,3,8,45,550.5,164.0,3.6,19.5,491.5,106.91,86.28
2016,9,3,9,0,794.0,112.0,3.6,20.0,602.0,81.88,64.66
2016,9,3,9,15,809.0,115.0,3.6,20.5,643.0,82.41,64.82
2016,9,3,9,30,824.0,118.0,3.6,21.0,684.0,120.13,70.25
2016,9,3,9,45,859.0,108.5,3.6,21.5,725.0,179.24,103.03
2016,9,3,10,0,894.0,99.0,3.6,22.0,766.0,232.59,141.7
2016,9,3,10,15,901.5,100.5,3.65,22.0,794.5,290.0,190.27
2016,9,3,10,30,909.0,102.0,3.7,22.0,823.0,347.63,240.96
2016,9,3,10,45,915.5,101.5,3.8,22.5,845.0,403.49,289.97
2016,9,3,11,0,922.0,101.0,3.9,23.0,867.0,458.95,337.78
2016,9,3,11,15,924.5,102.0,4.0,23.0,880.5,513.08,384.1
2016,9,3,11,30,927.0,103.0,4.1,23.0,894.0,565.99,428.33
2016,9,3,11,45,927.0,103.5,4.2,23.0,899.5,615.68,469.06
2016,9,3,12,0,927.0,104.0,4.3,23.0,905.0,663.47,507.42
2016,9,3,12,15,926.0,104.0,4.4,22.5,902.0,708.1,543.73
2016,9,3,12,30,925.0,104.0,4.5,22.0,899.0,750.34,577.95
2016,9,3,12,45,908.5,112.0,4.65,22.0,885.0,785.78,605.11
2016,9,3,13,0,892.0,120.0,4.8,22.0,871.0,817.65,628.82
2016,9,3,13,15,887.5,119.0,4.8,21.5,853.0,847.31,651.45
2016,9,3,13,30,883.0,118.0,4.8,21.0,835.0,873.77,671.94
2016,9,3,13,45,675.0,202.5,4.8,21.0,741.0,820.9,634.41
2016,9,3,14,0,467.0,287.0,4.8,21.0,647.0,735.16,569.12
2016,9,3,14,15,662.5,197.5,4.7,20.5,684.0,847.35,657.29
2016,9,3,14,30,858.0,108.0,4.6,20.0,721.0,933.12,719.25
2016,9,3,14,45,738.0,141.5,4.55,20.0,649.0,888.96,688.59
2016,9,3,15,0,618.0,175.0,4.5,20.0,577.0,822.9,642.85
2016,9,3,15,15,581.5,172.0,4.45,19.5,529.5,792.0,623.42
2016,9,3,15,30,545.0,169.0,4.4,19.0,482.0,749.64,595.13
2016,9,3,15,45,660.0,127.5,4.35,19.0,473.5,824.35,651.74
2016,9,3,16,0,775.0,86.0,4.3,19.0,465.0,875.68,690.28
2016,9,3,16,15,746.5,81.5,4.2,18.5,414.0,837.83,665.34
2016,9,3,16,30,718.0,77.0,4.1,18.0,363.0,797.46,638.53
2016,9,3,16,45,670.5,73.0,4.1,17.5,310.0,745.13,602.19
2016,9,3,17,0,623.0,69.0,4.1,17.0,257.0,685.94,559.01
2016,9,3,17,15,559.5,62.0,3.95,16.5,205.5,608.39,498.85
2016,9,3,17,30,496.0,55.0,3.8,16.0,154.0,531.73,436.25
2016,9,3,17,45,373.0,45.0,3.65,15.5,107.0,405.0,330.13
2016,9,3,18,0,250.0,35.0,3.5,15.0,60.0,288.15,217.99
2016,9,3,18,15,125.0,17.5,3.5,14.5,30.0,140.54,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,7.68,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,14.28,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,58.5,29.44,18.63
2016,9,4,6,30,245.0,58.0,3.4,14.0,96.0,43.91,32.75
2016,9,4,6,45,309.5,75.5,3.4,14.5,142.5,56.37,44.31
2016,9,4,7,0,374.0,93.0,3.4,15.0,189.0,68.46,55.27
2016,9,4,7,15,429.5,106.0,3.3,15.5,239.5,76.97,62.8
2016,9,4,7,30,485.0,119.0,3.2,16.0,290.0,85.22,69.87
2016,9,4,7,45,540.0,124.5,3.1,16.5,343.0,88.26,72.22
2016,9,4,8,0,595.0,130.0,3.0,17.0,396.0,92.83,75.82
2016,9,4,8,15,625.5,137.0,2.95,17.5,445.0,95.36,77.61
2016,9,4,8,30,656.0,144.0,2.9,18.0,494.0,97.79,79.27
2016,9,4,8,45,697.5,141.5,2.85,18.5,543.5,93.9,75.54
2016,9,4,9,0,739.0,139.0,2.8,19.0,593.0,90.43,72.22
2016,9,4,9,15,756.0,143.0,2.8,19.5,634.0,90.83,72.22
2016,9,4,9,30,773.0,147.0,2.8,20.0,675.0,126.33,77.31
2016,9,4,9,45,833.0,125.5,2.85,20.5,721.5,177.36,103.04
2016,9,4,10,0,893.0,104.0,2.9,21.0,768.0,234.43,143.51
2016,9,4,10,15,901.0,105.5,2.95,21.5,797.0,292.03,191.74
2016,9,4,10,30,909.0,107.0,3.0,22.0,826.0,349.91,241.97
2016,9,4,10,45,915.0,107.5,3.15,22.5,848.0,406.44,291.3
2016,9,4,11,0,921.0,108.0,3.3,23.0,870.0,462.55,339.43
2016,9,4,11,15,924.0,108.5,3.45,23.0,884.0,516.64,385.6
2016,9,4,11,30,927.0,109.0,3.6,23.0,898.0,569.55,429.72
2016,9,4,11,45,927.0,110.5,3.75,23.5,903.5,620.18,470.16
2016,9,4,12,0,927.0,112.0,3.9,24.0,909.0,668.96,508.11
2016,9,4,12,15,721.0,217.0,3.95,24.0,836.0,674.04,511.52
2016,9,4,12,30,515.0,322.0,4.0,24.0,763.0,656.42,497.35
2016,9,4,12,45,724.0,212.5,4.1,24.5,824.5,748.36,567.62
2016,9,4,13,0,933.0,103.0,4.2,25.0,886.0,832.59,629.21
2016,9,4,13,15,929.0,102.5,4.2,25.0,867.5,864.02,650.93
2016,9,4,13,30,925.0,102.0,4.2,25.0,849.0,892.18,670.75
2016,9,4,13,45,917.5,101.5,4.25,25.0,823.0,913.91,686.5
2016,9,4,14,0,910.0,101.0,4.3,25.0,797.0,932.03,699.95
2016,9,4,14,15,901.0,99.0,4.25,24.5,764.0,943.52,709.93
2016,9,4,14,30,892.0,97.0,4.2,24.0,731.0,951.24,717.56
2016,9,4,14,45,878.0,96.0,4.2,24.0,691.5,951.66,719.29
2016,9,4,15,0,864.0,95.0,4.2,24.0,652.0,948.39,718.72
2016,9,4,15,15,848.0,92.5,4.15,23.5,607.5,948.68,721.92
2016,9,4,15,30,832.0,90.0,4.1,23.0,563.0,934.69,715.35
2016,9,4,15,45,809.0,87.0,4.05,22.5,514.0,909.91,701.36
2016,9,4,16,0,786.0,84.0,4.0,22.0,465.0,881.95,685.02
2016,9,4,16,15,756.5,80.0,3.9,21.5,413.5,843.65,660.72
2016,9,4,16,30,727.0,76.0,3.8,21.0,362.0,802.84,634.01
2016,9,4,16,45,684.0,70.5,3.75,20.5,308.5,752.36,599.41
2016,9,4,17,0,641.0,65.0,3.7,20.0,255.0,694.93,558.03
2016,9,4,17,15,577.0,58.0,3.55,19.0,203.0,616.76,499.16
2016,9,4,17,30,513.0,51.0,3.4,18.0,151.0,539.69,437.67
2016,9,4,17,45,403.0,41.0,3.3,17.0,104.5,423.73,341.46
2016,9,4,18,0,293.0,31.0,3.2,16.0,58.0,314.0,230.62
2016,9,4,18,15,146.5,15.5,3.05,15.5,29.0,120.35,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,9.0,1.6,13.5,12.5,7.68,0.0
2016,9,5,6,0,143.0,18.0,1.8,14.0,25.0,14.06,0.0
2016,9,5,6,15,266.5,31.5,1.85,14.5,64.5,25.86,15.47
2016,9,5,6,30,390.0,45.0,1.9,15.0,104.0,36.59,26.24
2016,9,5,6,45,469.5,54.5,1.95,15.5,153.0,43.47,32.79
2016,9,5,7,0,549.0,64.0,2.0,16.0,202.0,50.24,38.99
2016,9,5,7,15,600.5,70.5,1.95,16.5,254.0,54.29,42.59
2016,9,5,7,30,652.0,77.0,1.9,17.0,306.0,58.29,45.99
2016,9,5,7,45,691.5,81.5,1.85,18.0,358.5,60.63,47.74
2016,9,5,8,0,731.0,86.0,1.8,19.0,411.0,62.95,49.4
2016,9,5,8,15,757.0,90.0,1.75,19.5,460.5,70.68,55.8
2016,9,5,8,30,783.0,94.0,1.7,20.0,510.0,72.55,57.09
2016,9,5,8,45,805.5,96.0,1.7,21.0,557.0,72.92,56.98
2016,9,5,9,0,828.0,98.0,1.7,22.0,604.0,73.31,56.9
2016,9,5,9,15,842.0,100.5,1.75,22.5,645.0,73.87,57.1
2016,9,5,9,30,856.0,103.0,1.8,23.0,686.0,119.57,69.49
2016,9,5,9,45,874.5,101.0,1.85,24.0,723.0,173.85,97.2
2016,9,5,10,0,893.0,99.0,1.9,25.0,760.0,229.9,137.36
2016,9,5,10,15,900.5,100.5,2.0,25.5,789.0,287.31,184.46
2016,9,5,10,30,908.0,102.0,2.1,26.0,818.0,344.95,233.49
2016,9,5,10,45,914.0,102.5,2.25,27.0,839.5,401.33,281.13
2016,9,5,11,0,920.0,103.0,2.4,28.0,861.0,457.3,327.39
2016,9,5,11,15,923.5,103.5,2.5,28.5,875.0,511.46,371.57
2016,9,5,11,30,927.0,104.0,2.6,29.0,889.0,564.49,413.58
2016,9,5,11,45,928.0,104.5,2.75,29.5,895.0,614.76,452.53
2016,9,5,12,0,929.0,105.0,2.9,30.0,901.0,663.22,489.12
2016,9,5,12,15,929.0,104.5,2.95,30.0,899.0,708.17,522.98
2016,9,5,12,30,929.0,104.0,3.0,30.0,897.0,750.77,554.53
2016,9,5,12,45,912.0,112.0,3.15,30.5,882.5,786.0,579.1
2016,9,5,13,0,895.0,120.0,3.3,31.0,868.0,817.62,600.1
2016,9,5,13,15,891.0,119.0,3.35,30.5,850.0,847.72,622.04
2016,9,5,13,30,887.0,118.0,3.4,30.0,832.0,874.63,641.99
2016,9,5,13,45,877.5,118.0,3.5,30.0,805.5,894.48,656.38
2016,9,5,14,0,868.0,118.0,3.6,30.0,779.0,910.77,668.59
2016,9,5,14,15,858.0,116.0,3.65,29.5,746.0,931.35,684.92
2016,9,5,14,30,848.0,114.0,3.7,29.0,713.0,938.26,692.33
2016,9,5,14,45,833.0,112.0,3.75,29.0,673.5,936.74,693.01
2016,9,5,15,0,818.0,110.0,3.8,29.0,634.0,931.46,691.38
2016,9,5,15,15,800.0,107.0,3.8,28.5,589.5,918.49,685.82
2016,9,5,15,30,782.0,104.0,3.8,28.0,545.0,901.99,677.95
2016,9,5,15,45,758.5,99.5,3.8,27.5,496.5,875.09,662.91
2016,9,5,16,0,735.0,95.0,3.8,27.0,448.0,851.44,649.98
2016,9,5,16,15,703.0,90.0,3.6,26.0,397.0,810.62,624.87
2016,9,5,16,30,671.0,85.0,3.4,25.0,346.0,767.62,597.55
2016,9,5,16,45,630.5,78.0,3.25,24.5,294.5,712.45,559.38
2016,9,5,17,0,590.0,71.0,3.1,24.0,243.0,656.21,518.87
2016,9,5,17,15,524.5,62.5,2.65,23.0,192.0,575.9,457.94
2016,9,5,17,30,459.0,54.0,2.2,22.0,141.0,496.75,394.83
2016,9,5,17,45,360.5,41.5,1.8,21.0,96.5,388.89,305.89
2016,9,5,18,0,262.0,29.0,1.4,20.0,52.0,286.64,197.9
2016,9,5,18,15,131.0,14.5,1.3,19.0,26.0,107.77,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,1.3,13.0,12.0,7.26,0.0
2016,9,6,6,0,159.0,17.0,1.4,14.0,24.0,14.04,0.0
2016,9,6,6,15,287.5,29.0,1.45,14.5,63.5,23.77,13.57
2016,9,6,6,30,416.0,41.0,1.5,15.0,103.0,33.31,23.37
2016,9,6,6,45,498.5,49.0,1.55,16.0,152.5,39.14,28.91
2016,9,6,7,0,581.0,57.0,1.6,17.0,202.0,44.94,34.16
2016,9,6,7,15,631.5,63.0,1.45,18.0,254.5,48.87,37.57
2016,9,6,7,30,682.0,69.0,1.3,19.0,307.0,52.75,40.78
2016,9,6,7,45,720.0,73.0,1.2,20.5,359.5,59.9,46.63
2016,9,6,8,0,758.0,77.0,1.1,22.0,412.0,62.31,48.25
2016,9,6,8,15,783.0,80.5,1.15,23.0,462.0,64.15,49.44
2016,9,6,8,30,808.0,84.0,1.2,24.0,512.0,65.93,50.56
2016,9,6,8,45,828.5,86.0,1.25,25.0,558.5,66.56,50.71
2016,9,6,9,0,849.0,88.0,1.3,26.0,605.0,76.74,58.81
2016,9,6,9,15,862.5,90.5,1.5,27.0,646.0,78.21,59.61
2016,9,6,9,30,876.0,93.0,1.7,28.0,687.0,113.25,63.22
2016,9,6,9,45,882.5,97.0,1.9,29.5,721.5,170.95,92.69
2016,9,6,10,0,889.0,101.0,2.1,31.0,756.0,229.25,133.8
2016,9,6,10,15,897.0,102.5,2.15,31.5,785.0,286.62,179.67
2016,9,6,10,30,905.0,104.0,2.2,32.0,814.0,344.26,227.5
2016,9,6,10,45,911.0,104.5,2.3,32.5,836.0,400.54,274.42
2016,9,6,11,0,917.0,105.0,2.4,33.0,858.0,456.38,320.14
2016,9,6,11,15,920.5,105.5,2.4,33.0,872.0,510.44,363.85
2016,9,6,11,30,924.0,106.0,2.4,33.0,886.0,563.36,405.49
2016,9,6,11,45,925.5,106.0,2.4,33.5,891.5,613.4,443.02
2016,9,6,12,0,927.0,106.0,2.4,34.0,897.0,661.65,478.11
2016,9,6,12,15,926.5,106.0,2.45,34.0,894.5,706.61,511.2
2016,9,6,12,30,926.0,106.0,2.5,34.0,892.0,749.22,542.02
2016,9,6,12,45,916.5,109.5,2.6,34.5,879.5,785.83,566.83
2016,9,6,13,0,907.0,113.0,2.7,35.0,867.0,819.22,588.26
2016,9,6,13,15,902.5,112.0,2.8,34.5,848.5,849.09,609.85
2016,9,6,13,30,898.0,111.0,2.9,34.0,830.0,875.69,629.49
2016,9,6,13,45,891.5,109.5,3.0,34.0,804.0,896.7,644.37
2016,9,6,14,0,885.0,108.0,3.1,34.0,778.0,914.18,657.14
2016,9,6,14,15,876.0,106.0,3.15,33.5,745.5,925.28,666.98
2016,9,6,14,30,867.0,104.0,3.2,33.0,713.0,932.7,674.69
2016,9,6,14,45,854.0,101.5,3.25,33.0,673.5,942.73,682.95
2016,9,6,15,0,841.0,99.0,3.3,33.0,634.0,938.74,682.2
2016,9,6,15,15,824.5,96.5,3.25,32.5,590.0,927.74,677.83
2016,9,6,15,30,808.0,94.0,3.2,32.0,546.0,913.2,671.23
2016,9,6,15,45,785.5,90.0,3.15,31.5,497.5,887.7,657.32
2016,9,6,16,0,763.0,86.0,3.1,31.0,449.0,859.05,641.17
2016,9,6,16,15,732.0,81.5,2.95,30.5,397.5,818.92,616.21
2016,9,6,16,30,701.0,77.0,2.8,30.0,346.0,782.82,593.47
2016,9,6,16,45,658.0,71.0,2.65,29.5,293.5,726.27,555.38
2016,9,6,17,0,615.0,65.0,2.5,29.0,241.0,668.78,515.06
2016,9,6,17,15,549.0,57.0,2.15,27.5,190.0,588.4,456.75
2016,9,6,17,30,483.0,49.0,1.8,26.0,139.0,509.41,396.03
2016,9,6,17,45,379.5,37.5,1.45,24.5,94.0,398.57,306.77
2016,9,6,18,0,276.0,26.0,1.1,23.0,49.0,290.4,187.11
2016,9,6,18,15,138.0,13.0,1.05,22.0,24.5,111.18,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.5,0.4,17.5,11.0,6.4,0.0
2016,9,7,6,0,154.0,15.0,0.4,18.0,22.0,12.8,0.0
2016,9,7,6,15,281.0,28.5,0.5,18.5,61.5,23.38,12.78
2016,9,7,6,30,408.0,42.0,0.6,19.0,101.0,34.23,23.72
2016,9,7,6,45,485.5,51.0,0.7,20.0,150.0,40.8,29.84
2016,9,7,7,0,563.0,60.0,0.8,21.0,199.0,47.27,35.6
2016,9,7,7,15,614.5,67.0,0.95,22.0,251.5,51.86,39.52
2016,9,7,7,30,666.0,74.0,1.1,23.0,304.0,56.34,43.19
2016,9,7,7,45,701.0,79.5,1.25,24.0,356.0,59.46,45.56
2016,9,7,8,0,736.0,85.0,1.4,25.0,408.0,68.22,52.65
2016,9,7,8,15,762.0,89.5,1.45,26.0,458.0,70.56,54.21
2016,9,7,8,30,788.0,94.0,1.5,27.0,508.0,72.82,55.67
2016,9,7,8,45,805.5,97.5,1.6,28.0,554.0,74.15,56.36
2016,9,7,9,0,823.0,101.0,1.7,29.0,600.0,75.43,57.0
2016,9,7,9,15,837.5,104.0,1.65,30.0,641.5,76.26,57.28
2016,9,7,9,30,852.0,107.0,1.6,31.0,683.0,109.62,60.72
2016,9,7,9,45,867.5,107.0,1.6,32.0,719.0,174.26,94.93
2016,9,7,10,0,883.0,107.0,1.6,33.0,755.0,230.87,133.85
2016,9,7,10,15,890.5,108.5,1.6,33.5,784.0,287.91,178.75
2016,9,7,10,30,898.0,110.0,1.6,34.0,813.0,345.17,225.5
2016,9,7,10,45,902.5,111.5,1.6,34.5,834.0,401.38,271.44
2016,9,7,11,0,907.0,113.0,1.6,35.0,855.0,457.05,315.94
2016,9,7,11,15,910.0,113.5,1.6,35.0,868.5,510.52,358.3
2016,9,7,11,30,913.0,114.0,1.6,35.0,882.0,562.81,398.56
2016,9,7,11,45,913.5,114.5,1.6,35.5,887.5,612.33,434.81
2016,9,7,12,0,914.0,115.0,1.6,36.0,893.0,660.01,468.61
2016,9,7,12,15,913.5,115.0,1.6,36.0,890.0,704.59,500.33
2016,9,7,12,30,913.0,115.0,1.6,36.0,887.0,746.84,529.77
2016,9,7,12,45,893.0,124.5,1.65,36.5,871.5,780.71,552.17
2016,9,7,13,0,873.0,134.0,1.7,37.0,856.0,810.79,570.77
2016,9,7,13,15,867.5,133.0,1.75,37.0,837.5,847.63,594.75
2016,9,7,13,30,862.0,132.0,1.8,37.0,819.0,873.68,611.88
2016,9,7,13,45,853.0,131.0,1.9,37.0,792.0,893.3,625.66
2016,9,7,14,0,844.0,130.0,2.0,37.0,765.0,909.29,637.37
2016,9,7,14,15,833.0,127.5,2.1,36.5,732.0,918.19,646.17
2016,9,7,14,30,822.0,125.0,2.2,36.0,699.0,923.33,652.84
2016,9,7,14,45,805.0,123.0,2.3,36.0,659.0,919.66,652.77
2016,9,7,15,0,788.0,121.0,2.4,36.0,619.0,912.24,650.49
2016,9,7,15,15,768.5,117.0,2.45,35.5,574.0,896.56,643.92
2016,9,7,15,30,749.0,113.0,2.5,35.0,529.0,884.11,639.51
2016,9,7,15,45,720.0,109.5,2.65,35.0,480.0,853.84,622.74
2016,9,7,16,0,691.0,106.0,2.8,35.0,431.0,820.72,603.79
2016,9,7,16,15,656.0,99.5,2.75,34.0,380.0,775.66,577.42
2016,9,7,16,30,621.0,93.0,2.7,33.0,329.0,728.54,548.73
2016,9,7,16,45,568.0,86.0,2.7,32.5,276.5,662.85,504.78
2016,9,7,17,0,515.0,79.0,2.7,32.0,224.0,596.47,458.37
2016,9,7,17,15,444.5,68.0,2.4,30.5,174.5,510.52,395.71
2016,9,7,17,30,374.0,57.0,2.1,29.0,125.0,424.56,329.62
2016,9,7,17,45,268.0,42.0,1.85,27.5,82.5,312.74,239.12
2016,9,7,18,0,162.0,27.0,1.6,26.0,40.0,200.55,116.93
2016,9,7,18,15,81.0,13.5,1.55,25.0,20.0,70.02,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,16.0,11.1,0.0
2016,9,8,6,15,174.0,31.0,2.35,16.5,52.0,23.93,13.01
2016,9,8,6,30,277.0,49.0,2.4,17.0,88.0,37.48,26.62
2016,9,8,6,45,358.5,62.0,2.5,17.5,135.5,46.99,35.49
2016,9,8,7,0,440.0,75.0,2.6,18.0,183.0,56.33,43.95
2016,9,8,7,15,494.5,85.0,2.5,18.5,233.0,65.24,51.8
2016,9,8,7,30,549.0,95.0,2.4,19.0,283.0,71.39,57.04
2016,9,8,7,45,592.5,101.5,2.35,20.0,334.5,74.55,59.41
2016,9,8,8,0,636.0,108.0,2.3,21.0,386.0,77.65,61.66
2016,9,8,8,15,665.0,114.0,2.25,21.5,434.5,80.12,63.43
2016,9,8,8,30,694.0,120.0,2.2,22.0,483.0,82.48,65.1
2016,9,8,8,45,718.5,123.5,2.15,23.0,529.0,83.04,65.09
2016,9,8,9,0,743.0,127.0,2.1,24.0,575.0,83.59,65.09
2016,9,8,9,15,759.5,130.5,2.15,24.5,615.5,83.99,65.11
2016,9,8,9,30,776.0,134.0,2.2,25.0,656.0,122.32,74.7
2016,9,8,9,45,783.5,139.0,2.25,25.5,690.0,176.35,102.78
2016,9,8,10,0,791.0,144.0,2.3,26.0,724.0,231.32,142.24
2016,9,8,10,15,800.5,146.5,2.35,26.5,752.0,285.72,186.1
2016,9,8,10,30,810.0,149.0,2.4,27.0,780.0,340.83,232.24
2016,9,8,10,45,818.0,149.0,2.5,27.5,801.5,394.09,277.18
2016,9,8,11,0,826.0,149.0,2.6,28.0,823.0,447.35,321.39
2016,9,8,11,15,830.0,150.0,2.7,28.5,836.5,499.35,363.61
2016,9,8,11,30,834.0,151.0,2.8,29.0,850.0,550.51,404.0
2016,9,8,11,45,837.5,150.0,2.9,29.5,855.5,598.69,441.14
2016,9,8,12,0,841.0,149.0,3.0,30.0,861.0,645.44,476.26
2016,9,8,12,15,840.5,149.0,3.05,30.0,858.5,688.8,508.92
2016,9,8,12,30,840.0,149.0,3.1,30.0,856.0,729.97,539.44
2016,9,8,12,45,848.5,142.0,3.2,30.0,848.5,768.93,568.4
2016,9,8,13,0,857.0,135.0,3.3,30.0,841.0,805.61,594.9
2016,9,8,13,15,852.0,133.5,3.3,30.0,822.5,834.32,614.52
2016,9,8,13,30,847.0,132.0,3.3,30.0,804.0,859.77,632.04
2016,9,8,13,45,841.5,129.5,3.35,30.0,778.5,880.41,646.71
2016,9,8,14,0,836.0,127.0,3.4,30.0,753.0,897.56,659.23
2016,9,8,14,15,825.5,124.5,3.4,29.5,720.0,906.64,667.6
2016,9,8,14,30,815.0,122.0,3.4,29.0,687.0,912.01,673.73
2016,9,8,14,45,803.0,118.5,3.4,29.0,649.0,911.2,674.59
2016,9,8,15,0,791.0,115.0,3.4,29.0,611.0,906.72,673.19
2016,9,8,15,15,772.5,111.5,3.35,28.5,567.0,892.48,666.41
2016,9,8,15,30,754.0,108.0,3.3,28.0,523.0,880.93,661.56
2016,9,8,15,45,730.5,103.0,3.3,27.5,475.0,853.91,646.36
2016,9,8,16,0,707.0,98.0,3.3,27.0,427.0,823.98,628.98
2016,9,8,16,15,673.5,92.0,3.2,26.0,376.5,780.79,602.47
2016,9,8,16,30,640.0,86.0,3.1,25.0,326.0,735.53,573.63
2016,9,8,16,45,594.0,78.5,3.05,24.5,274.5,675.41,531.79
2016,9,8,17,0,548.0,71.0,3.0,24.0,223.0,614.52,487.48
2016,9,8,17,15,478.5,61.5,2.85,23.0,173.5,530.87,423.94
2016,9,8,17,30,409.0,52.0,2.7,22.0,124.0,448.75,358.06
2016,9,8,17,45,304.0,38.5,2.55,21.0,81.5,337.24,264.04
2016,9,8,18,0,199.0,25.0,2.4,20.0,39.0,222.15,116.91
2016,9,8,18,15,99.5,12.5,2.35,19.5,19.5,82.24,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,128.0,14.0,1.6,14.0,19.0,11.95,0.0
2016,9,9,6,15,258.5,27.0,1.65,14.5,57.0,22.14,11.43
2016,9,9,6,30,389.0,40.0,1.7,15.0,95.0,32.57,22.58
2016,9,9,6,45,471.0,49.0,1.75,16.0,143.5,39.2,28.88
2016,9,9,7,0,553.0,58.0,1.8,17.0,192.0,45.74,34.83
2016,9,9,7,15,298.0,93.5,1.75,18.0,168.0,67.45,53.85
2016,9,9,7,30,43.0,129.0,1.7,19.0,144.0,96.33,78.65
2016,9,9,7,45,163.0,148.0,1.65,20.0,217.0,107.23,87.48
