Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,30,713.0,104.0,1.6,30.0,454.0,73.4,55.59
2016,9,19,8,45,741.5,105.5,1.65,31.5,500.0,73.18,54.88
2016,9,19,9,0,770.0,107.0,1.7,33.0,546.0,80.13,59.99
2016,9,19,9,15,786.5,110.5,1.7,33.5,586.0,81.25,60.58
2016,9,19,9,30,803.0,114.0,1.7,34.0,626.0,97.4,59.55
2016,9,19,9,45,815.5,116.0,1.75,35.0,660.5,151.44,81.32
2016,9,19,10,0,828.0,118.0,1.8,36.0,695.0,206.84,116.97
2016,9,19,10,15,837.0,120.0,1.9,36.0,723.0,262.61,159.77
2016,9,19,10,30,846.0,122.0,2.0,36.0,751.0,318.88,205.53
2016,9,19,10,45,723.0,185.0,2.1,36.5,732.5,372.77,252.44
2016,9,19,11,0,600.0,248.0,2.2,37.0,714.0,418.87,291.19
2016,9,19,11,15,606.5,247.5,2.3,37.0,725.5,461.43,324.77
2016,9,19,11,30,613.0,247.0,2.4,37.0,737.0,503.8,357.58
2016,9,19,11,45,617.0,247.0,2.5,37.5,742.0,544.79,387.98
2016,9,19,12,0,621.0,247.0,2.6,38.0,747.0,584.88,417.03
2016,9,19,12,15,631.5,241.0,2.7,38.0,747.5,623.02,445.18
2016,9,19,12,30,642.0,235.0,2.8,38.0,748.0,660.1,472.25
2016,9,19,12,45,643.0,230.0,2.9,38.0,737.5,689.95,494.09
2016,9,19,13,0,644.0,225.0,3.0,38.0,727.0,717.55,514.26
2016,9,19,13,15,639.0,221.5,3.05,38.0,709.0,739.41,530.18
2016,9,19,13,30,634.0,218.0,3.1,38.0,691.0,758.4,544.15
2016,9,19,13,45,640.5,204.5,3.2,38.0,667.5,774.59,556.86
2016,9,19,14,0,647.0,191.0,3.3,38.0,644.0,787.87,567.73
2016,9,19,14,15,642.5,181.5,3.35,37.5,613.0,792.49,573.68
2016,9,19,14,30,638.0,172.0,3.4,37.0,582.0,793.83,577.28
2016,9,19,14,45,727.0,132.5,3.45,36.5,572.0,843.71,613.35
2016,9,19,15,0,816.0,93.0,3.5,36.0,562.0,883.35,642.42
2016,9,19,15,15,795.5,90.0,3.5,35.5,517.0,867.37,634.6
2016,9,19,15,30,775.0,87.0,3.5,35.0,472.0,847.94,624.81
2016,9,19,15,45,750.0,82.0,3.5,34.5,424.0,818.68,608.2
2016,9,19,16,0,725.0,77.0,3.5,34.0,376.0,786.47,589.19
2016,9,19,16,15,686.5,72.0,3.4,33.0,325.0,745.41,564.05
2016,9,19,16,30,648.0,67.0,3.3,32.0,274.0,697.35,532.78
2016,9,19,16,45,590.0,60.5,3.25,31.0,222.5,629.07,485.25
2016,9,19,17,0,532.0,54.0,3.2,30.0,171.0,560.84,434.91
2016,9,19,17,15,442.5,44.5,3.0,28.5,124.0,463.73,359.88
2016,9,19,17,30,353.0,35.0,2.8,27.0,77.0,370.22,280.39
2016,9,19,17,45,176.5,17.5,2.6,26.0,38.5,192.51,70.91
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,15,133.5,18.0,2.35,16.5,32.5,14.03,0.0
2016,9,20,6,30,267.0,36.0,2.5,17.0,65.0,27.91,17.5
2016,9,20,6,45,382.0,45.5,2.65,17.5,112.5,36.69,26.16
2016,9,20,7,0,497.0,55.0,2.8,18.0,160.0,43.79,32.78
2016,9,20,7,15,556.0,62.5,2.8,18.5,210.0,48.86,37.39
2016,9,20,7,30,615.0,70.0,2.8,19.0,260.0,53.85,41.76
2016,9,20,7,45,666.0,73.0,2.85,20.0,312.0,55.33,42.84
2016,9,20,8,0,717.0,76.0,2.9,21.0,364.0,62.07,48.38
2016,9,20,8,15,527.0,131.5,2.9,21.5,358.0,91.38,73.27
2016,9,20,8,30,337.0,187.0,2.9,22.0,352.0,127.7,103.6
2016,9,20,8,45,392.5,194.0,2.95,23.0,403.5,125.19,100.73
2016,9,20,9,0,448.0,201.0,3.0,24.0,455.0,128.02,102.39
2016,9,20,9,15,423.0,225.5,3.0,24.5,479.0,139.72,111.59
2016,9,20,9,30,398.0,250.0,3.0,25.0,503.0,168.65,123.94
2016,9,20,9,45,401.5,263.0,3.05,25.5,530.5,206.95,143.35
2016,9,20,10,0,405.0,276.0,3.1,26.0,558.0,245.96,170.11
2016,9,20,10,15,407.0,287.5,3.15,26.5,579.5,278.0,194.88
2016,9,20,10,30,409.0,299.0,3.2,27.0,601.0,317.93,226.94
2016,9,20,10,45,554.5,246.0,3.25,27.5,668.0,360.9,258.21
2016,9,20,11,0,700.0,193.0,3.3,28.0,735.0,415.47,299.98
2016,9,20,11,15,685.0,209.0,3.35,28.0,746.0,465.66,341.44
2016,9,20,11,30,670.0,225.0,3.4,28.0,757.0,513.76,380.21
2016,9,20,11,45,685.0,214.5,3.5,28.5,761.0,554.62,412.34
2016,9,20,12,0,700.0,204.0,3.6,29.0,765.0,594.96,443.43
2016,9,20,12,15,599.0,243.5,3.65,29.0,722.0,603.59,450.84
2016,9,20,12,30,498.0,283.0,3.7,29.0,679.0,601.08,449.54
2016,9,20,12,45,484.5,288.0,3.8,29.5,668.5,624.21,466.45
2016,9,20,13,0,471.0,293.0,3.9,30.0,658.0,644.91,481.22
2016,9,20,13,15,545.0,257.5,3.95,29.5,669.5,693.93,519.51
2016,9,20,13,30,619.0,222.0,4.0,29.0,681.0,748.58,561.52
2016,9,20,13,45,590.5,221.0,4.05,29.0,646.0,746.84,561.15
2016,9,20,14,0,562.0,220.0,4.1,29.0,611.0,735.75,554.66
2016,9,20,14,15,590.5,197.0,4.1,28.5,590.0,760.6,575.44
2016,9,20,14,30,619.0,174.0,4.1,28.0,569.0,777.26,590.57
2016,9,20,14,45,594.0,168.5,4.15,28.0,528.0,760.7,580.32
2016,9,20,15,0,569.0,163.0,4.2,28.0,487.0,732.24,561.8
2016,9,20,15,15,584.0,144.0,4.15,27.5,453.0,740.08,570.08
2016,9,20,15,30,599.0,125.0,4.1,27.0,419.0,735.95,569.66
2016,9,20,15,45,591.5,112.5,4.05,26.5,378.0,715.28,557.31
2016,9,20,16,0,584.0,100.0,4.0,26.0,337.0,691.73,542.64
2016,9,20,16,15,543.0,93.5,3.9,25.0,290.5,642.73,509.4
2016,9,20,16,30,502.0,87.0,3.8,24.0,244.0,592.09,473.65
2016,9,20,16,45,500.5,71.5,3.7,23.0,203.5,564.19,453.46
2016,9,20,17,0,499.0,56.0,3.6,22.0,163.0,534.01,429.19
2016,9,20,17,15,407.5,45.5,3.45,21.0,117.0,435.0,348.56
2016,9,20,17,30,316.0,35.0,3.3,20.0,71.0,339.83,263.15
2016,9,20,17,45,158.0,17.5,3.2,19.5,35.5,175.67,34.07
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.5,18.0,3.65,14.5,33.0,14.05,0.0
2016,9,21,6,30,281.0,36.0,3.8,15.0,66.0,29.76,19.03
2016,9,21,6,45,392.5,45.5,4.0,15.5,113.0,36.84,26.46
2016,9,21,7,0,504.0,55.0,4.2,16.0,160.0,43.92,33.14
2016,9,21,7,15,564.5,62.0,4.25,16.0,210.5,48.61,37.55
2016,9,21,7,30,625.0,69.0,4.3,16.0,261.0,53.25,41.75
2016,9,21,7,45,671.5,73.0,4.4,16.5,312.5,55.47,43.58
2016,9,21,8,0,718.0,77.0,4.5,17.0,364.0,62.95,49.97
2016,9,21,8,15,746.5,81.0,4.55,17.5,412.5,65.18,51.66
2016,9,21,8,30,775.0,85.0,4.6,18.0,461.0,67.36,53.3
2016,9,21,8,45,614.0,142.0,4.65,18.5,457.5,96.4,78.07
2016,9,21,9,0,453.0,199.0,4.7,19.0,454.0,127.1,103.86
2016,9,21,9,15,438.0,220.0,4.75,19.0,481.5,136.99,111.95
2016,9,21,9,30,423.0,241.0,4.8,19.0,509.0,154.51,115.98
2016,9,21,9,45,426.5,254.5,4.85,19.5,537.5,195.24,137.14
2016,9,21,10,0,430.0,268.0,4.9,20.0,566.0,236.84,166.61
2016,9,21,10,15,437.0,275.5,4.9,20.0,588.0,276.11,198.1
2016,9,21,10,30,444.0,283.0,4.9,20.0,610.0,316.25,231.93
2016,9,21,10,45,450.0,287.5,4.9,20.5,627.0,354.78,264.52
2016,9,21,11,0,456.0,292.0,4.9,21.0,644.0,393.71,297.18
2016,9,21,11,15,459.5,295.5,4.85,21.0,654.5,431.08,328.71
2016,9,21,11,30,463.0,299.0,4.8,21.0,665.0,468.25,359.52
2016,9,21,11,45,464.5,300.0,4.75,21.0,668.5,502.04,387.25
2016,9,21,12,0,466.0,301.0,4.7,21.0,672.0,535.01,413.85
2016,9,21,12,15,468.5,298.5,4.75,21.0,670.0,564.74,437.89
2016,9,21,12,30,471.0,296.0,4.8,21.0,668.0,593.25,460.74
2016,9,21,12,45,694.0,198.0,4.85,21.0,737.5,695.33,541.53
2016,9,21,13,0,917.0,100.0,4.9,21.0,807.0,791.04,615.86
2016,9,21,13,15,914.5,99.5,5.0,20.5,789.0,822.16,640.14
2016,9,21,13,30,912.0,99.0,5.1,20.0,771.0,850.09,662.67
2016,9,21,13,45,908.0,97.5,5.2,20.0,745.5,872.41,680.08
2016,9,21,14,0,904.0,96.0,5.3,20.0,720.0,891.25,695.18
2016,9,21,14,15,895.5,94.0,5.3,20.0,687.0,902.04,704.11
2016,9,21,14,30,887.0,92.0,5.3,20.0,654.0,909.11,710.59
2016,9,21,14,45,877.5,89.0,5.35,20.0,615.5,910.43,713.46
2016,9,21,15,0,868.0,86.0,5.4,20.0,577.0,917.82,720.91
2016,9,21,15,15,849.5,83.0,5.3,19.5,531.0,903.73,713.41
2016,9,21,15,30,831.0,80.0,5.2,19.0,485.0,886.03,703.4
2016,9,21,15,45,808.5,76.0,5.15,19.0,436.0,860.02,686.1
2016,9,21,16,0,786.0,72.0,5.1,19.0,387.0,830.86,666.18
2016,9,21,16,15,747.5,67.5,4.95,18.5,334.0,783.89,633.01
2016,9,21,16,30,709.0,63.0,4.8,18.0,281.0,734.71,596.93
2016,9,21,16,45,653.5,56.5,4.7,17.5,228.0,674.2,550.43
2016,9,21,17,0,598.0,50.0,4.6,17.0,175.0,607.07,495.91
2016,9,21,17,15,499.0,41.5,4.35,16.5,125.5,502.6,407.94
2016,9,21,17,30,400.0,33.0,4.1,16.0,76.0,402.0,311.77
2016,9,21,17,45,200.0,16.5,3.95,15.5,38.0,202.53,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,16.5,3.7,13.5,16.5,13.56,0.0
2016,9,22,6,30,0.0,33.0,3.8,14.0,33.0,26.55,16.28
2016,9,22,6,45,16.0,53.5,3.95,14.5,57.0,41.84,30.89
2016,9,22,7,0,32.0,74.0,4.1,15.0,81.0,56.98,44.75
2016,9,22,7,15,42.0,96.0,4.05,15.5,107.5,72.76,58.95
2016,9,22,7,30,52.0,118.0,4.0,16.0,134.0,88.24,72.58
2016,9,22,7,45,62.5,139.0,4.0,16.5,161.0,102.83,85.16
2016,9,22,8,0,73.0,160.0,4.0,17.0,188.0,117.14,97.23
2016,9,22,8,15,170.5,178.0,3.95,17.5,256.5,125.8,104.23
2016,9,22,8,30,268.0,196.0,3.9,18.0,325.0,132.01,109.02
2016,9,22,8,45,392.5,186.5,3.85,18.5,396.0,120.94,99.02
2016,9,22,9,0,517.0,177.0,3.8,19.0,467.0,115.05,93.54
2016,9,22,9,15,281.0,218.5,3.8,19.5,378.0,142.43,116.26
2016,9,22,9,30,45.0,260.0,3.8,20.0,289.0,182.64,142.29
2016,9,22,9,45,308.5,236.0,3.85,20.5,447.0,181.56,130.0
2016,9,22,10,0,572.0,212.0,3.9,21.0,605.0,222.44,148.33
2016,9,22,10,15,573.5,221.5,3.9,21.0,628.5,269.03,185.94
2016,9,22,10,30,575.0,231.0,3.9,21.0,652.0,315.78,225.73
2016,9,22,10,45,575.5,238.5,3.95,21.5,669.5,360.87,264.27
2016,9,22,11,0,576.0,246.0,4.0,22.0,687.0,405.67,302.15
2016,9,22,11,15,575.0,251.5,4.0,22.0,697.5,447.92,337.94
2016,9,22,11,30,574.0,257.0,4.0,22.0,708.0,489.35,372.34
2016,9,22,11,45,756.0,177.0,4.05,22.5,774.0,559.74,427.53
2016,9,22,12,0,938.0,97.0,4.1,23.0,840.0,637.52,488.33
2016,9,22,12,15,936.5,96.5,4.1,23.0,836.0,681.07,522.94
2016,9,22,12,30,935.0,96.0,4.1,23.0,832.0,722.01,555.07
2016,9,22,12,45,930.5,96.5,4.1,23.0,819.0,759.01,583.72
2016,9,22,13,0,926.0,97.0,4.1,23.0,806.0,792.92,608.37
2016,9,22,13,15,921.0,96.0,4.05,23.0,785.5,821.74,628.9
2016,9,22,13,30,916.0,95.0,4.0,23.0,765.0,847.16,647.08
2016,9,22,13,45,905.5,95.0,4.0,23.0,737.0,865.59,660.7
2016,9,22,14,0,895.0,95.0,4.0,23.0,709.0,880.3,671.92
2016,9,22,14,15,884.0,93.0,4.0,23.0,674.0,888.65,678.89
2016,9,22,14,30,873.0,91.0,4.0,23.0,639.0,893.24,683.45
2016,9,22,14,45,856.0,89.0,4.0,23.0,598.0,898.25,688.51
2016,9,22,15,0,839.0,87.0,4.0,23.0,557.0,890.3,684.66
2016,9,22,15,15,818.5,84.5,4.05,22.5,511.5,874.89,677.3
2016,9,22,15,30,798.0,82.0,4.1,22.0,466.0,855.99,667.42
2016,9,22,15,45,764.5,79.0,4.15,22.0,416.0,821.37,644.75
2016,9,22,16,0,731.0,76.0,4.2,22.0,366.0,783.84,619.52
2016,9,22,16,15,690.0,71.0,4.15,21.0,314.0,740.95,591.43
2016,9,22,16,30,649.0,66.0,4.1,20.0,262.0,690.86,556.45
2016,9,22,16,45,580.5,60.0,4.1,19.5,210.5,614.69,498.52
2016,9,22,17,0,512.0,54.0,4.1,19.0,159.0,538.83,437.71
2016,9,22,17,15,411.5,43.5,3.9,18.0,112.0,432.87,349.79
2016,9,22,17,30,311.0,33.0,3.7,17.0,65.0,331.31,252.66
2016,9,22,17,45,155.5,16.5,3.55,16.5,32.5,166.26,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,180.0,14.5,1.05,12.5,32.5,11.77,0.0
2016,9,23,6,30,360.0,29.0,1.2,13.0,65.0,23.9,14.03
2016,9,23,6,45,460.0,37.5,1.35,14.0,112.0,30.46,21.03
2016,9,23,7,0,560.0,46.0,1.5,15.0,159.0,37.0,27.17
2016,9,23,7,15,618.0,52.0,1.6,16.0,209.5,44.89,34.28
2016,9,23,7,30,676.0,58.0,1.7,17.0,260.0,49.46,38.26
2016,9,23,7,45,714.0,62.0,1.8,18.0,311.0,52.18,40.46
2016,9,23,8,0,752.0,66.0,1.9,19.0,362.0,54.9,42.57
2016,9,23,8,15,778.5,69.5,2.1,19.5,410.5,57.07,44.23
2016,9,23,8,30,805.0,73.0,2.3,20.0,459.0,59.19,45.84
2016,9,23,8,45,824.0,76.0,2.55,21.0,503.5,60.81,46.88
2016,9,23,9,0,843.0,79.0,2.8,22.0,548.0,71.12,55.32
2016,9,23,9,15,856.5,81.0,2.85,22.5,587.5,72.53,56.23
2016,9,23,9,30,870.0,83.0,2.9,23.0,627.0,83.67,54.5
2016,9,23,9,45,881.5,84.0,3.0,23.5,661.0,139.62,75.1
2016,9,23,10,0,893.0,85.0,3.1,24.0,695.0,196.54,112.76
2016,9,23,10,15,900.0,86.0,3.15,24.5,721.5,253.3,158.24
2016,9,23,10,30,907.0,87.0,3.2,25.0,748.0,310.09,206.88
2016,9,23,10,45,911.0,88.0,3.3,25.5,767.0,365.72,255.43
2016,9,23,11,0,915.0,89.0,3.4,26.0,786.0,420.59,302.83
2016,9,23,11,15,917.5,89.5,3.45,26.0,797.5,473.45,348.23
2016,9,23,11,30,920.0,90.0,3.5,26.0,809.0,524.94,391.46
2016,9,23,11,45,919.0,91.0,3.6,26.5,812.5,573.43,430.62
2016,9,23,12,0,918.0,92.0,3.7,27.0,816.0,619.83,467.11
2016,9,23,12,15,916.5,91.5,3.75,27.0,811.5,662.28,500.66
2016,9,23,12,30,915.0,91.0,3.8,27.0,807.0,702.18,531.69
2016,9,23,12,45,907.5,92.5,3.85,27.0,793.0,737.05,558.54
2016,9,23,13,0,900.0,94.0,3.9,27.0,779.0,768.73,581.55
2016,9,23,13,15,894.0,93.5,3.9,27.0,759.0,796.28,601.15
2016,9,23,13,30,888.0,93.0,3.9,27.0,739.0,820.47,618.49
2016,9,23,13,45,878.0,92.0,3.95,27.0,711.0,837.41,631.15
2016,9,23,14,0,868.0,91.0,4.0,27.0,683.0,850.7,641.49
2016,9,23,14,15,857.0,89.5,4.0,26.5,649.0,858.94,649.58
2016,9,23,14,30,846.0,88.0,4.0,26.0,615.0,863.55,655.38
2016,9,23,14,45,695.0,127.0,4.05,25.5,541.5,800.92,614.39
2016,9,23,15,0,544.0,166.0,4.1,25.0,468.0,708.67,551.17
2016,9,23,15,15,465.5,169.0,4.1,24.5,412.5,647.68,508.32
2016,9,23,15,30,387.0,172.0,4.1,24.0,357.0,584.45,462.48
2016,9,23,15,45,557.0,120.0,4.15,24.0,354.5,686.92,543.61
2016,9,23,16,0,727.0,68.0,4.2,24.0,352.0,767.82,604.1
2016,9,23,16,15,688.0,63.5,4.1,23.0,302.0,721.26,572.36
2016,9,23,16,30,649.0,59.0,4.0,22.0,252.0,678.79,542.92
2016,9,23,16,45,583.0,53.5,3.9,21.5,201.5,605.83,487.29
2016,9,23,17,0,517.0,48.0,3.8,21.0,151.0,533.45,429.15
2016,9,23,17,15,418.0,38.5,3.65,20.0,105.5,430.58,344.05
2016,9,23,17,30,319.0,29.0,3.5,19.0,60.0,332.7,246.04
2016,9,23,17,45,159.5,14.5,3.4,18.5,30.0,163.66,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,194.0,13.0,1.1,15.0,32.0,10.53,0.0
2016,9,24,6,30,388.0,26.0,1.3,16.0,64.0,21.42,11.6
2016,9,24,6,45,485.0,34.0,1.5,17.0,111.0,30.14,20.42
2016,9,24,7,0,582.0,42.0,1.7,18.0,158.0,36.92,26.71
2016,9,24,7,15,640.0,47.5,1.85,18.5,209.5,41.25,30.7
2016,9,24,7,30,698.0,53.0,2.0,19.0,261.0,45.58,34.52
2016,9,24,7,45,736.0,57.0,2.15,20.0,312.0,48.48,36.89
2016,9,24,8,0,774.0,61.0,2.3,21.0,363.0,51.36,39.15
2016,9,24,8,15,801.0,64.5,2.35,21.5,412.0,53.7,40.97
2016,9,24,8,30,828.0,68.0,2.4,22.0,461.0,63.39,49.06
2016,9,24,8,45,847.5,70.0,2.45,23.0,506.5,65.18,50.22
2016,9,24,9,0,867.0,72.0,2.5,24.0,552.0,66.88,51.29
2016,9,24,9,15,881.0,74.0,2.6,25.0,592.5,68.41,52.21
2016,9,24,9,30,895.0,76.0,2.7,26.0,633.0,78.41,50.43
2016,9,24,9,45,909.0,76.0,2.85,27.0,668.0,135.2,69.97
2016,9,24,10,0,923.0,76.0,3.0,28.0,703.0,193.21,107.17
2016,9,24,10,15,930.5,77.0,3.05,28.5,730.5,251.6,153.12
2016,9,24,10,30,938.0,78.0,3.1,29.0,758.0,310.04,202.38
2016,9,24,10,45,943.0,78.5,3.15,29.5,778.0,367.12,251.38
2016,9,24,11,0,948.0,79.0,3.2,30.0,798.0,423.49,299.23
2016,9,24,11,15,951.0,79.5,3.15,30.5,810.0,478.05,344.44
2016,9,24,11,30,954.0,80.0,3.1,31.0,822.0,531.22,387.17
2016,9,24,11,45,955.0,80.0,3.1,31.5,826.0,581.29,426.4
2016,9,24,12,0,956.0,80.0,3.1,32.0,830.0,629.32,462.92
2016,9,24,12,15,955.5,80.0,3.1,32.0,826.0,674.18,497.13
2016,9,24,12,30,955.0,80.0,3.1,32.0,822.0,716.47,528.79
2016,9,24,12,45,942.0,85.0,3.1,32.5,807.5,752.15,553.99
2016,9,24,13,0,929.0,90.0,3.1,33.0,793.0,784.27,574.87
2016,9,24,13,15,923.5,89.0,3.1,33.0,772.5,812.47,594.14
2016,9,24,13,30,918.0,88.0,3.1,33.0,752.0,837.23,611.17
2016,9,24,13,45,910.0,87.0,3.15,33.0,724.0,856.41,624.9
2016,9,24,14,0,902.0,86.0,3.2,33.0,696.0,871.93,636.38
2016,9,24,14,15,891.0,84.5,3.2,33.0,661.5,880.61,643.22
2016,9,24,14,30,880.0,83.0,3.2,33.0,627.0,885.54,647.79
2016,9,24,14,45,864.5,81.0,3.2,33.0,586.5,882.16,647.03
2016,9,24,15,0,849.0,79.0,3.2,33.0,546.0,875.12,644.02
2016,9,24,15,15,828.5,76.0,3.15,32.5,500.5,868.37,642.33
2016,9,24,15,30,808.0,73.0,3.1,32.0,455.0,848.72,631.92
2016,9,24,15,45,779.5,69.5,3.1,31.5,405.5,817.96,614.07
2016,9,24,16,0,751.0,66.0,3.1,31.0,356.0,784.32,593.76
2016,9,24,16,15,710.5,61.5,2.8,30.0,304.5,736.23,562.03
2016,9,24,16,30,670.0,57.0,2.5,29.0,253.0,686.24,527.54
2016,9,24,16,45,608.0,51.0,2.2,28.5,202.0,621.45,479.3
2016,9,24,17,0,546.0,45.0,1.9,28.0,151.0,551.42,424.52
2016,9,24,17,15,442.0,36.0,1.75,26.5,104.5,444.98,341.03
2016,9,24,17,30,338.0,27.0,1.6,25.0,58.0,344.11,238.28
2016,9,24,17,45,169.0,13.5,1.5,23.5,29.0,135.4,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,196.0,13.0,1.25,16.0,31.5,10.57,0.0
2016,9,25,6,30,392.0,26.0,1.5,17.0,63.0,21.48,11.35
2016,9,25,6,45,492.5,34.5,1.75,18.0,111.0,30.69,20.75
2016,9,25,7,0,593.0,43.0,2.0,19.0,159.0,37.93,27.43
2016,9,25,7,15,651.5,48.5,2.0,20.0,210.5,42.24,31.34
2016,9,25,7,30,710.0,54.0,2.0,21.0,262.0,46.55,35.06
2016,9,25,7,45,748.0,58.0,2.05,22.0,313.5,49.44,37.41
2016,9,25,8,0,786.0,62.0,2.1,23.0,365.0,52.31,39.64
2016,9,25,8,15,811.5,65.0,2.25,24.5,414.5,54.24,40.92
2016,9,25,8,30,837.0,68.0,2.4,26.0,464.0,63.5,48.34
2016,9,25,8,45,854.5,70.5,2.55,27.5,508.5,65.62,49.64
2016,9,25,9,0,872.0,73.0,2.7,29.0,553.0,67.63,50.84
2016,9,25,9,15,885.5,75.0,2.75,29.5,593.0,69.15,51.84
2016,9,25,9,30,899.0,77.0,2.8,30.0,633.0,77.68,58.58
2016,9,25,9,45,912.0,77.0,2.85,31.0,667.5,134.63,68.65
2016,9,25,10,0,925.0,77.0,2.9,32.0,702.0,192.66,104.97
2016,9,25,10,15,931.5,78.0,2.85,32.5,729.0,250.97,149.96
2016,9,25,10,30,938.0,79.0,2.8,33.0,756.0,309.2,198.13
2016,9,25,10,45,940.5,81.0,2.75,34.0,775.0,366.63,245.94
2016,9,25,11,0,943.0,83.0,2.7,35.0,794.0,423.14,292.15
2016,9,25,11,15,945.0,83.5,2.55,35.5,805.5,477.06,335.54
2016,9,25,11,30,947.0,84.0,2.4,36.0,817.0,529.5,376.29
2016,9,25,11,45,944.0,86.0,2.25,36.5,819.5,578.9,413.34
2016,9,25,12,0,941.0,88.0,2.1,37.0,822.0,626.0,447.31
2016,9,25,12,15,939.5,88.0,1.9,37.0,817.5,669.72,478.41
2016,9,25,12,30,938.0,88.0,1.7,37.0,813.0,710.84,506.61
2016,9,25,12,45,920.5,94.5,1.5,37.5,797.0,744.26,527.4
2016,9,25,13,0,903.0,101.0,1.3,38.0,781.0,773.89,544.02
2016,9,25,13,15,897.5,100.0,1.1,38.0,760.5,801.5,559.46
2016,9,25,13,30,892.0,99.0,0.9,38.0,740.0,825.76,572.31
2016,9,25,13,45,878.0,100.0,0.75,38.0,710.5,841.7,580.4
2016,9,25,14,0,864.0,101.0,0.6,38.0,681.0,853.9,586.12
2016,9,25,14,15,852.0,99.0,0.55,37.5,646.5,869.76,597.03
2016,9,25,14,30,840.0,97.0,0.5,37.0,612.0,873.42,600.64
2016,9,25,14,45,819.0,95.5,0.5,37.0,570.5,865.93,597.46
2016,9,25,15,0,798.0,94.0,0.5,37.0,529.0,854.68,592.24
2016,9,25,15,15,775.5,90.5,0.65,36.5,483.5,836.11,586.4
2016,9,25,15,30,753.0,87.0,0.8,36.0,438.0,814.14,578.09
2016,9,25,15,45,719.5,83.0,0.95,36.0,389.0,784.18,562.89
2016,9,25,16,0,686.0,79.0,1.1,36.0,340.0,746.65,541.93
2016,9,25,16,15,641.5,73.0,1.05,34.5,289.0,694.57,511.19
2016,9,25,16,30,597.0,67.0,1.0,33.0,238.0,641.04,477.73
2016,9,25,16,45,531.5,59.0,0.95,32.0,188.5,566.22,426.04
2016,9,25,17,0,466.0,51.0,0.9,31.0,139.0,491.89,371.47
2016,9,25,17,15,362.0,39.5,0.95,29.5,94.5,384.39,289.39
2016,9,25,17,30,258.0,28.0,1.0,28.0,50.0,280.05,182.58
2016,9,25,17,45,129.0,14.0,1.05,27.0,25.0,106.04,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,15.0,1.05,21.5,26.0,12.8,0.0
2016,9,26,6,30,232.0,30.0,1.0,22.0,52.0,23.33,12.17
2016,9,26,6,45,332.5,43.5,1.0,23.0,96.5,35.34,24.13
2016,9,26,7,0,433.0,57.0,1.0,24.0,141.0,45.72,33.43
2016,9,26,7,15,498.5,66.5,1.1,25.0,190.5,52.28,39.21
2016,9,26,7,30,564.0,76.0,1.2,26.0,240.0,58.71,44.64
2016,9,26,7,45,610.0,83.0,1.3,27.0,291.0,62.87,47.96
2016,9,26,8,0,656.0,90.0,1.4,28.0,342.0,66.94,51.09
2016,9,26,8,15,688.0,95.5,1.4,29.0,390.5,69.68,53.0
2016,9,26,8,30,720.0,101.0,1.4,30.0,439.0,72.34,54.81
2016,9,26,8,45,744.0,105.5,1.4,31.5,484.5,74.15,55.76
2016,9,26,9,0,768.0,110.0,1.4,33.0,530.0,75.92,56.66
2016,9,26,9,15,785.5,113.0,1.35,34.0,570.0,84.09,62.83
2016,9,26,9,30,803.0,116.0,1.3,35.0,610.0,90.15,67.22
2016,9,26,9,45,816.5,118.5,1.3,36.0,644.5,144.51,77.93
2016,9,26,10,0,830.0,121.0,1.3,37.0,679.0,200.34,111.77
2016,9,26,10,15,839.5,123.0,1.35,37.5,706.5,256.23,153.08
2016,9,26,10,30,849.0,125.0,1.4,38.0,734.0,312.64,197.63
2016,9,26,10,45,855.5,126.0,1.45,38.5,754.0,367.63,241.84
2016,9,26,11,0,862.0,127.0,1.5,39.0,774.0,422.29,285.25
2016,9,26,11,15,866.0,127.5,1.6,39.0,786.0,474.92,327.07
2016,9,26,11,30,870.0,128.0,1.7,39.0,798.0,526.47,367.13
2016,9,26,11,45,871.0,128.5,1.85,39.0,801.5,575.14,404.45
2016,9,26,12,0,872.0,129.0,2.0,39.0,805.0,621.99,439.68
2016,9,26,12,15,870.5,128.5,2.15,39.0,800.5,664.36,471.23
2016,9,26,12,30,869.0,128.0,2.3,39.0,796.0,704.26,500.57
2016,9,26,12,45,892.0,114.5,2.5,39.5,790.5,741.18,527.23
2016,9,26,13,0,915.0,101.0,2.7,40.0,785.0,780.68,554.4
2016,9,26,13,15,909.5,100.0,2.8,39.5,764.5,808.63,574.58
2016,9,26,13,30,904.0,99.0,2.9,39.0,744.0,833.18,592.81
2016,9,26,13,45,896.5,97.0,3.0,39.0,716.0,851.56,605.97
2016,9,26,14,0,889.0,95.0,3.1,39.0,688.0,866.29,616.98
2016,9,26,14,15,877.5,93.5,3.15,38.5,653.5,874.48,624.95
2016,9,26,14,30,866.0,92.0,3.2,38.0,619.0,888.03,636.66
2016,9,26,14,45,852.0,88.5,3.3,38.0,578.5,884.54,636.4
2016,9,26,15,0,838.0,85.0,3.4,38.0,538.0,877.27,633.88
2016,9,26,15,15,817.0,82.0,3.35,37.5,492.0,860.69,625.77
2016,9,26,15,30,796.0,79.0,3.3,37.0,446.0,840.64,615.31
2016,9,26,15,45,753.0,78.0,3.3,36.5,394.5,800.1,591.06
2016,9,26,16,0,710.0,77.0,3.3,36.0,343.0,763.04,568.57
2016,9,26,16,15,666.0,71.0,2.9,34.5,291.5,711.2,535.23
2016,9,26,16,30,622.0,65.0,2.5,33.0,240.0,657.83,499.11
2016,9,26,16,45,542.0,58.0,2.15,32.0,188.0,571.88,436.58
2016,9,26,17,0,462.0,51.0,1.8,31.0,136.0,486.82,371.59
2016,9,26,17,15,357.0,38.5,1.65,29.5,91.5,377.91,285.67
2016,9,26,17,30,252.0,26.0,1.5,28.0,47.0,269.15,164.54
2016,9,26,17,45,126.0,13.0,1.35,26.5,23.5,102.55,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,70.5,14.5,1.25,20.5,20.5,12.38,0.0
2016,9,27,6,30,141.0,29.0,1.2,21.0,41.0,22.34,11.13
2016,9,27,6,45,205.0,49.0,1.15,22.0,80.5,37.21,25.75
2016,9,27,7,0,269.0,69.0,1.1,23.0,120.0,51.64,38.59
2016,9,27,7,15,326.5,86.0,1.2,24.0,166.5,63.45,48.89
2016,9,27,7,30,384.0,103.0,1.3,25.0,213.0,74.89,58.58
2016,9,27,7,45,418.0,118.5,1.45,26.0,259.5,84.73,66.65
2016,9,27,8,0,452.0,134.0,1.6,27.0,306.0,94.19,74.18
2016,9,27,8,15,486.0,145.0,1.5,28.0,352.0,100.37,78.78
2016,9,27,8,30,520.0,156.0,1.4,29.0,398.0,106.32,83.11
2016,9,27,8,45,543.0,165.5,1.35,30.0,440.5,110.98,86.29
2016,9,27,9,0,566.0,175.0,1.3,31.0,483.0,115.47,89.29
2016,9,27,9,15,586.0,182.5,1.4,32.0,522.0,118.56,91.17
2016,9,27,9,30,606.0,190.0,1.5,33.0,561.0,124.72,95.49
2016,9,27,9,45,708.5,158.5,1.6,34.0,615.0,153.6,89.38
2016,9,27,10,0,811.0,127.0,1.7,35.0,669.0,200.62,113.96
2016,9,27,10,15,820.5,129.0,1.8,35.5,696.0,255.44,154.84
2016,9,27,10,30,830.0,131.0,1.9,36.0,723.0,310.82,199.11
2016,9,27,10,45,798.0,150.5,2.05,36.5,732.0,366.82,245.57
2016,9,27,11,0,766.0,170.0,2.2,37.0,741.0,414.95,285.44
2016,9,27,11,15,770.0,171.0,2.3,37.0,752.5,464.66,325.35
2016,9,27,11,30,774.0,172.0,2.4,37.0,764.0,513.51,363.75
2016,9,27,11,45,748.5,185.0,2.55,37.0,760.5,555.82,396.82
2016,9,27,12,0,723.0,198.0,2.7,37.0,757.0,594.53,426.48
2016,9,27,12,15,721.5,198.0,2.75,37.0,752.5,633.17,455.27
2016,9,27,12,30,720.0,198.0,2.8,37.0,748.0,669.71,482.08
2016,9,27,12,45,756.0,176.5,2.9,37.5,746.0,710.29,511.02
2016,9,27,13,0,792.0,155.0,3.0,38.0,744.0,746.5,536.81
2016,9,27,13,15,785.0,153.0,3.05,37.5,723.5,770.38,555.44
2016,9,27,13,30,778.0,151.0,3.1,37.0,703.0,795.49,574.53
2016,9,27,13,45,740.5,159.5,3.15,37.0,668.5,799.47,578.09
2016,9,27,14,0,703.0,168.0,3.2,37.0,634.0,798.85,578.87
2016,9,27,14,15,687.5,164.0,3.2,36.5,599.5,799.78,581.81
2016,9,27,14,30,672.0,160.0,3.2,36.0,565.0,797.14,582.49
2016,9,27,14,45,656.5,152.5,3.2,36.0,526.5,787.29,577.28
2016,9,27,15,0,641.0,145.0,3.2,36.0,488.0,774.03,569.88
2016,9,27,15,15,614.0,138.0,3.15,35.5,443.5,747.72,554.52
2016,9,27,15,30,587.0,131.0,3.1,35.0,399.0,718.28,536.85
2016,9,27,15,45,576.5,117.0,3.05,34.5,355.5,693.28,521.92
2016,9,27,16,0,566.0,103.0,3.0,34.0,312.0,665.47,504.5
2016,9,27,16,15,517.5,93.5,2.8,32.5,262.5,606.87,465.59
2016,9,27,16,30,469.0,84.0,2.6,31.0,213.0,542.65,420.8
2016,9,27,16,45,428.5,69.0,2.4,30.0,168.0,483.82,376.75
2016,9,27,17,0,388.0,54.0,2.2,29.0,123.0,427.87,332.07
2016,9,27,17,15,287.5,39.5,1.95,27.5,81.0,320.9,244.89
2016,9,27,17,30,187.0,25.0,1.7,26.0,39.0,213.37,117.75
2016,9,27,17,45,93.5,12.5,1.5,25.0,19.5,78.21,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.5,15.0,2.05,15.5,22.0,12.8,0.0
2016,9,28,6,30,163.0,30.0,2.2,16.0,44.0,23.17,11.62
2016,9,28,6,45,255.5,46.5,2.4,17.0,86.0,35.58,24.85
2016,9,28,7,0,348.0,63.0,2.6,18.0,128.0,47.74,35.98
2016,9,28,7,15,412.0,75.0,2.55,18.5,175.0,56.23,43.73
2016,9,28,7,30,476.0,87.0,2.5,19.0,222.0,64.54,51.07
2016,9,28,7,45,534.0,93.0,2.45,20.0,272.5,70.24,55.83
2016,9,28,8,0,592.0,99.0,2.4,21.0,323.0,73.31,58.15
2016,9,28,8,15,625.5,105.5,2.35,22.0,370.0,76.48,60.47
2016,9,28,8,30,659.0,112.0,2.3,23.0,417.0,79.57,62.67
2016,9,28,8,45,684.0,117.0,2.3,24.0,461.0,81.41,63.78
2016,9,28,9,0,709.0,122.0,2.3,25.0,505.0,83.23,64.84
2016,9,28,9,15,727.5,126.0,2.3,25.5,544.0,84.26,65.39
2016,9,28,9,30,746.0,130.0,2.3,26.0,583.0,87.56,67.82
2016,9,28,9,45,758.0,133.5,2.3,27.0,616.0,140.0,80.34
2016,9,28,10,0,770.0,137.0,2.3,28.0,649.0,193.78,114.11
2016,9,28,10,15,780.0,139.5,2.35,28.5,676.0,253.79,160.04
2016,9,28,10,30,790.0,142.0,2.4,29.0,703.0,307.44,204.09
2016,9,28,10,45,770.0,156.5,2.5,30.0,715.5,356.58,245.92
2016,9,28,11,0,750.0,171.0,2.6,31.0,728.0,408.53,288.84
2016,9,28,11,15,754.0,172.0,2.7,31.0,739.5,457.36,329.2
2016,9,28,11,30,758.0,173.0,2.8,31.0,751.0,505.36,368.09
2016,9,28,11,45,739.5,183.5,2.95,31.5,749.0,548.49,401.88
2016,9,28,12,0,721.0,194.0,3.1,32.0,747.0,588.62,432.52
2016,9,28,12,15,719.5,193.5,3.25,32.0,742.5,626.59,461.94
2016,9,28,12,30,718.0,193.0,3.4,32.0,738.0,662.44,489.4
2016,9,28,12,45,726.5,185.0,3.55,32.0,729.5,696.04,515.16
2016,9,28,13,0,735.0,177.0,3.7,32.0,721.0,727.52,539.23
2016,9,28,13,15,727.5,175.0,3.75,31.5,700.5,750.36,557.68
2016,9,28,13,30,720.0,173.0,3.8,31.0,680.0,770.02,573.93
2016,9,28,13,45,700.0,173.5,3.9,31.0,650.5,778.78,581.51
2016,9,28,14,0,680.0,174.0,4.0,31.0,621.0,783.76,586.53
2016,9,28,14,15,664.0,169.5,4.0,30.5,587.0,783.35,588.79
2016,9,28,14,30,648.0,165.0,4.0,30.0,553.0,779.4,588.49
2016,9,28,14,45,637.0,155.5,4.0,29.5,515.5,771.2,585.36
2016,9,28,15,0,626.0,146.0,4.0,29.0,478.0,759.68,579.96
2016,9,28,15,15,598.5,139.0,3.9,28.0,434.0,732.87,564.42
2016,9,28,15,30,571.0,132.0,3.8,27.0,390.0,695.52,541.01
2016,9,28,15,45,559.5,118.0,3.75,26.5,347.0,677.15,530.12
2016,9,28,16,0,548.0,104.0,3.7,26.0,304.0,648.61,511.18
2016,9,28,16,15,498.5,94.5,3.6,24.5,255.0,583.72,465.86
2016,9,28,16,30,449.0,85.0,3.5,23.0,206.0,525.77,423.79
2016,9,28,16,45,404.0,70.0,3.4,22.0,161.5,463.93,375.39
2016,9,28,17,0,359.0,55.0,3.3,21.0,117.0,402.53,324.42
2016,9,28,17,15,255.5,39.5,3.25,20.0,76.0,296.06,232.48
2016,9,28,17,30,152.0,24.0,3.2,19.0,35.0,182.64,86.56
2016,9,28,17,45,76.0,12.0,3.2,18.5,17.5,64.88,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,129.5,13.5,2.1,12.5,24.5,11.52,0.0
2016,9,29,6,30,259.0,27.0,2.3,13.0,49.0,22.32,10.65
2016,9,29,6,45,368.0,38.5,2.5,13.5,93.0,31.38,21.55
2016,9,29,7,0,477.0,50.0,2.7,14.0,137.0,40.29,30.01
2016,9,29,7,15,543.5,57.5,2.7,14.5,186.5,45.51,34.94
2016,9,29,7,30,610.0,65.0,2.7,15.0,236.0,50.69,39.63
2016,9,29,7,45,655.5,70.0,2.7,16.0,286.5,53.71,42.16
2016,9,29,8,0,701.0,75.0,2.7,17.0,337.0,56.73,44.58
2016,9,29,8,15,732.0,79.5,2.7,17.5,385.5,64.57,51.23
2016,9,29,8,30,763.0,84.0,2.7,18.0,434.0,67.22,53.27
2016,9,29,8,45,785.5,87.0,2.7,19.0,479.0,68.59,54.08
2016,9,29,9,0,808.0,90.0,2.7,20.0,524.0,69.97,54.87
2016,9,29,9,15,824.0,92.5,2.7,20.5,563.5,70.88,55.38
2016,9,29,9,30,840.0,95.0,2.7,21.0,603.0,72.7,56.67
2016,9,29,9,45,853.5,96.5,2.7,22.0,637.0,128.21,69.88
