Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,0,867.0,98.0,2.7,23.0,671.0,192.73,111.77
2016,9,29,10,15,875.5,99.5,2.7,23.5,697.5,248.78,155.68
2016,9,29,10,30,884.0,101.0,2.7,24.0,724.0,305.03,203.34
2016,9,29,10,45,888.5,102.0,2.75,24.5,743.0,359.65,250.85
2016,9,29,11,0,893.0,103.0,2.8,25.0,762.0,413.57,297.39
2016,9,29,11,15,896.0,104.0,2.85,25.0,773.5,465.95,342.39
2016,9,29,11,30,899.0,105.0,2.9,25.0,785.0,517.05,385.33
2016,9,29,11,45,900.0,105.0,2.95,25.5,788.5,564.79,423.89
2016,9,29,12,0,901.0,105.0,3.0,26.0,792.0,610.61,459.9
2016,9,29,12,15,900.0,104.5,3.1,26.0,787.5,652.64,493.35
2016,9,29,12,30,899.0,104.0,3.2,26.0,783.0,692.18,524.37
2016,9,29,12,45,899.5,101.5,3.3,26.5,771.0,728.21,551.36
2016,9,29,13,0,900.0,99.0,3.4,27.0,759.0,761.42,575.45
2016,9,29,13,15,894.5,97.5,3.45,26.5,738.5,788.14,595.81
2016,9,29,13,30,889.0,96.0,3.5,26.0,718.0,811.48,614.03
2016,9,29,13,45,879.0,95.0,3.55,26.0,690.0,828.25,626.66
2016,9,29,14,0,869.0,94.0,3.6,26.0,662.0,841.38,636.96
2016,9,29,14,15,857.0,92.0,3.6,25.5,627.0,848.06,644.0
2016,9,29,14,30,845.0,90.0,3.6,25.0,592.0,859.95,654.9
2016,9,29,14,45,829.0,87.5,3.6,25.0,551.5,855.54,653.31
2016,9,29,15,0,813.0,85.0,3.6,25.0,511.0,847.46,649.38
2016,9,29,15,15,790.0,81.5,3.6,24.5,465.5,828.37,639.01
2016,9,29,15,30,767.0,78.0,3.6,24.0,420.0,805.9,626.15
2016,9,29,15,45,738.0,73.5,3.6,23.5,371.5,773.73,605.96
2016,9,29,16,0,709.0,69.0,3.6,23.0,323.0,738.77,583.08
2016,9,29,16,15,663.5,63.5,3.55,22.0,272.5,691.99,551.23
2016,9,29,16,30,618.0,58.0,3.5,21.0,222.0,638.51,512.49
2016,9,29,16,45,549.0,50.5,3.45,20.0,172.5,562.01,453.46
2016,9,29,17,0,480.0,43.0,3.4,19.0,123.0,486.45,391.39
2016,9,29,17,15,362.5,32.5,3.3,18.0,80.0,371.45,290.98
2016,9,29,17,30,245.0,22.0,3.2,17.0,37.0,247.27,86.13
2016,9,29,17,45,122.5,11.0,3.1,16.0,18.5,97.04,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.5,13.0,2.9,12.0,23.5,11.1,0.0
2016,9,30,6,30,271.0,26.0,3.0,12.0,47.0,21.53,9.5
2016,9,30,6,45,380.5,37.0,3.15,12.5,91.5,30.21,20.55
2016,9,30,7,0,490.0,48.0,3.3,13.0,136.0,38.76,28.74
2016,9,30,7,15,556.5,55.0,3.35,13.5,185.5,43.66,33.41
2016,9,30,7,30,623.0,62.0,3.4,14.0,235.0,48.53,37.86
2016,9,30,7,45,669.5,66.5,3.45,14.5,286.0,51.3,40.27
2016,9,30,8,0,716.0,71.0,3.5,15.0,337.0,58.91,46.88
2016,9,30,8,15,746.0,75.0,3.55,15.5,385.0,61.33,48.8
2016,9,30,8,30,776.0,79.0,3.6,16.0,433.0,63.72,50.66
2016,9,30,8,45,798.5,82.0,3.65,16.5,478.0,65.24,51.73
2016,9,30,9,0,821.0,85.0,3.7,17.0,523.0,66.75,52.77
2016,9,30,9,15,836.5,87.5,3.75,17.5,562.0,67.78,53.41
2016,9,30,9,30,852.0,90.0,3.8,18.0,601.0,68.8,54.05
2016,9,30,9,45,866.0,90.5,3.85,18.5,635.0,132.28,74.35
2016,9,30,10,0,880.0,91.0,3.9,19.0,669.0,188.25,109.71
2016,9,30,10,15,888.0,92.5,3.95,19.5,696.0,244.76,154.81
2016,9,30,10,30,896.0,94.0,4.0,20.0,723.0,301.4,203.91
2016,9,30,10,45,901.0,95.5,4.1,20.5,742.0,357.02,253.43
2016,9,30,11,0,906.0,97.0,4.2,21.0,761.0,411.99,302.1
2016,9,30,11,15,909.0,97.5,4.25,21.0,772.5,464.48,348.49
2016,9,30,11,30,912.0,98.0,4.3,21.0,784.0,515.62,392.81
2016,9,30,11,45,913.0,98.0,4.35,21.0,787.5,563.77,433.78
2016,9,30,12,0,914.0,98.0,4.4,21.0,791.0,609.94,472.27
2016,9,30,12,15,912.5,98.0,4.45,21.0,786.5,652.45,507.18
2016,9,30,12,30,911.0,98.0,4.5,21.0,782.0,692.4,539.5
2016,9,30,12,45,902.0,100.0,4.55,21.0,767.5,726.4,566.83
2016,9,30,13,0,893.0,102.0,4.6,21.0,753.0,757.12,591.12
2016,9,30,13,15,886.5,101.0,4.6,20.5,732.0,783.39,611.79
2016,9,30,13,30,880.0,100.0,4.6,20.0,711.0,806.27,630.17
2016,9,30,13,45,871.0,98.0,4.6,20.0,683.0,822.63,642.79
2016,9,30,14,0,862.0,96.0,4.6,20.0,655.0,835.36,652.97
2016,9,30,14,15,849.0,94.0,4.55,19.5,620.0,849.6,665.4
2016,9,30,14,30,836.0,92.0,4.5,19.0,585.0,852.04,669.49
2016,9,30,14,45,820.5,89.0,4.5,19.0,544.5,847.39,667.71
2016,9,30,15,0,805.0,86.0,4.5,19.0,504.0,839.07,663.43
2016,9,30,15,15,781.5,82.5,4.45,18.5,458.5,819.53,651.95
2016,9,30,15,30,758.0,79.0,4.4,18.0,413.0,796.63,637.88
2016,9,30,15,45,726.5,74.5,4.35,18.0,364.5,762.33,613.78
2016,9,30,16,0,695.0,70.0,4.3,18.0,316.0,731.02,591.35
2016,9,30,16,15,648.5,64.5,4.15,17.5,265.5,678.31,552.42
2016,9,30,16,30,602.0,59.0,4.0,17.0,215.0,624.32,510.78
2016,9,30,16,45,531.5,51.0,3.85,16.5,166.0,546.4,447.91
2016,9,30,17,0,461.0,43.0,3.7,16.0,117.0,469.52,382.35
2016,9,30,17,15,341.0,31.5,3.45,15.5,75.5,352.4,276.43
2016,9,30,17,30,221.0,20.0,3.2,15.0,34.0,223.61,33.18
2016,9,30,17,45,110.5,10.0,2.95,14.5,17.0,87.22,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,142.5,12.5,1.65,11.0,23.5,10.67,0.0
2016,10,1,6,30,285.0,25.0,2.0,12.0,47.0,20.74,8.21
2016,10,1,6,45,400.0,35.5,2.35,13.0,92.0,29.06,19.45
2016,10,1,7,0,515.0,46.0,2.7,14.0,137.0,37.29,27.29
2016,10,1,7,15,583.0,53.0,2.9,14.5,188.0,42.29,32.05
2016,10,1,7,30,651.0,60.0,3.1,15.0,239.0,47.27,36.58
2016,10,1,7,45,699.0,64.0,3.3,16.0,290.5,54.19,42.59
2016,10,1,8,0,747.0,68.0,3.5,17.0,342.0,56.92,44.76
2016,10,1,8,15,777.0,71.5,3.5,17.5,391.5,59.08,46.45
2016,10,1,8,30,807.0,75.0,3.5,18.0,441.0,61.23,48.09
2016,10,1,8,45,831.0,77.5,3.5,18.5,486.5,62.54,48.98
2016,10,1,9,0,855.0,80.0,3.5,19.0,532.0,63.86,49.87
2016,10,1,9,15,871.0,82.0,3.45,19.5,572.5,73.52,57.92
2016,10,1,9,30,887.0,84.0,3.4,20.0,613.0,74.96,58.88
2016,10,1,9,45,902.5,83.5,3.4,21.0,648.0,128.85,70.15
2016,10,1,10,0,918.0,83.0,3.4,22.0,683.0,186.26,105.29
2016,10,1,10,15,926.0,84.5,3.4,22.0,710.5,244.76,151.53
2016,10,1,10,30,934.0,86.0,3.4,22.0,738.0,303.36,202.07
2016,10,1,10,45,939.5,86.5,3.4,22.5,757.5,360.28,252.23
2016,10,1,11,0,945.0,87.0,3.4,23.0,777.0,416.5,301.43
2016,10,1,11,15,948.0,87.5,3.4,23.0,789.0,470.75,348.73
2016,10,1,11,30,951.0,88.0,3.4,23.0,801.0,523.59,393.76
2016,10,1,11,45,951.5,88.5,3.4,23.5,804.0,573.5,434.57
2016,10,1,12,0,952.0,89.0,3.4,24.0,807.0,621.34,472.56
2016,10,1,12,15,951.0,89.0,3.45,24.0,802.0,665.52,507.95
2016,10,1,12,30,950.0,89.0,3.5,24.0,797.0,707.09,540.7
2016,10,1,12,45,945.5,89.0,3.6,24.5,784.0,743.48,568.24
2016,10,1,13,0,941.0,89.0,3.7,25.0,771.0,776.68,592.27
2016,10,1,13,15,935.5,88.0,3.75,25.0,749.5,804.82,612.65
2016,10,1,13,30,930.0,87.0,3.8,25.0,728.0,829.47,630.7
2016,10,1,13,45,919.5,86.5,3.85,25.0,699.5,847.07,643.99
2016,10,1,14,0,909.0,86.0,3.9,25.0,671.0,860.9,654.85
2016,10,1,14,15,897.5,84.5,3.9,24.5,635.5,868.99,662.97
2016,10,1,14,30,886.0,83.0,3.9,24.0,600.0,873.31,668.68
2016,10,1,14,45,868.0,81.0,3.95,23.5,558.0,867.67,667.85
2016,10,1,15,0,850.0,79.0,4.0,23.0,516.0,867.47,671.03
2016,10,1,15,15,827.0,76.0,4.0,22.5,470.0,849.04,661.03
2016,10,1,15,30,804.0,73.0,4.0,22.0,424.0,827.15,648.48
2016,10,1,15,45,770.0,70.0,4.05,22.0,373.5,792.37,625.2
2016,10,1,16,0,736.0,67.0,4.1,22.0,323.0,754.75,599.13
2016,10,1,16,15,688.5,61.5,3.95,21.0,271.5,699.96,560.58
2016,10,1,16,30,641.0,56.0,3.8,20.0,220.0,650.81,524.23
2016,10,1,16,45,563.0,49.0,3.7,19.5,169.0,567.64,458.24
2016,10,1,17,0,485.0,42.0,3.6,19.0,118.0,485.67,389.35
2016,10,1,17,15,352.5,31.0,3.3,18.0,75.0,359.45,275.38
2016,10,1,17,30,220.0,20.0,3.0,17.0,32.0,218.77,0.0
2016,10,1,17,45,110.0,10.0,2.75,16.5,16.0,86.49,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,12.5,1.7,11.5,22.0,10.67,0.0
2016,10,2,6,30,264.0,25.0,2.0,12.0,44.0,20.78,7.31
2016,10,2,6,45,376.0,35.5,2.4,13.0,87.5,29.05,19.37
2016,10,2,7,0,488.0,46.0,2.8,14.0,131.0,37.23,27.21
2016,10,2,7,15,556.5,53.5,2.9,14.5,180.5,42.6,32.3
2016,10,2,7,30,625.0,61.0,3.0,15.0,230.0,47.92,37.15
2016,10,2,7,45,451.5,98.5,3.15,15.5,233.5,71.72,58.19
2016,10,2,8,0,278.0,136.0,3.3,16.0,237.0,97.11,80.27
2016,10,2,8,15,529.5,106.0,3.4,16.5,332.0,76.38,61.8
2016,10,2,8,30,781.0,76.0,3.5,17.0,427.0,61.71,48.71
2016,10,2,8,45,804.0,78.5,3.6,17.5,471.5,62.96,49.56
2016,10,2,9,0,827.0,81.0,3.7,18.0,516.0,64.21,50.4
2016,10,2,9,15,841.5,83.0,3.75,18.5,554.5,64.99,50.82
2016,10,2,9,30,856.0,85.0,3.8,19.0,593.0,75.08,59.25
2016,10,2,9,45,866.5,87.0,3.9,19.5,625.5,126.93,70.74
2016,10,2,10,0,877.0,89.0,4.0,20.0,658.0,183.32,105.75
2016,10,2,10,15,884.5,90.0,4.05,20.0,684.0,239.08,150.07
2016,10,2,10,30,892.0,91.0,4.1,20.0,710.0,294.88,198.71
2016,10,2,10,45,704.0,172.0,4.2,20.0,669.0,342.62,247.75
2016,10,2,11,0,516.0,253.0,4.3,20.0,628.0,379.6,285.27
2016,10,2,11,15,373.0,303.5,4.35,20.0,577.0,393.67,301.37
2016,10,2,11,30,230.0,354.0,4.4,20.0,526.0,391.97,303.04
2016,10,2,11,45,240.0,354.0,4.45,20.0,534.0,415.88,322.73
2016,10,2,12,0,250.0,354.0,4.5,20.0,542.0,444.28,345.61
2016,10,2,12,15,253.5,350.0,4.55,20.0,539.5,463.22,361.19
2016,10,2,12,30,257.0,346.0,4.6,20.0,537.0,481.52,376.21
2016,10,2,12,45,332.5,321.5,4.65,20.0,564.0,529.73,415.02
2016,10,2,13,0,408.0,297.0,4.7,20.0,591.0,580.98,456.06
2016,10,2,13,15,412.5,285.5,4.7,20.0,575.0,593.89,467.01
2016,10,2,13,30,417.0,274.0,4.7,20.0,559.0,618.19,486.35
2016,10,2,13,45,642.5,184.5,4.75,20.0,604.0,735.63,579.91
2016,10,2,14,0,868.0,95.0,4.8,20.0,649.0,834.4,654.47
2016,10,2,14,15,603.5,165.5,4.8,19.5,541.0,720.15,571.77
2016,10,2,14,30,339.0,236.0,4.8,19.0,433.0,557.86,446.74
2016,10,2,14,45,576.0,161.0,4.8,19.0,466.5,708.01,568.34
2016,10,2,15,0,813.0,86.0,4.8,19.0,500.0,840.95,668.06
2016,10,2,15,15,789.5,82.5,4.7,18.5,454.0,821.44,655.37
2016,10,2,15,30,766.0,79.0,4.6,18.0,408.0,798.54,640.92
2016,10,2,15,45,730.5,75.0,4.6,18.0,359.0,761.36,614.77
2016,10,2,16,0,695.0,71.0,4.6,18.0,310.0,727.75,590.62
2016,10,2,16,15,645.0,65.5,4.45,17.5,259.0,672.29,548.97
2016,10,2,16,30,595.0,60.0,4.3,17.0,208.0,615.59,504.47
2016,10,2,16,45,505.5,52.5,4.15,16.5,158.0,523.28,429.44
2016,10,2,17,0,416.0,45.0,4.0,16.0,108.0,432.32,351.79
2016,10,2,17,15,283.0,32.5,3.65,15.5,67.5,306.05,233.4
2016,10,2,17,30,150.0,20.0,3.3,15.0,27.0,164.51,0.0
2016,10,2,17,45,75.0,10.0,2.95,14.5,13.5,61.44,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,36.0,12.0,1.2,11.5,14.5,10.24,0.0
2016,10,3,6,30,72.0,24.0,1.4,12.0,29.0,18.87,5.07
2016,10,3,6,45,122.0,42.5,1.65,13.0,59.5,32.75,22.46
2016,10,3,7,0,172.0,61.0,1.9,14.0,90.0,46.33,35.17
2016,10,3,7,15,197.5,80.5,1.85,14.5,125.0,60.11,47.77
2016,10,3,7,30,223.0,100.0,1.8,15.0,160.0,73.46,59.74
2016,10,3,7,45,241.0,118.5,1.8,15.5,195.5,85.7,70.45
2016,10,3,8,0,259.0,137.0,1.8,16.0,231.0,97.53,80.56
2016,10,3,8,15,255.0,158.5,1.8,16.5,262.0,110.5,91.47
2016,10,3,8,30,251.0,180.0,1.8,17.0,293.0,122.93,101.72
2016,10,3,8,45,130.0,179.0,1.85,17.5,238.5,126.73,104.46
2016,10,3,9,0,9.0,178.0,1.9,18.0,184.0,137.8,113.38
2016,10,3,9,15,19.0,203.5,1.9,18.0,215.5,155.73,128.18
2016,10,3,9,30,29.0,229.0,1.9,18.0,247.0,162.72,133.7
2016,10,3,9,45,27.5,238.0,1.95,18.5,255.5,183.59,143.13
2016,10,3,10,0,26.0,247.0,2.0,19.0,264.0,193.97,150.52
2016,10,3,10,15,32.0,265.0,2.0,19.0,286.5,203.55,157.53
2016,10,3,10,30,38.0,283.0,2.0,19.0,309.0,223.17,172.66
2016,10,3,10,45,20.5,232.5,2.05,19.5,247.0,192.75,149.1
2016,10,3,11,0,3.0,182.0,2.1,20.0,185.0,149.91,115.49
2016,10,3,11,15,6.0,204.0,2.15,20.0,209.0,169.45,130.96
2016,10,3,11,30,9.0,226.0,2.2,20.0,233.0,189.64,146.81
2016,10,3,11,45,15.0,250.5,2.25,20.5,261.5,214.11,165.66
2016,10,3,12,0,21.0,275.0,2.3,21.0,290.0,239.74,185.3
2016,10,3,12,15,22.0,276.0,2.3,21.0,292.0,243.91,188.6
2016,10,3,12,30,23.0,277.0,2.3,21.0,294.0,248.17,192.07
2016,10,3,12,45,25.0,277.0,2.3,21.0,295.5,252.35,195.55
2016,10,3,13,0,27.0,277.0,2.3,21.0,297.0,266.65,206.87
2016,10,3,13,15,23.0,261.5,2.3,21.0,278.0,242.75,188.55
2016,10,3,13,30,19.0,246.0,2.3,21.0,259.0,228.13,177.45
2016,10,3,13,45,9.5,204.0,2.3,21.0,210.5,183.9,142.83
2016,10,3,14,0,0.0,162.0,2.3,21.0,162.0,138.78,107.03
2016,10,3,14,15,0.0,143.5,2.25,20.5,143.5,122.6,94.54
2016,10,3,14,30,0.0,125.0,2.2,20.0,125.0,106.26,81.73
2016,10,3,14,45,0.0,134.0,2.2,20.0,134.0,115.42,89.42
2016,10,3,15,0,0.0,143.0,2.2,20.0,143.0,125.53,97.88
2016,10,3,15,15,0.0,109.0,2.15,19.5,109.0,93.54,72.13
2016,10,3,15,30,0.0,75.0,2.1,19.0,75.0,62.22,46.55
2016,10,3,15,45,0.0,65.5,2.1,19.0,65.5,54.28,40.06
2016,10,3,16,0,0.0,56.0,2.1,19.0,56.0,46.35,33.49
2016,10,3,16,15,291.5,55.5,1.95,18.5,126.5,343.6,286.29
2016,10,3,16,30,583.0,55.0,1.8,18.0,197.0,596.69,481.38
2016,10,3,16,45,506.5,47.5,1.7,18.0,149.5,515.75,413.79
2016,10,3,17,0,430.0,40.0,1.6,18.0,102.0,436.21,346.17
2016,10,3,17,15,215.0,32.0,1.35,17.5,63.0,253.01,184.58
2016,10,3,17,30,0.0,24.0,1.1,17.0,24.0,20.49,0.0
2016,10,3,17,45,0.0,12.0,0.9,17.0,12.0,10.24,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.0,13.0,1.0,13.0,17.5,11.1,0.0
2016,10,4,6,30,122.0,26.0,1.2,13.0,35.0,20.12,4.34
2016,10,4,6,45,205.5,44.5,1.4,13.5,73.5,34.05,23.39
2016,10,4,7,0,289.0,63.0,1.6,14.0,112.0,47.64,36.27
2016,10,4,7,15,152.0,79.5,1.7,14.5,106.0,59.12,46.87
2016,10,4,7,30,15.0,96.0,1.8,15.0,100.0,74.78,60.88
2016,10,4,7,45,23.5,115.5,1.9,15.5,123.5,86.86,71.47
2016,10,4,8,0,32.0,135.0,2.0,16.0,147.0,100.46,83.14
2016,10,4,8,15,48.5,158.0,2.0,16.0,178.5,115.9,96.37
2016,10,4,8,30,65.0,181.0,2.0,16.0,210.0,130.98,109.1
2016,10,4,8,45,41.0,184.5,2.05,16.5,203.5,134.24,111.35
2016,10,4,9,0,17.0,188.0,2.1,17.0,197.0,144.33,119.44
2016,10,4,9,15,22.0,206.5,2.1,17.5,219.0,157.56,130.05
2016,10,4,9,30,27.0,225.0,2.1,18.0,241.0,170.59,140.39
2016,10,4,9,45,159.5,253.5,2.1,18.5,355.0,183.32,138.92
2016,10,4,10,0,292.0,282.0,2.1,19.0,469.0,224.87,163.66
2016,10,4,10,15,557.0,206.5,2.1,19.5,582.0,244.73,167.49
2016,10,4,10,30,822.0,131.0,2.1,20.0,695.0,298.67,202.53
2016,10,4,10,45,836.5,129.0,2.15,20.5,716.0,351.93,248.66
2016,10,4,11,0,851.0,127.0,2.2,21.0,737.0,405.62,294.96
2016,10,4,11,15,855.0,127.5,2.25,21.0,748.5,457.23,339.62
2016,10,4,11,30,859.0,128.0,2.3,21.0,760.0,507.73,382.4
2016,10,4,11,45,873.0,122.0,2.4,21.5,766.0,556.36,422.13
2016,10,4,12,0,887.0,116.0,2.5,22.0,772.0,602.41,459.01
2016,10,4,12,15,885.5,115.5,2.65,22.0,767.0,643.51,492.47
2016,10,4,12,30,884.0,115.0,2.8,22.0,762.0,682.11,523.51
2016,10,4,12,45,888.0,110.5,2.95,22.5,750.5,718.04,551.22
2016,10,4,13,0,892.0,106.0,3.1,23.0,739.0,751.32,576.6
2016,10,4,13,15,885.5,104.5,3.2,23.0,718.0,776.95,595.91
2016,10,4,13,30,879.0,103.0,3.3,23.0,697.0,799.16,612.67
2016,10,4,13,45,872.5,100.0,3.4,23.0,669.0,816.34,626.04
2016,10,4,14,0,866.0,97.0,3.5,23.0,641.0,837.87,642.67
2016,10,4,14,15,853.0,95.0,3.55,22.5,605.5,844.03,649.65
2016,10,4,14,30,840.0,93.0,3.6,22.0,570.0,846.41,654.24
2016,10,4,14,45,825.0,89.0,3.7,22.0,529.5,840.95,652.46
2016,10,4,15,0,810.0,85.0,3.8,22.0,489.0,831.8,648.15
2016,10,4,15,15,785.5,81.5,3.8,21.5,443.5,811.41,636.51
2016,10,4,15,30,761.0,78.0,3.8,21.0,398.0,787.65,622.25
2016,10,4,15,45,729.5,73.0,3.85,20.5,349.5,752.86,599.62
2016,10,4,16,0,698.0,68.0,3.9,20.0,301.0,721.4,578.6
2016,10,4,16,15,647.0,62.5,3.8,19.5,250.0,665.35,537.16
2016,10,4,16,30,596.0,57.0,3.7,19.0,199.0,608.15,492.75
2016,10,4,16,45,514.0,48.5,3.6,18.5,150.0,521.31,422.51
2016,10,4,17,0,432.0,40.0,3.5,18.0,101.0,436.07,349.21
2016,10,4,17,15,289.5,28.0,3.3,17.0,61.5,304.68,218.07
2016,10,4,17,30,147.0,16.0,3.1,16.0,22.0,120.49,0.0
2016,10,4,17,45,73.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,12.0,1.4,10.0,18.5,10.24,0.0
2016,10,5,6,30,206.0,24.0,1.6,11.0,37.0,20.04,2.62
2016,10,5,6,45,340.0,35.0,1.8,12.0,80.5,28.76,18.9
2016,10,5,7,0,474.0,46.0,2.0,13.0,124.0,37.43,27.4
2016,10,5,7,15,549.0,53.5,2.25,14.0,174.5,42.79,32.49
2016,10,5,7,30,624.0,61.0,2.5,15.0,225.0,48.15,37.33
2016,10,5,7,45,679.0,65.5,2.75,16.0,277.0,51.0,39.77
2016,10,5,8,0,734.0,70.0,3.0,17.0,329.0,58.71,46.36
2016,10,5,8,15,766.0,73.5,3.1,17.5,378.5,60.82,48.01
2016,10,5,8,30,798.0,77.0,3.2,18.0,428.0,62.93,49.62
2016,10,5,8,45,826.0,79.0,3.3,18.5,474.0,63.88,50.2
2016,10,5,9,0,854.0,81.0,3.4,19.0,520.0,64.88,50.81
2016,10,5,9,15,870.5,83.0,3.4,19.5,560.5,65.73,51.29
2016,10,5,9,30,887.0,85.0,3.4,20.0,601.0,75.66,59.56
2016,10,5,9,45,902.5,85.5,3.4,21.0,636.0,123.57,68.24
2016,10,5,10,0,918.0,86.0,3.4,22.0,671.0,181.52,102.16
2016,10,5,10,15,926.0,87.5,3.4,22.0,698.0,239.92,147.47
2016,10,5,10,30,934.0,89.0,3.4,22.0,725.0,298.38,197.56
2016,10,5,10,45,942.5,88.5,3.4,22.5,745.5,355.29,247.54
2016,10,5,11,0,951.0,88.0,3.4,23.0,766.0,411.75,296.96
2016,10,5,11,15,954.0,88.5,3.4,23.0,777.0,466.12,344.51
2016,10,5,11,30,957.0,89.0,3.4,23.0,788.0,519.03,389.8
2016,10,5,11,45,959.5,88.0,3.45,23.5,791.5,568.72,430.78
2016,10,5,12,0,962.0,87.0,3.5,24.0,795.0,616.39,469.06
2016,10,5,12,15,960.5,87.0,3.55,24.0,790.0,660.39,504.55
2016,10,5,12,30,959.0,87.0,3.6,24.0,785.0,701.7,537.33
2016,10,5,12,45,948.5,90.0,3.65,24.0,769.5,737.02,565.1
2016,10,5,13,0,938.0,93.0,3.7,24.0,754.0,768.86,589.81
2016,10,5,13,15,931.5,92.0,3.7,24.0,732.5,796.02,609.46
2016,10,5,13,30,925.0,91.0,3.7,24.0,711.0,819.66,626.7
2016,10,5,13,45,915.5,89.5,3.75,24.0,681.5,836.79,639.76
2016,10,5,14,0,906.0,88.0,3.8,24.0,652.0,850.15,650.38
2016,10,5,14,15,892.5,86.0,3.8,24.0,616.0,855.85,655.58
2016,10,5,14,30,879.0,84.0,3.8,24.0,580.0,857.73,658.32
2016,10,5,14,45,859.0,82.0,3.8,24.0,537.5,859.04,660.83
2016,10,5,15,0,839.0,80.0,3.8,24.0,495.0,848.11,654.81
2016,10,5,15,15,814.0,77.0,3.8,23.5,448.0,827.95,643.55
2016,10,5,15,30,789.0,74.0,3.8,23.0,401.0,804.36,629.63
2016,10,5,15,45,749.0,70.5,3.8,22.5,350.0,764.01,603.01
2016,10,5,16,0,709.0,67.0,3.8,22.0,299.0,720.9,573.42
2016,10,5,16,15,655.5,61.0,3.6,21.0,247.5,668.14,535.42
2016,10,5,16,30,602.0,55.0,3.4,20.0,196.0,608.25,489.73
2016,10,5,16,45,514.5,47.0,3.2,19.5,146.5,517.87,416.74
2016,10,5,17,0,427.0,39.0,3.0,19.0,97.0,429.29,340.57
2016,10,5,17,15,278.0,27.0,2.8,18.0,58.0,290.68,197.32
2016,10,5,17,30,129.0,15.0,2.6,17.0,19.0,106.08,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.5,11.0,1.4,10.5,17.5,9.39,0.0
2016,10,6,6,30,225.0,22.0,1.6,11.0,35.0,18.32,0.0
2016,10,6,6,45,354.5,32.5,1.8,12.0,78.0,26.69,17.01
2016,10,6,7,0,484.0,43.0,2.0,13.0,121.0,35.0,25.22
2016,10,6,7,15,557.0,50.0,2.15,13.5,170.5,40.06,30.11
2016,10,6,7,30,630.0,57.0,2.3,14.0,220.0,45.12,34.78
2016,10,6,7,45,680.5,61.5,2.45,15.0,271.0,52.32,41.11
2016,10,6,8,0,731.0,66.0,2.6,16.0,322.0,55.52,43.74
2016,10,6,8,15,762.0,70.0,2.6,16.5,370.5,58.11,45.84
2016,10,6,8,30,793.0,74.0,2.6,17.0,419.0,60.68,47.86
2016,10,6,8,45,817.5,76.5,2.6,18.0,464.0,62.02,48.69
2016,10,6,9,0,842.0,79.0,2.6,19.0,509.0,63.37,49.52
2016,10,6,9,15,857.5,81.0,2.6,20.0,548.5,72.69,57.17
2016,10,6,9,30,873.0,83.0,2.6,21.0,588.0,74.16,58.03
2016,10,6,9,45,891.5,82.0,2.65,22.0,622.5,118.82,65.07
2016,10,6,10,0,910.0,81.0,2.7,23.0,657.0,175.3,97.25
2016,10,6,10,15,917.5,82.0,2.7,23.5,683.5,232.6,140.99
2016,10,6,10,30,925.0,83.0,2.7,24.0,710.0,289.89,189.29
2016,10,6,10,45,929.5,84.0,2.75,25.0,728.5,346.04,237.8
2016,10,6,11,0,934.0,85.0,2.8,26.0,747.0,401.4,285.27
2016,10,6,11,15,937.0,85.5,2.75,26.0,758.0,454.73,331.18
2016,10,6,11,30,940.0,86.0,2.7,26.0,769.0,506.63,374.83
2016,10,6,11,45,940.5,86.0,2.7,26.5,772.0,555.2,414.15
2016,10,6,12,0,941.0,86.0,2.7,27.0,775.0,601.67,450.69
2016,10,6,12,15,940.0,86.0,2.7,27.0,769.5,644.95,484.8
2016,10,6,12,30,939.0,86.0,2.7,27.0,764.0,685.63,516.26
2016,10,6,12,45,936.5,85.0,2.7,27.5,751.0,721.56,542.71
2016,10,6,13,0,934.0,84.0,2.7,28.0,738.0,754.42,566.18
2016,10,6,13,15,928.5,83.0,2.7,28.0,716.5,781.87,585.44
2016,10,6,13,30,923.0,82.0,2.7,28.0,695.0,805.86,602.41
2016,10,6,13,45,913.5,81.0,2.7,28.0,666.5,823.16,614.95
2016,10,6,14,0,904.0,80.0,2.7,28.0,638.0,836.75,625.14
2016,10,6,14,15,892.0,78.0,2.7,27.5,603.0,843.38,632.04
2016,10,6,14,30,880.0,76.0,2.7,27.0,568.0,846.24,636.61
2016,10,6,14,45,862.5,74.0,2.7,27.0,526.5,840.72,634.35
2016,10,6,15,0,845.0,72.0,2.7,27.0,485.0,840.34,635.78
2016,10,6,15,15,821.5,69.0,2.65,26.5,439.0,821.41,625.27
2016,10,6,15,30,798.0,66.0,2.6,26.0,393.0,799.11,612.32
2016,10,6,15,45,764.0,62.5,2.6,26.0,344.0,764.01,589.04
2016,10,6,16,0,730.0,59.0,2.6,26.0,295.0,726.21,563.04
2016,10,6,16,15,680.0,54.0,2.25,25.0,244.0,670.73,523.1
2016,10,6,16,30,630.0,49.0,1.9,24.0,193.0,613.71,479.83
2016,10,6,16,45,546.0,42.0,1.6,23.0,144.0,534.36,417.32
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,450.13,346.03
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,249.93,154.61
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,14.51,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,6,15,99.0,10.0,0.8,15.0,15.5,8.54,0.0
2016,10,7,6,30,198.0,20.0,0.8,15.0,31.0,16.53,0.0
2016,10,7,6,45,301.0,32.5,0.85,15.5,70.0,26.61,16.54
2016,10,7,7,0,404.0,45.0,0.9,16.0,109.0,36.43,26.13
2016,10,7,7,15,465.0,55.0,1.0,16.5,154.0,43.72,32.93
2016,10,7,7,30,526.0,65.0,1.1,17.0,199.0,50.81,39.36
2016,10,7,7,45,574.0,70.0,1.2,18.0,245.0,53.71,41.82
2016,10,7,8,0,622.0,75.0,1.3,19.0,291.0,56.64,44.18
2016,10,7,8,15,645.0,82.0,1.5,20.0,334.0,60.73,47.46
2016,10,7,8,30,668.0,89.0,1.7,21.0,377.0,64.68,50.53
2016,10,7,8,45,753.5,82.5,1.9,22.5,439.0,65.65,50.9
2016,10,7,9,0,839.0,76.0,2.1,24.0,501.0,61.28,46.73
2016,10,7,9,15,854.5,78.0,2.2,24.5,540.0,70.67,54.42
2016,10,7,9,30,870.0,80.0,2.3,25.0,579.0,72.18,55.43
2016,10,7,9,45,866.5,88.0,2.45,26.0,609.0,119.51,65.89
2016,10,7,10,0,863.0,96.0,2.6,27.0,639.0,170.62,94.1
2016,10,7,10,15,754.0,140.0,2.55,27.5,628.5,230.81,143.94
2016,10,7,10,30,645.0,184.0,2.5,28.0,618.0,285.37,192.44
2016,10,7,10,45,624.0,199.0,2.5,28.5,628.0,332.78,232.52
2016,10,7,11,0,603.0,214.0,2.5,29.0,638.0,377.63,270.12
2016,10,7,11,15,748.5,159.0,2.4,29.0,693.5,431.68,311.96
2016,10,7,11,30,894.0,104.0,2.3,29.0,749.0,498.74,363.93
2016,10,7,11,45,752.5,163.0,2.25,29.5,707.5,524.0,385.47
2016,10,7,12,0,611.0,222.0,2.2,30.0,666.0,537.9,396.94
2016,10,7,12,15,613.0,218.5,2.15,30.0,661.5,570.55,422.16
2016,10,7,12,30,615.0,215.0,2.1,30.0,657.0,601.5,445.56
2016,10,7,12,45,536.0,241.5,2.05,30.5,621.5,599.39,443.59
2016,10,7,13,0,457.0,268.0,2.0,31.0,586.0,594.28,439.13
2016,10,7,13,15,458.0,257.5,1.95,31.0,568.5,607.65,449.66
2016,10,7,13,30,459.0,247.0,1.9,31.0,551.0,618.84,458.48
2016,10,7,13,45,486.5,225.5,1.85,31.0,535.0,637.8,473.27
2016,10,7,14,0,514.0,204.0,1.8,31.0,519.0,654.91,486.74
2016,10,7,14,15,462.0,206.0,1.75,31.0,477.0,628.96,468.9
2016,10,7,14,30,410.0,208.0,1.7,31.0,435.0,599.45,448.68
2016,10,7,14,45,404.5,191.5,1.7,31.0,401.5,586.69,441.5
2016,10,7,15,0,399.0,175.0,1.7,31.0,368.0,571.42,432.36
2016,10,7,15,15,354.5,164.0,1.55,30.5,323.0,507.72,388.13
2016,10,7,15,30,310.0,153.0,1.4,30.0,278.0,461.5,355.48
2016,10,7,15,45,281.5,139.0,1.25,29.5,241.5,424.17,328.84
2016,10,7,16,0,253.0,125.0,1.1,29.0,205.0,386.24,300.92
2016,10,7,16,15,226.5,105.5,1.05,27.5,167.5,341.59,268.52
2016,10,7,16,30,200.0,86.0,1.0,26.0,130.0,296.37,234.04
2016,10,7,16,45,158.5,66.0,1.0,25.0,95.5,238.03,186.9
2016,10,7,17,0,117.0,46.0,1.0,24.0,61.0,179.98,137.4
2016,10,7,17,15,58.5,27.0,1.0,23.5,34.5,90.98,47.17
2016,10,7,17,30,0.0,8.0,1.0,23.0,8.0,6.83,0.0
2016,10,7,17,45,0.0,4.0,1.05,22.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.5,1.0,17.5,14.0,8.96,0.0
2016,10,8,6,30,133.0,21.0,0.9,18.0,28.0,16.35,0.0
2016,10,8,6,45,261.0,34.5,0.85,18.5,68.0,26.77,16.26
2016,10,8,7,0,389.0,48.0,0.8,19.0,108.0,39.1,28.01
2016,10,8,7,15,469.0,57.0,0.85,19.5,156.5,45.53,34.05
2016,10,8,7,30,549.0,66.0,0.9,20.0,205.0,51.91,39.8
2016,10,8,7,45,602.5,72.5,1.0,21.0,254.5,56.01,43.29
2016,10,8,8,0,656.0,79.0,1.1,22.0,304.0,60.09,46.6
2016,10,8,8,15,691.5,84.0,1.15,23.0,352.0,62.83,48.66
2016,10,8,8,30,727.0,89.0,1.2,24.0,400.0,65.53,50.63
2016,10,8,8,45,753.5,92.5,1.3,25.5,444.5,67.05,51.44
2016,10,8,9,0,780.0,96.0,1.4,27.0,489.0,74.99,57.6
2016,10,8,9,15,798.5,99.0,1.4,28.0,528.5,76.2,58.18
2016,10,8,9,30,817.0,102.0,1.4,29.0,568.0,77.42,58.79
2016,10,8,9,45,864.5,90.5,1.45,30.0,608.5,111.02,58.76
2016,10,8,10,0,912.0,79.0,1.5,31.0,649.0,170.57,90.55
2016,10,8,10,15,920.0,80.0,1.45,31.5,675.5,227.92,132.19
2016,10,8,10,30,928.0,81.0,1.4,32.0,702.0,285.3,178.38
2016,10,8,10,45,933.0,82.5,1.35,32.5,721.0,341.99,225.45
2016,10,8,11,0,938.0,84.0,1.3,33.0,740.0,397.95,271.57
2016,10,8,11,15,941.0,84.5,1.2,33.0,751.0,451.33,315.16
2016,10,8,11,30,944.0,85.0,1.1,33.0,762.0,503.28,356.31
2016,10,8,11,45,944.0,85.5,1.05,33.5,765.0,552.07,393.32
2016,10,8,12,0,944.0,86.0,1.0,34.0,768.0,598.73,427.44
2016,10,8,12,15,942.5,85.5,0.95,34.0,762.5,641.24,458.49
2016,10,8,12,30,941.0,85.0,0.9,34.0,757.0,681.07,486.83
2016,10,8,12,45,937.0,85.0,0.85,34.5,743.0,716.9,510.71
2016,10,8,13,0,933.0,85.0,0.8,35.0,729.0,749.61,531.88
2016,10,8,13,15,927.0,84.0,0.8,35.0,707.5,776.57,549.29
2016,10,8,13,30,921.0,83.0,0.8,35.0,686.0,800.05,564.57
2016,10,8,13,45,911.0,82.0,0.8,35.0,657.0,816.86,575.75
2016,10,8,14,0,901.0,81.0,0.8,35.0,628.0,829.93,584.8
2016,10,8,14,15,888.0,79.0,0.85,34.5,592.5,835.66,591.4
2016,10,8,14,30,875.0,77.0,0.9,34.0,557.0,837.62,595.86
2016,10,8,14,45,857.0,75.0,1.0,34.0,515.5,831.66,594.95
2016,10,8,15,0,839.0,73.0,1.1,34.0,474.0,830.78,597.36
2016,10,8,15,15,814.0,69.5,1.1,33.5,428.0,809.96,586.66
2016,10,8,15,30,789.0,66.0,1.1,33.0,382.0,785.78,573.67
2016,10,8,15,45,753.5,62.5,1.15,32.5,332.5,749.57,552.73
2016,10,8,16,0,718.0,59.0,1.2,32.0,283.0,710.71,528.95
2016,10,8,16,15,665.0,53.5,1.15,30.5,232.5,652.49,491.22
2016,10,8,16,30,612.0,48.0,1.1,29.0,182.0,592.86,449.85
2016,10,8,16,45,525.0,40.5,1.05,28.0,134.0,511.79,388.71
2016,10,8,17,0,438.0,33.0,1.0,27.0,86.0,425.84,317.04
2016,10,8,17,15,281.5,21.5,1.05,26.0,49.0,274.88,125.32
2016,10,8,17,30,125.0,10.0,1.1,25.0,12.0,97.54,0.0
2016,10,8,17,45,62.5,5.0,1.15,24.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,7.68,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,14.93,0.0
2016,10,9,6,45,365.0,28.5,1.15,18.0,72.0,23.44,13.38
2016,10,9,7,0,493.0,39.0,1.1,19.0,114.0,31.87,21.76
2016,10,9,7,15,566.5,46.0,1.15,20.0,163.0,37.07,26.62
2016,10,9,7,30,640.0,53.0,1.2,21.0,212.0,45.99,34.49
2016,10,9,7,45,686.5,58.5,1.3,22.0,262.0,50.08,37.98
2016,10,9,8,0,733.0,64.0,1.4,23.0,312.0,54.14,41.3
2016,10,9,8,15,764.5,67.5,1.3,24.0,360.5,56.4,42.98
2016,10,9,8,30,796.0,71.0,1.2,25.0,409.0,58.67,44.61
2016,10,9,8,45,818.0,74.5,1.1,26.5,453.0,60.79,45.97
2016,10,9,9,0,840.0,78.0,1.0,28.0,497.0,62.87,47.27
2016,10,9,9,15,856.0,80.0,1.0,29.0,536.5,63.78,47.68
2016,10,9,9,30,872.0,82.0,1.0,30.0,576.0,73.53,55.36
2016,10,9,9,45,884.0,84.0,1.05,31.0,609.0,114.53,61.39
2016,10,9,10,0,896.0,86.0,1.1,32.0,642.0,171.73,91.75
2016,10,9,10,15,903.5,87.0,1.15,32.5,668.0,228.19,132.24
2016,10,9,10,30,911.0,88.0,1.2,33.0,694.0,284.63,177.32
2016,10,9,10,45,914.5,89.5,1.25,33.5,712.0,340.05,223.22
2016,10,9,11,0,918.0,91.0,1.3,34.0,730.0,394.59,268.26
2016,10,9,11,15,920.5,91.5,1.35,34.0,740.5,446.83,311.35
2016,10,9,11,30,923.0,92.0,1.4,34.0,751.0,497.62,352.35
2016,10,9,11,45,921.0,93.5,1.5,34.0,752.5,545.39,390.38
2016,10,9,12,0,919.0,95.0,1.6,34.0,754.0,590.93,425.9
2016,10,9,12,15,917.0,94.5,1.7,34.0,748.0,632.24,457.74
