Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,30,915.0,94.0,1.8,34.0,742.0,670.9,487.13
2016,10,9,12,45,901.5,97.5,1.9,34.0,726.0,703.01,511.47
2016,10,9,13,0,888.0,101.0,2.0,34.0,710.0,731.58,533.06
2016,10,9,13,15,880.5,100.0,2.05,33.5,688.5,756.44,552.24
2016,10,9,13,30,873.0,99.0,2.1,33.0,667.0,777.88,568.57
2016,10,9,13,45,861.0,98.0,2.2,33.0,637.5,799.49,584.4
2016,10,9,14,0,849.0,97.0,2.3,33.0,608.0,810.88,593.57
2016,10,9,14,15,834.5,94.5,2.4,32.5,572.5,814.78,599.21
2016,10,9,14,30,820.0,92.0,2.5,32.0,537.0,814.89,602.51
2016,10,9,14,45,799.5,89.0,2.6,32.0,496.0,805.64,598.39
2016,10,9,15,0,779.0,86.0,2.7,32.0,455.0,792.74,591.83
2016,10,9,15,15,751.5,82.0,2.75,31.0,409.5,769.19,579.89
2016,10,9,15,30,724.0,78.0,2.8,30.0,364.0,747.71,569.03
2016,10,9,15,45,685.5,73.0,2.85,29.5,315.5,708.12,543.58
2016,10,9,16,0,647.0,68.0,2.9,29.0,267.0,666.27,515.42
2016,10,9,16,15,589.5,61.5,2.8,28.0,217.5,604.87,471.68
2016,10,9,16,30,532.0,55.0,2.7,27.0,168.0,542.64,424.8
2016,10,9,16,45,440.5,45.0,2.65,26.0,122.0,449.14,351.23
2016,10,9,17,0,349.0,35.0,2.6,25.0,76.0,358.23,272.3
2016,10,9,17,15,174.5,17.5,2.55,24.0,38.0,186.93,61.84
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,10.67,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,19.32,0.0
2016,10,10,6,45,188.0,36.5,1.7,14.5,64.0,28.1,17.17
2016,10,10,7,0,376.0,48.0,1.9,15.0,103.0,39.3,28.54
2016,10,10,7,15,455.0,57.5,1.9,15.5,150.5,46.12,35.07
2016,10,10,7,30,534.0,67.0,1.9,16.0,198.0,52.86,41.27
2016,10,10,7,45,590.5,73.5,1.95,16.5,247.5,56.93,44.91
2016,10,10,8,0,647.0,80.0,2.0,17.0,297.0,61.0,48.39
2016,10,10,8,15,683.0,85.0,1.95,17.5,344.5,63.7,50.58
2016,10,10,8,30,719.0,90.0,1.9,18.0,392.0,66.39,52.69
2016,10,10,8,45,751.5,91.5,1.9,19.0,437.0,66.58,52.5
2016,10,10,9,0,784.0,93.0,1.9,20.0,482.0,73.1,57.73
2016,10,10,9,15,802.5,95.5,1.95,20.5,521.0,74.02,58.24
2016,10,10,9,30,821.0,98.0,2.0,21.0,560.0,74.97,58.79
2016,10,10,9,45,845.0,96.0,2.05,22.0,595.5,110.43,62.31
2016,10,10,10,0,869.0,94.0,2.1,23.0,631.0,164.86,91.41
2016,10,10,10,15,878.0,95.5,2.15,23.5,657.0,227.92,138.63
2016,10,10,10,30,887.0,97.0,2.2,24.0,683.0,283.76,184.98
2016,10,10,10,45,893.0,98.0,2.25,25.0,701.5,338.35,231.68
2016,10,10,11,0,899.0,99.0,2.3,26.0,720.0,392.33,277.67
2016,10,10,11,15,902.5,99.5,2.35,26.5,731.0,444.11,321.66
2016,10,10,11,30,906.0,100.0,2.4,27.0,742.0,494.56,363.48
2016,10,10,11,45,906.0,100.5,2.5,27.5,744.5,541.77,401.87
2016,10,10,12,0,906.0,101.0,2.6,28.0,747.0,586.92,437.67
2016,10,10,12,15,904.5,100.5,2.65,28.0,741.5,628.07,470.4
2016,10,10,12,30,903.0,100.0,2.7,28.0,736.0,666.63,500.59
2016,10,10,12,45,891.5,103.0,2.8,28.0,720.5,699.22,526.14
2016,10,10,13,0,880.0,106.0,2.9,28.0,705.0,728.42,548.94
2016,10,10,13,15,873.0,104.5,2.95,27.5,683.5,758.87,573.01
2016,10,10,13,30,866.0,103.0,3.0,27.0,662.0,780.76,590.18
2016,10,10,13,45,852.0,102.5,3.1,27.0,632.5,794.75,601.2
2016,10,10,14,0,838.0,102.0,3.2,27.0,603.0,804.95,609.8
2016,10,10,14,15,822.5,99.5,3.25,26.5,567.5,807.9,614.49
2016,10,10,14,30,807.0,97.0,3.3,26.0,532.0,807.06,616.74
2016,10,10,14,45,780.5,95.5,3.4,26.0,490.0,794.4,609.83
2016,10,10,15,0,754.0,94.0,3.5,26.0,448.0,783.2,604.0
2016,10,10,15,15,725.0,90.0,3.5,25.0,402.5,759.04,590.66
2016,10,10,15,30,696.0,86.0,3.5,24.0,357.0,731.8,574.69
2016,10,10,15,45,647.5,81.5,3.5,23.5,307.5,684.64,542.26
2016,10,10,16,0,599.0,77.0,3.5,23.0,258.0,635.24,506.94
2016,10,10,16,15,537.5,69.0,3.45,22.0,209.0,569.17,457.87
2016,10,10,16,30,476.0,61.0,3.4,21.0,160.0,502.2,405.39
2016,10,10,16,45,375.5,50.0,3.35,20.0,114.5,401.26,323.0
2016,10,10,17,0,275.0,39.0,3.3,19.0,69.0,306.44,236.95
2016,10,10,17,15,137.5,19.5,3.15,18.0,34.5,156.33,23.49
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,2.99,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,5.75,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,16.08,7.3
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,26.45,17.44
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,38.93,28.86
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,51.16,39.93
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,63.63,51.01
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,75.98,61.78
2016,10,11,8,15,0.0,107.5,1.9,16.5,107.5,85.76,70.11
2016,10,11,8,30,0.0,120.0,1.9,17.0,120.0,95.45,78.21
2016,10,11,8,45,27.5,161.5,1.95,17.5,175.0,119.7,98.73
2016,10,11,9,0,55.0,203.0,2.0,18.0,230.0,145.24,119.99
2016,10,11,9,15,66.5,223.0,2.0,18.5,258.5,157.75,129.95
2016,10,11,9,30,78.0,243.0,2.0,19.0,287.0,169.93,139.55
2016,10,11,9,45,161.0,259.0,2.05,19.5,356.0,182.69,138.96
2016,10,11,10,0,244.0,275.0,2.1,20.0,425.0,217.61,160.05
2016,10,11,10,15,562.5,185.5,2.1,20.0,549.5,224.15,150.8
2016,10,11,10,30,881.0,96.0,2.1,20.0,674.0,279.77,184.79
2016,10,11,10,45,888.5,96.5,2.1,20.5,693.0,333.98,232.2
2016,10,11,11,0,896.0,97.0,2.1,21.0,712.0,387.73,279.21
2016,10,11,11,15,899.0,97.5,2.05,21.0,723.0,439.03,324.07
2016,10,11,11,30,902.0,98.0,2.0,21.0,734.0,488.97,366.73
2016,10,11,11,45,903.5,98.0,2.0,21.5,736.5,536.17,405.56
2016,10,11,12,0,905.0,98.0,2.0,22.0,739.0,581.44,441.73
2016,10,11,12,15,685.0,181.0,2.0,22.0,664.0,573.89,437.88
2016,10,11,12,30,465.0,264.0,2.0,22.0,589.0,541.38,414.29
2016,10,11,12,45,505.5,242.5,2.0,22.5,589.5,574.42,439.93
2016,10,11,13,0,546.0,221.0,2.0,23.0,590.0,607.42,464.9
2016,10,11,13,15,487.0,235.0,2.05,23.0,556.5,602.15,461.65
2016,10,11,13,30,428.0,249.0,2.1,23.0,523.0,591.9,454.79
2016,10,11,13,45,437.5,233.5,2.15,23.0,503.5,601.67,463.83
2016,10,11,14,0,447.0,218.0,2.2,23.0,484.0,609.37,471.28
2016,10,11,14,15,490.0,191.0,2.3,22.5,466.5,630.04,490.19
2016,10,11,14,30,533.0,164.0,2.4,22.0,449.0,648.34,507.5
2016,10,11,14,45,555.5,144.0,2.55,22.0,420.5,654.65,515.01
2016,10,11,15,0,578.0,124.0,2.7,22.0,392.0,666.9,526.26
2016,10,11,15,15,577.5,110.0,2.75,21.5,355.0,655.38,520.2
2016,10,11,15,30,577.0,96.0,2.8,21.0,318.0,640.8,511.79
2016,10,11,15,45,576.5,87.5,2.9,20.5,284.0,629.82,505.8
2016,10,11,16,0,576.0,79.0,3.0,20.0,250.0,616.14,496.91
2016,10,11,16,15,512.5,70.5,3.0,19.0,201.5,548.19,445.6
2016,10,11,16,30,449.0,62.0,3.0,18.0,153.0,479.37,390.99
2016,10,11,16,45,351.5,50.0,3.0,17.5,108.5,380.11,308.24
2016,10,11,17,0,254.0,38.0,3.0,17.0,64.0,288.92,222.04
2016,10,11,17,15,127.0,19.0,2.95,16.5,32.0,145.85,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,64.5,8.5,1.15,11.5,11.0,7.26,0.0
2016,10,12,6,30,129.0,17.0,1.3,12.0,22.0,14.51,0.0
2016,10,12,6,45,258.0,31.0,1.5,13.0,60.5,25.65,14.66
2016,10,12,7,0,387.0,45.0,1.7,14.0,99.0,36.93,26.48
2016,10,12,7,15,469.5,54.0,1.65,14.0,147.0,43.44,32.87
2016,10,12,7,30,552.0,63.0,1.6,14.0,195.0,49.92,38.98
2016,10,12,7,45,276.0,71.0,1.6,14.5,137.0,51.73,40.65
2016,10,12,8,0,0.0,79.0,1.6,15.0,79.0,64.38,51.8
2016,10,12,8,15,0.0,99.0,1.55,15.5,99.0,79.65,65.04
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,94.66,77.84
2016,10,12,8,45,11.0,151.0,1.5,17.0,156.5,117.71,97.18
2016,10,12,9,0,22.0,183.0,1.5,18.0,194.0,140.06,115.51
2016,10,12,9,15,117.0,214.0,1.55,18.5,278.5,146.58,120.45
2016,10,12,9,30,212.0,245.0,1.6,19.0,363.0,164.93,135.3
2016,10,12,9,45,537.5,171.5,1.7,19.5,493.0,135.29,91.94
2016,10,12,10,0,863.0,98.0,1.8,20.0,623.0,163.57,92.14
2016,10,12,10,15,871.5,99.5,1.9,20.0,649.0,219.61,134.1
2016,10,12,10,30,880.0,101.0,2.0,20.0,675.0,275.87,181.56
2016,10,12,10,45,884.5,103.0,2.15,20.5,693.0,335.73,233.5
2016,10,12,11,0,889.0,105.0,2.3,21.0,711.0,389.5,280.77
2016,10,12,11,15,891.5,105.5,2.4,21.0,721.0,440.38,325.69
2016,10,12,11,30,894.0,106.0,2.5,21.0,731.0,489.86,368.58
2016,10,12,11,45,896.0,105.0,2.7,21.0,733.5,536.22,408.43
2016,10,12,12,0,898.0,104.0,2.9,21.0,736.0,580.65,445.98
2016,10,12,12,15,669.0,188.5,2.9,21.0,657.5,569.42,439.41
2016,10,12,12,30,440.0,273.0,2.9,21.0,579.0,532.42,412.0
2016,10,12,12,45,503.0,242.5,2.9,21.5,585.5,571.36,442.73
2016,10,12,13,0,566.0,212.0,2.9,22.0,592.0,611.12,473.51
2016,10,12,13,15,598.0,193.0,2.85,22.0,583.5,645.72,500.42
2016,10,12,13,30,630.0,174.0,2.8,22.0,575.0,674.58,523.19
2016,10,12,13,45,531.0,197.0,2.8,22.0,524.5,635.93,494.92
2016,10,12,14,0,432.0,220.0,2.8,22.0,474.0,598.02,466.83
2016,10,12,14,15,453.5,200.0,2.9,21.5,452.5,608.31,477.99
2016,10,12,14,30,475.0,180.0,3.0,21.0,431.0,616.36,487.34
2016,10,12,14,45,625.0,132.0,3.2,21.0,435.0,705.74,558.13
2016,10,12,15,0,775.0,84.0,3.4,21.0,439.0,778.73,613.17
2016,10,12,15,15,746.0,80.0,3.35,20.5,393.5,754.0,597.03
2016,10,12,15,30,717.0,76.0,3.3,20.0,348.0,731.45,582.79
2016,10,12,15,45,682.5,69.5,3.25,19.5,300.0,693.51,556.43
2016,10,12,16,0,648.0,63.0,3.2,19.0,252.0,653.27,527.21
2016,10,12,16,15,587.5,56.5,2.8,18.0,203.5,590.03,478.35
2016,10,12,16,30,527.0,50.0,2.4,17.0,155.0,526.22,426.5
2016,10,12,16,45,431.0,40.5,2.05,16.5,109.5,431.18,346.45
2016,10,12,17,0,335.0,31.0,1.7,16.0,64.0,339.33,255.95
2016,10,12,17,15,167.5,15.5,1.55,15.0,32.0,170.47,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,11.5,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,12.0,17.0,14.51,0.0
2016,10,13,6,45,121.0,31.5,1.25,12.5,48.0,24.58,13.44
2016,10,13,7,0,242.0,46.0,1.3,13.0,79.0,35.14,24.99
2016,10,13,7,15,284.0,62.5,1.5,13.0,117.0,47.02,36.14
2016,10,13,7,30,326.0,79.0,1.7,13.0,155.0,58.53,46.77
2016,10,13,7,45,355.0,94.0,1.95,13.5,194.5,68.52,55.75
2016,10,13,8,0,384.0,109.0,2.2,14.0,234.0,78.15,64.21
2016,10,13,8,15,404.0,122.5,2.25,14.5,272.0,86.35,71.22
2016,10,13,8,30,424.0,136.0,2.3,15.0,310.0,94.25,77.84
2016,10,13,8,45,573.5,114.0,2.35,16.0,376.0,80.68,65.5
2016,10,13,9,0,723.0,92.0,2.4,17.0,442.0,65.73,52.07
2016,10,13,9,15,536.0,156.5,2.4,17.5,427.5,104.76,85.55
2016,10,13,9,30,349.0,221.0,2.4,18.0,413.0,146.19,120.38
2016,10,13,9,45,442.0,207.5,2.4,19.0,465.0,151.55,108.18
2016,10,13,10,0,535.0,194.0,2.4,20.0,517.0,185.63,123.41
2016,10,13,10,15,514.0,211.5,2.4,20.5,532.5,231.0,158.18
2016,10,13,10,30,493.0,229.0,2.4,21.0,548.0,274.26,194.3
2016,10,13,10,45,512.0,228.5,2.4,21.5,568.0,313.85,227.09
2016,10,13,11,0,531.0,228.0,2.4,22.0,588.0,354.78,261.21
2016,10,13,11,15,502.5,243.5,2.45,22.5,588.0,390.62,291.98
2016,10,13,11,30,474.0,259.0,2.5,23.0,588.0,423.26,319.31
2016,10,13,11,45,479.5,256.0,2.6,23.5,590.5,454.54,344.79
2016,10,13,12,0,485.0,253.0,2.7,24.0,593.0,485.04,369.19
2016,10,13,12,15,489.0,250.5,2.8,24.0,590.5,514.18,392.89
2016,10,13,12,30,493.0,248.0,2.9,24.0,588.0,542.11,415.41
2016,10,13,12,45,511.5,235.5,3.0,24.0,582.0,569.13,437.32
2016,10,13,13,0,530.0,223.0,3.1,24.0,576.0,595.12,458.39
2016,10,13,13,15,521.5,218.0,3.15,24.0,556.5,607.7,469.06
2016,10,13,13,30,513.0,213.0,3.2,24.0,537.0,617.67,477.81
2016,10,13,13,45,518.5,201.0,3.25,24.0,515.5,628.71,487.68
2016,10,13,14,0,524.0,189.0,3.3,24.0,494.0,637.43,495.87
2016,10,13,14,15,499.0,183.5,3.3,23.5,460.0,626.07,489.64
2016,10,13,14,30,474.0,178.0,3.3,23.0,426.0,611.76,481.23
2016,10,13,14,45,430.0,171.0,3.3,23.0,382.5,577.27,456.48
2016,10,13,15,0,386.0,164.0,3.3,23.0,339.0,540.09,429.41
2016,10,13,15,15,411.0,141.5,3.3,22.5,310.5,540.73,433.04
2016,10,13,15,30,436.0,119.0,3.3,22.0,282.0,538.42,434.07
2016,10,13,15,45,408.5,106.0,3.3,21.5,242.5,501.45,406.91
2016,10,13,16,0,381.0,93.0,3.3,21.0,203.0,462.99,377.66
2016,10,13,16,15,345.0,78.0,3.05,20.5,163.0,413.85,338.06
2016,10,13,16,30,309.0,63.0,2.8,20.0,123.0,364.27,296.31
2016,10,13,16,45,246.0,47.5,2.55,19.5,86.0,293.32,234.88
2016,10,13,17,0,183.0,32.0,2.3,19.0,49.0,225.03,164.5
2016,10,13,17,15,91.5,16.0,2.05,18.5,24.5,110.61,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.85,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,2.87,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,4.92,0.0
2016,10,14,7,15,0.0,9.0,4.2,16.5,9.0,7.39,0.83
2016,10,14,7,30,0.0,12.0,4.3,17.0,12.0,9.86,3.08
2016,10,14,7,45,0.0,15.5,4.45,17.5,15.5,12.75,5.67
2016,10,14,8,0,0.0,19.0,4.6,18.0,19.0,15.65,8.22
2016,10,14,8,15,0.0,22.0,4.75,18.0,22.0,18.13,10.4
2016,10,14,8,30,0.0,25.0,4.9,18.0,25.0,20.62,12.57
2016,10,14,8,45,98.0,116.0,5.05,18.5,163.0,87.35,70.75
2016,10,14,9,0,196.0,207.0,5.2,19.0,301.0,143.03,118.2
2016,10,14,9,15,123.0,217.0,5.25,19.5,277.5,148.12,121.95
2016,10,14,9,30,50.0,227.0,5.3,20.0,254.0,160.47,131.86
2016,10,14,9,45,25.0,159.5,5.35,20.5,173.0,122.62,94.41
2016,10,14,10,0,0.0,92.0,5.4,21.0,92.0,76.54,57.23
2016,10,14,10,15,1.0,135.5,5.35,21.0,136.5,110.82,84.94
2016,10,14,10,30,2.0,179.0,5.3,21.0,181.0,144.85,112.16
2016,10,14,10,45,1.0,147.0,5.3,21.5,148.0,120.78,92.52
2016,10,14,11,0,0.0,115.0,5.3,22.0,115.0,95.32,71.84
2016,10,14,11,15,0.0,65.5,5.2,22.0,65.5,54.46,38.77
2016,10,14,11,30,0.0,16.0,5.1,22.0,16.0,13.26,5.19
2016,10,14,11,45,0.0,64.0,5.1,22.0,64.0,53.22,37.76
2016,10,14,12,0,0.0,112.0,5.1,22.0,112.0,93.28,70.13
2016,10,14,12,15,0.0,120.5,5.05,22.0,120.5,100.46,75.9
2016,10,14,12,30,0.0,129.0,5.0,22.0,129.0,107.76,81.79
2016,10,14,12,45,0.0,78.5,5.0,22.0,78.5,65.31,47.59
2016,10,14,13,0,0.0,28.0,5.0,22.0,28.0,23.21,13.36
2016,10,14,13,15,0.0,20.0,4.9,22.0,20.0,16.56,7.94
2016,10,14,13,30,0.0,12.0,4.8,22.0,12.0,9.93,2.51
2016,10,14,13,45,0.0,11.0,4.7,22.0,11.0,9.1,1.83
2016,10,14,14,0,0.0,10.0,4.6,22.0,10.0,8.26,1.16
2016,10,14,14,15,0.0,15.0,4.45,21.5,15.0,12.39,4.61
2016,10,14,14,30,0.0,20.0,4.3,21.0,20.0,16.52,8.09
2016,10,14,14,45,0.0,13.0,4.15,21.0,13.0,10.73,3.29
2016,10,14,15,0,0.0,6.0,4.0,21.0,6.0,4.94,0.0
2016,10,14,15,15,25.5,76.0,3.8,20.5,85.5,90.46,70.84
2016,10,14,15,30,51.0,146.0,3.6,20.0,165.0,198.12,160.23
2016,10,14,15,45,43.5,126.0,3.4,20.0,140.5,172.87,139.39
2016,10,14,16,0,36.0,106.0,3.2,20.0,116.0,147.1,118.01
2016,10,14,16,15,25.5,86.0,2.9,19.5,92.5,118.36,93.82
2016,10,14,16,30,15.0,66.0,2.6,19.0,69.0,78.96,60.41
2016,10,14,16,45,7.5,46.0,2.3,19.0,47.5,52.67,37.56
2016,10,14,17,0,0.0,26.0,2.0,19.0,26.0,24.2,12.0
2016,10,14,17,15,0.0,13.0,1.75,18.5,13.0,11.1,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.5,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,109.0,13.0,1.8,14.0,17.0,11.1,0.0
2016,10,15,6,45,250.5,25.5,2.1,15.0,53.5,20.96,9.48
2016,10,15,7,0,392.0,38.0,2.4,16.0,90.0,31.09,21.02
2016,10,15,7,15,475.5,46.0,2.7,16.5,135.5,37.02,26.79
2016,10,15,7,30,559.0,54.0,3.0,17.0,181.0,42.93,32.26
2016,10,15,7,45,610.0,60.0,3.3,17.5,228.5,46.98,35.93
2016,10,15,8,0,661.0,66.0,3.6,18.0,276.0,51.01,39.43
2016,10,15,8,15,695.5,70.5,3.9,18.5,322.0,53.72,41.69
2016,10,15,8,30,730.0,75.0,4.2,19.0,368.0,61.47,48.27
2016,10,15,8,45,753.5,78.5,4.5,19.5,410.0,63.46,49.77
2016,10,15,9,0,777.0,82.0,4.8,20.0,452.0,65.44,51.24
2016,10,15,9,15,794.5,84.5,4.95,20.5,489.5,66.6,52.0
2016,10,15,9,30,812.0,87.0,5.1,21.0,527.0,67.77,52.77
2016,10,15,9,45,828.5,87.5,5.35,21.5,559.5,95.27,54.71
2016,10,15,10,0,845.0,88.0,5.6,22.0,592.0,149.09,81.89
2016,10,15,10,15,599.5,178.5,5.75,22.0,544.0,221.31,147.09
2016,10,15,10,30,354.0,269.0,5.9,22.0,496.0,271.89,198.62
2016,10,15,10,45,246.5,292.5,6.05,22.5,452.5,285.2,214.34
2016,10,15,11,0,139.0,316.0,6.2,23.0,409.0,288.96,221.2
2016,10,15,11,15,218.5,312.5,6.3,23.0,461.5,330.99,253.68
2016,10,15,11,30,298.0,309.0,6.4,23.0,514.0,381.71,293.71
2016,10,15,11,45,300.5,308.0,6.5,23.0,515.0,404.49,313.1
2016,10,15,12,0,303.0,307.0,6.6,23.0,516.0,426.7,331.89
2016,10,15,12,15,203.0,311.0,6.65,23.0,451.0,388.02,302.94
2016,10,15,12,30,103.0,315.0,6.7,23.0,386.0,337.68,263.79
2016,10,15,12,45,101.0,309.0,6.75,23.0,377.5,339.94,266.21
2016,10,15,13,0,99.0,303.0,6.8,23.0,369.0,341.62,268.09
2016,10,15,13,15,99.0,293.0,6.75,22.5,357.0,340.29,268.17
2016,10,15,13,30,99.0,283.0,6.7,22.0,345.0,338.42,267.86
2016,10,15,13,45,60.0,248.5,6.7,22.0,286.0,280.51,221.99
2016,10,15,14,0,21.0,214.0,6.7,22.0,227.0,206.13,162.27
2016,10,15,14,15,10.5,139.5,6.65,21.5,146.0,128.27,99.9
2016,10,15,14,30,0.0,65.0,6.6,21.0,65.0,53.9,39.01
2016,10,15,14,45,0.0,93.5,6.55,21.0,93.5,78.46,59.41
2016,10,15,15,0,0.0,122.0,6.5,21.0,122.0,106.8,82.92
2016,10,15,15,15,0.0,85.5,6.3,20.5,85.5,72.14,54.58
2016,10,15,15,30,0.0,49.0,6.1,20.0,49.0,40.52,28.4
2016,10,15,15,45,0.0,41.5,5.95,20.0,41.5,34.28,23.2
2016,10,15,16,0,0.0,34.0,5.8,20.0,34.0,28.05,17.95
2016,10,15,16,15,0.0,27.0,5.6,19.5,27.0,22.25,13.03
2016,10,15,16,30,0.0,20.0,5.4,19.0,20.0,16.46,8.06
2016,10,15,16,45,0.0,13.5,5.2,18.5,13.5,11.1,3.4
2016,10,15,17,0,0.0,7.0,5.0,18.0,7.0,5.74,0.0
2016,10,15,17,15,0.0,3.5,4.95,18.0,3.5,2.99,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,3.35,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,3.4,17.0,1.0,0.85,0.0
2016,10,16,6,45,0.0,3.5,3.5,17.0,3.5,2.87,0.0
2016,10,16,7,0,0.0,6.0,3.6,17.0,6.0,4.92,0.0
2016,10,16,7,15,0.0,9.0,3.6,17.0,9.0,7.39,0.81
2016,10,16,7,30,0.0,12.0,3.6,17.0,12.0,9.86,3.07
2016,10,16,7,45,0.0,15.5,3.6,17.5,15.5,12.75,5.67
2016,10,16,8,0,0.0,19.0,3.6,18.0,19.0,15.65,8.23
2016,10,16,8,15,0.0,22.0,3.65,18.0,22.0,18.13,10.42
2016,10,16,8,30,0.0,25.0,3.7,18.0,25.0,20.62,12.59
2016,10,16,8,45,0.0,61.5,3.8,18.5,61.5,50.95,39.1
2016,10,16,9,0,0.0,98.0,3.9,19.0,98.0,80.33,64.36
2016,10,16,9,15,0.0,80.5,4.0,19.0,80.5,66.85,52.54
2016,10,16,9,30,0.0,63.0,4.1,19.0,63.0,52.25,39.8
2016,10,16,9,45,0.0,104.0,4.25,19.5,104.0,85.69,65.27
2016,10,16,10,0,0.0,145.0,4.4,20.0,145.0,117.11,90.58
2016,10,16,10,15,0.0,88.5,4.55,20.0,88.5,73.62,55.0
2016,10,16,10,30,0.0,32.0,4.7,20.0,32.0,26.52,16.27
2016,10,16,10,45,0.0,36.0,4.9,20.5,36.0,29.85,18.95
2016,10,16,11,0,0.0,40.0,5.1,21.0,40.0,33.19,21.62
2016,10,16,11,15,0.0,37.0,5.2,21.0,37.0,30.7,19.56
2016,10,16,11,30,0.0,34.0,5.3,21.0,34.0,28.21,17.51
2016,10,16,11,45,0.0,38.5,5.4,21.0,38.5,31.95,20.57
2016,10,16,12,0,0.0,43.0,5.5,21.0,43.0,35.7,23.63
2016,10,16,12,15,0.0,56.5,5.5,21.0,56.5,46.95,32.83
2016,10,16,12,30,0.0,70.0,5.5,21.0,70.0,58.21,42.03
2016,10,16,12,45,0.0,49.5,5.55,21.0,49.5,41.1,28.08
2016,10,16,13,0,0.0,29.0,5.6,21.0,29.0,24.04,14.12
2016,10,16,13,15,0.0,31.0,5.75,21.0,31.0,25.69,15.51
2016,10,16,13,30,0.0,33.0,5.9,21.0,33.0,27.34,16.89
2016,10,16,13,45,18.0,130.0,6.05,21.0,140.5,130.39,101.76
2016,10,16,14,0,36.0,227.0,6.2,21.0,248.0,245.14,194.69
2016,10,16,14,15,18.0,123.5,6.3,21.0,134.0,127.16,99.48
2016,10,16,14,30,0.0,20.0,6.4,21.0,20.0,16.52,8.07
2016,10,16,14,45,18.0,95.5,6.5,21.0,103.5,101.93,79.5
2016,10,16,15,0,36.0,171.0,6.6,21.0,187.0,204.12,163.79
2016,10,16,15,15,21.5,148.5,6.35,20.5,157.5,156.44,124.9
2016,10,16,15,30,7.0,126.0,6.1,20.0,128.0,123.43,97.63
2016,10,16,15,45,3.5,108.5,5.9,19.5,109.5,105.04,82.53
2016,10,16,16,0,0.0,91.0,5.7,19.0,91.0,86.49,67.01
2016,10,16,16,15,252.5,68.0,5.35,18.5,113.0,322.81,268.83
2016,10,16,16,30,505.0,45.0,5.0,18.0,135.0,494.58,405.13
2016,10,16,16,45,391.5,36.0,4.7,17.5,92.0,389.07,312.44
2016,10,16,17,0,278.0,27.0,4.4,17.0,49.0,282.58,185.41
2016,10,16,17,15,139.0,13.5,4.3,16.5,24.5,110.16,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,18.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,36.0,12.0,1.2,13.0,13.0,10.24,0.0
2016,10,17,6,45,164.5,28.5,1.3,13.5,47.0,22.08,8.77
2016,10,17,7,0,293.0,45.0,1.4,14.0,81.0,34.68,24.13
2016,10,17,7,15,384.0,55.5,1.5,14.5,126.0,42.55,31.82
2016,10,17,7,30,475.0,66.0,1.6,15.0,171.0,52.58,41.05
2016,10,17,7,45,545.5,71.0,1.75,15.5,219.5,55.44,43.72
2016,10,17,8,0,616.0,76.0,1.9,16.0,268.0,58.47,46.37
2016,10,17,8,15,654.5,81.5,1.9,16.5,314.0,61.64,49.04
2016,10,17,8,30,693.0,87.0,1.9,17.0,360.0,64.79,51.6
2016,10,17,8,45,727.5,88.5,1.9,17.5,403.5,65.04,51.58
2016,10,17,9,0,762.0,90.0,1.9,18.0,447.0,71.46,56.91
2016,10,17,9,15,781.0,93.0,1.9,18.0,485.0,72.83,57.95
2016,10,17,9,30,800.0,96.0,1.9,18.0,523.0,74.23,59.0
2016,10,17,9,45,813.0,98.5,1.9,18.5,555.0,98.94,60.5
2016,10,17,10,0,826.0,101.0,1.9,19.0,587.0,152.96,87.1
2016,10,17,10,15,649.5,165.5,1.9,19.0,557.5,217.29,142.4
2016,10,17,10,30,473.0,230.0,1.9,19.0,528.0,266.27,189.78
2016,10,17,10,45,441.0,248.0,1.9,19.5,532.0,303.77,222.41
2016,10,17,11,0,409.0,266.0,1.9,20.0,536.0,338.69,252.67
2016,10,17,11,15,390.5,276.0,1.95,20.0,537.0,367.4,277.8
2016,10,17,11,30,372.0,286.0,2.0,20.0,538.0,393.98,300.7
2016,10,17,11,45,625.0,193.5,2.1,20.5,618.0,470.52,359.33
2016,10,17,12,0,878.0,101.0,2.2,21.0,698.0,555.57,425.26
2016,10,17,12,15,876.0,100.5,2.3,21.0,692.0,594.76,457.57
2016,10,17,12,30,874.0,100.0,2.4,21.0,686.0,631.41,487.64
2016,10,17,12,45,875.0,96.5,2.55,21.0,673.0,664.4,514.85
2016,10,17,13,0,876.0,93.0,2.7,21.0,660.0,694.61,539.71
2016,10,17,13,15,868.5,92.0,2.75,21.0,638.5,718.51,559.16
2016,10,17,13,30,861.0,91.0,2.8,21.0,617.0,739.05,574.96
2016,10,17,13,45,852.5,88.5,2.85,21.0,589.0,760.31,591.26
2016,10,17,14,0,844.0,86.0,2.9,21.0,561.0,772.1,600.9
2016,10,17,14,15,829.0,83.5,2.95,20.5,526.0,775.14,605.66
2016,10,17,14,30,814.0,81.0,3.0,20.0,491.0,774.48,607.95
2016,10,17,14,45,794.0,78.0,3.05,20.0,451.0,765.52,603.18
2016,10,17,15,0,774.0,75.0,3.1,20.0,411.0,753.03,595.84
2016,10,17,15,15,745.0,71.5,3.05,19.5,366.5,729.14,580.58
2016,10,17,15,30,716.0,68.0,3.0,19.0,322.0,702.1,562.56
2016,10,17,15,45,672.0,63.5,3.0,19.0,274.5,664.31,534.84
2016,10,17,16,0,628.0,59.0,3.0,19.0,227.0,619.78,500.72
2016,10,17,16,15,561.5,52.5,2.65,18.0,179.5,553.12,448.25
2016,10,17,16,30,495.0,46.0,2.3,17.0,132.0,486.17,392.69
2016,10,17,16,45,381.5,36.0,2.0,16.5,89.5,379.97,301.25
2016,10,17,17,0,268.0,26.0,1.7,16.0,47.0,270.17,162.35
2016,10,17,17,15,134.0,13.0,1.6,15.5,23.5,105.71,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,9.39,0.0
2016,10,18,6,45,234.5,24.0,1.3,12.0,48.0,19.84,6.35
2016,10,18,7,0,381.0,37.0,1.4,13.0,83.0,30.47,20.53
2016,10,18,7,15,469.5,45.5,1.7,13.5,129.0,36.84,26.89
2016,10,18,7,30,558.0,54.0,2.0,14.0,175.0,43.18,32.86
2016,10,18,7,45,616.0,59.5,2.35,15.0,223.5,46.89,36.21
2016,10,18,8,0,674.0,65.0,2.7,16.0,272.0,50.61,39.43
2016,10,18,8,15,710.5,69.0,2.85,16.5,318.0,57.76,45.62
2016,10,18,8,30,747.0,73.0,3.0,17.0,364.0,60.37,47.74
2016,10,18,8,45,777.5,74.5,3.2,17.5,408.0,61.0,48.07
2016,10,18,9,0,808.0,76.0,3.4,18.0,452.0,61.73,48.48
2016,10,18,9,15,423.5,144.5,3.45,18.0,343.0,96.43,78.39
2016,10,18,9,30,39.0,213.0,3.5,18.0,234.0,152.01,125.68
2016,10,18,9,45,244.0,213.5,3.55,18.5,355.5,149.12,112.76
2016,10,18,10,0,449.0,214.0,3.6,19.0,477.0,184.21,127.51
2016,10,18,10,15,670.5,150.0,3.6,19.0,560.5,207.92,134.54
2016,10,18,10,30,892.0,86.0,3.6,19.0,644.0,260.72,169.84
2016,10,18,10,45,897.0,87.0,3.6,19.5,661.5,314.48,217.5
2016,10,18,11,0,902.0,88.0,3.6,20.0,679.0,367.5,264.96
2016,10,18,11,15,905.0,88.5,3.55,20.0,689.5,418.4,310.73
2016,10,18,11,30,908.0,89.0,3.5,20.0,700.0,467.89,354.45
2016,10,18,11,45,911.5,88.0,3.5,20.5,702.5,514.7,394.38
2016,10,18,12,0,915.0,87.0,3.5,21.0,705.0,559.68,431.76
2016,10,18,12,15,913.5,86.5,3.5,21.0,699.0,600.28,465.73
2016,10,18,12,30,912.0,86.0,3.5,21.0,693.0,638.29,496.99
2016,10,18,12,45,908.5,85.0,3.5,21.0,679.5,671.77,524.31
2016,10,18,13,0,905.0,84.0,3.5,21.0,666.0,702.2,548.93
2016,10,18,13,15,898.0,83.0,3.5,21.0,644.5,727.04,569.02
2016,10,18,13,30,891.0,82.0,3.5,21.0,623.0,748.46,585.19
2016,10,18,13,45,883.5,79.5,3.55,21.5,594.5,764.38,596.59
2016,10,18,14,0,876.0,77.0,3.6,22.0,566.0,776.73,605.56
2016,10,18,14,15,861.5,75.0,3.55,21.5,531.0,780.58,610.44
2016,10,18,14,30,847.0,73.0,3.5,21.0,496.0,780.78,612.86
2016,10,18,14,45,824.5,71.0,3.5,21.0,454.5,778.82,612.89
2016,10,18,15,0,802.0,69.0,3.5,21.0,413.0,765.66,604.76
2016,10,18,15,15,773.0,66.0,3.35,20.5,368.0,742.48,589.63
2016,10,18,15,30,744.0,63.0,3.2,20.0,323.0,716.14,571.72
2016,10,18,15,45,697.5,59.0,3.1,20.0,274.5,671.39,538.41
2016,10,18,16,0,651.0,55.0,3.0,20.0,226.0,624.28,502.01
2016,10,18,16,15,585.0,49.0,2.6,19.0,178.5,564.8,454.89
2016,10,18,16,30,519.0,43.0,2.2,18.0,131.0,499.02,400.01
2016,10,18,16,45,402.0,33.5,1.85,17.0,87.5,391.03,307.07
2016,10,18,17,0,285.0,24.0,1.5,16.0,44.0,276.96,147.09
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.0,110.35,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,66.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,133.0,10.0,1.5,10.0,12.0,8.54,0.0
2016,10,19,6,45,289.5,20.5,1.65,11.0,48.0,16.9,3.48
2016,10,19,7,0,446.0,31.0,1.8,12.0,84.0,25.54,16.27
2016,10,19,7,15,529.5,38.5,1.95,12.5,130.0,34.12,24.56
2016,10,19,7,30,613.0,46.0,2.1,13.0,176.0,40.38,30.48
2016,10,19,7,45,664.5,50.5,2.25,13.5,224.0,43.82,33.69
2016,10,19,8,0,716.0,55.0,2.4,14.0,272.0,47.28,36.79
2016,10,19,8,15,750.0,58.5,2.45,14.5,318.5,49.79,38.92
2016,10,19,8,30,784.0,62.0,2.5,15.0,365.0,52.3,40.99
2016,10,19,8,45,808.0,64.5,2.65,16.0,408.0,53.92,42.15
2016,10,19,9,0,832.0,67.0,2.8,17.0,451.0,62.67,49.53
2016,10,19,9,15,848.5,69.0,2.9,17.5,488.5,64.44,50.83
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,66.14,52.07
2016,10,19,9,45,878.0,72.5,3.1,19.0,558.0,88.01,52.4
2016,10,19,10,0,891.0,74.0,3.2,20.0,590.0,143.61,77.65
2016,10,19,10,15,899.5,75.0,3.25,20.5,615.0,198.96,116.8
2016,10,19,10,30,908.0,76.0,3.3,21.0,640.0,254.37,162.68
2016,10,19,10,45,706.0,151.5,3.35,21.5,598.0,302.79,212.55
2016,10,19,11,0,504.0,227.0,3.4,22.0,556.0,337.78,249.29
2016,10,19,11,15,510.0,227.0,3.4,22.5,564.0,373.44,279.64
2016,10,19,11,30,516.0,227.0,3.4,23.0,572.0,408.73,309.2
2016,10,19,11,45,494.5,238.0,3.4,23.5,569.5,439.53,334.84
2016,10,19,12,0,473.0,249.0,3.4,24.0,567.0,467.63,357.6
2016,10,19,12,15,693.0,165.5,3.4,24.0,626.0,549.43,421.79
2016,10,19,12,30,913.0,82.0,3.4,24.0,685.0,632.27,486.93
2016,10,19,12,45,903.5,83.5,3.4,24.5,670.0,664.32,511.6
2016,10,19,13,0,894.0,85.0,3.4,25.0,655.0,693.05,533.56
2016,10,19,13,15,649.0,160.5,3.4,24.5,567.0,637.05,492.41
