Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,30,404.0,236.0,3.4,24.0,479.0,537.94,418.49
2016,10,19,13,45,634.0,157.0,3.4,24.0,517.5,666.84,519.2
2016,10,19,14,0,864.0,78.0,3.4,24.0,556.0,765.67,592.98
2016,10,19,14,15,850.0,76.0,3.35,24.0,521.5,769.75,596.19
2016,10,19,14,30,836.0,74.0,3.3,24.0,487.0,777.81,603.02
2016,10,19,14,45,818.0,71.0,3.3,24.0,447.0,770.59,599.2
2016,10,19,15,0,800.0,68.0,3.3,24.0,407.0,759.83,592.91
2016,10,19,15,15,772.0,64.5,2.95,23.5,362.5,736.89,577.08
2016,10,19,15,30,744.0,61.0,2.6,23.0,318.0,710.8,558.48
2016,10,19,15,45,702.0,56.5,2.3,22.5,270.5,669.23,527.94
2016,10,19,16,0,660.0,52.0,2.0,22.0,223.0,625.33,494.32
2016,10,19,16,15,594.5,46.0,1.8,20.5,175.0,559.18,444.34
2016,10,19,16,30,529.0,40.0,1.6,19.0,127.0,500.75,396.83
2016,10,19,16,45,415.5,31.0,1.4,18.0,84.5,396.55,306.8
2016,10,19,17,0,302.0,22.0,1.2,17.0,42.0,283.64,123.03
2016,10,19,17,15,151.0,11.0,1.2,16.5,21.0,114.93,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.5,16.0,1.2,12.5,41.0,12.91,0.19
2016,10,20,7,0,439.0,32.0,1.2,13.0,82.0,26.45,16.87
2016,10,20,7,15,526.5,39.5,1.35,13.5,129.0,32.22,22.76
2016,10,20,7,30,614.0,47.0,1.5,14.0,176.0,41.35,31.2
2016,10,20,7,45,668.5,52.0,1.65,15.0,225.0,45.19,34.7
2016,10,20,8,0,723.0,57.0,1.8,16.0,274.0,49.06,38.05
2016,10,20,8,15,758.0,61.0,1.75,16.5,321.0,51.92,40.5
2016,10,20,8,30,793.0,65.0,1.7,17.0,368.0,54.78,42.85
2016,10,20,8,45,818.5,67.5,1.7,18.0,412.0,56.36,43.95
2016,10,20,9,0,844.0,70.0,1.7,19.0,456.0,57.95,45.04
2016,10,20,9,15,861.5,72.5,1.8,19.5,494.5,67.0,52.64
2016,10,20,9,30,879.0,75.0,1.9,20.0,533.0,69.04,54.14
2016,10,20,9,45,894.5,75.5,2.05,21.0,566.0,88.66,53.38
2016,10,20,10,0,910.0,76.0,2.2,22.0,599.0,144.76,77.57
2016,10,20,10,15,918.0,77.0,2.25,22.5,624.5,201.1,116.59
2016,10,20,10,30,926.0,78.0,2.3,23.0,650.0,257.42,162.45
2016,10,20,10,45,719.0,150.5,2.35,24.0,602.0,303.74,209.89
2016,10,20,11,0,512.0,223.0,2.4,25.0,554.0,336.08,243.85
2016,10,20,11,15,727.0,151.5,2.45,25.0,629.5,394.75,288.14
2016,10,20,11,30,942.0,80.0,2.5,25.0,705.0,469.43,346.33
2016,10,20,11,45,942.0,80.5,2.65,25.5,707.0,517.16,386.26
2016,10,20,12,0,942.0,81.0,2.8,26.0,709.0,562.74,423.6
2016,10,20,12,15,940.5,80.5,2.85,26.0,703.0,604.2,457.56
2016,10,20,12,30,939.0,80.0,2.9,26.0,697.0,642.98,488.83
2016,10,20,12,45,931.0,81.5,3.0,26.5,682.0,676.86,515.11
2016,10,20,13,0,923.0,83.0,3.1,27.0,667.0,707.44,538.49
2016,10,20,13,15,916.0,81.5,3.05,27.0,645.0,732.2,557.88
2016,10,20,13,30,909.0,80.0,3.0,27.0,623.0,753.45,573.3
2016,10,20,13,45,899.5,78.5,3.0,27.0,594.0,769.31,585.2
2016,10,20,14,0,890.0,77.0,3.0,27.0,565.0,781.53,594.72
2016,10,20,14,15,875.5,75.0,2.9,27.0,529.5,785.63,598.17
2016,10,20,14,30,861.0,73.0,2.8,27.0,494.0,786.03,599.18
2016,10,20,14,45,841.0,70.5,2.7,27.0,453.0,785.57,599.65
2016,10,20,15,0,821.0,68.0,2.6,27.0,412.0,773.97,592.29
2016,10,20,15,15,792.0,64.5,2.25,26.0,366.5,750.32,576.99
2016,10,20,15,30,763.0,61.0,1.9,25.0,321.0,723.43,558.74
2016,10,20,15,45,720.5,56.5,1.55,24.5,272.5,681.46,527.59
2016,10,20,16,0,678.0,52.0,1.2,24.0,224.0,637.08,493.22
2016,10,20,16,15,611.0,46.0,1.15,23.0,175.5,569.67,443.35
2016,10,20,16,30,544.0,40.0,1.1,22.0,127.0,510.35,395.93
2016,10,20,16,45,426.0,30.5,1.1,21.0,83.5,402.32,304.01
2016,10,20,17,0,308.0,21.0,1.1,20.0,40.0,283.21,85.26
2016,10,20,17,15,154.0,10.5,1.1,19.5,20.0,116.06,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,15.5,0.6,14.5,38.5,12.5,0.0
2016,10,21,7,0,418.0,31.0,0.6,15.0,77.0,25.59,15.87
2016,10,21,7,15,505.5,39.0,0.65,15.5,123.0,31.77,22.15
2016,10,21,7,30,593.0,47.0,0.7,16.0,169.0,37.93,27.93
2016,10,21,7,45,648.5,51.5,0.8,17.0,217.0,44.69,33.97
2016,10,21,8,0,704.0,56.0,0.9,18.0,265.0,48.13,36.93
2016,10,21,8,15,739.0,60.0,0.85,18.5,311.0,51.0,39.36
2016,10,21,8,30,774.0,64.0,0.8,19.0,357.0,53.85,41.71
2016,10,21,8,45,799.5,66.5,0.75,20.0,399.5,55.44,42.81
2016,10,21,9,0,825.0,69.0,0.7,21.0,442.0,57.04,43.89
2016,10,21,9,15,614.0,131.0,0.8,22.0,422.0,91.29,72.73
2016,10,21,9,30,403.0,193.0,0.9,23.0,402.0,125.47,100.78
2016,10,21,9,45,641.0,135.5,1.05,24.0,491.0,104.67,70.11
2016,10,21,10,0,879.0,78.0,1.2,25.0,580.0,141.19,75.23
2016,10,21,10,15,887.5,79.5,1.2,25.5,605.0,196.19,112.31
2016,10,21,10,30,896.0,81.0,1.2,26.0,630.0,251.26,156.04
2016,10,21,10,45,900.0,82.0,1.3,26.5,647.0,304.63,201.35
2016,10,21,11,0,904.0,83.0,1.4,27.0,664.0,357.14,246.51
2016,10,21,11,15,906.5,83.5,1.5,27.0,673.5,407.61,290.22
2016,10,21,11,30,909.0,84.0,1.6,27.0,683.0,456.61,332.01
2016,10,21,11,45,907.0,85.0,1.7,27.5,684.0,502.33,369.74
2016,10,21,12,0,905.0,86.0,1.8,28.0,685.0,545.81,404.74
2016,10,21,12,15,903.0,86.0,1.9,28.0,679.0,585.97,437.29
2016,10,21,12,30,901.0,86.0,2.0,28.0,673.0,623.54,467.31
2016,10,21,12,45,891.5,87.0,2.1,28.0,658.0,654.68,492.24
2016,10,21,13,0,882.0,88.0,2.2,28.0,643.0,682.52,514.46
2016,10,21,13,15,874.5,87.0,2.25,27.5,621.0,706.3,534.4
2016,10,21,13,30,867.0,86.0,2.3,27.0,599.0,726.74,551.17
2016,10,21,13,45,716.5,123.0,2.35,27.0,533.5,688.38,524.56
2016,10,21,14,0,566.0,160.0,2.4,27.0,468.0,624.45,478.96
2016,10,21,14,15,595.0,140.0,2.45,26.5,445.0,647.62,499.32
2016,10,21,14,30,624.0,120.0,2.5,26.0,422.0,661.25,512.44
2016,10,21,14,45,556.5,123.5,2.55,26.0,376.0,620.37,483.61
2016,10,21,15,0,489.0,127.0,2.6,26.0,330.0,569.64,447.28
2016,10,21,15,15,465.5,117.0,2.45,25.5,292.5,544.04,429.84
2016,10,21,15,30,442.0,107.0,2.3,25.0,255.0,516.4,410.14
2016,10,21,15,45,529.5,81.0,2.2,24.5,232.0,561.7,445.51
2016,10,21,16,0,617.0,55.0,2.1,24.0,209.0,596.34,470.15
2016,10,21,16,15,547.0,48.0,1.9,22.5,162.5,527.45,417.17
2016,10,21,16,30,477.0,41.0,1.7,21.0,116.0,458.64,361.42
2016,10,21,16,45,356.5,31.0,1.5,20.0,75.0,349.93,265.54
2016,10,21,17,0,236.0,21.0,1.3,19.0,34.0,227.71,28.84
2016,10,21,17,15,118.0,10.5,1.3,18.5,17.0,90.63,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,186.0,16.5,1.2,12.5,36.5,13.38,0.0
2016,10,22,7,0,372.0,33.0,1.3,13.0,73.0,27.29,17.27
2016,10,22,7,15,466.5,42.0,1.4,13.5,118.5,34.21,24.41
2016,10,22,7,30,561.0,51.0,1.5,14.0,164.0,41.09,30.91
2016,10,22,7,45,623.5,56.0,1.6,14.5,212.5,44.5,34.13
2016,10,22,8,0,686.0,61.0,1.7,15.0,261.0,52.25,41.04
2016,10,22,8,15,524.0,96.5,1.65,15.5,264.5,72.82,59.13
2016,10,22,8,30,362.0,132.0,1.6,16.0,268.0,92.07,75.76
2016,10,22,8,45,380.5,146.5,1.6,16.5,304.0,100.51,82.75
2016,10,22,9,0,399.0,161.0,1.6,17.0,340.0,108.68,89.42
2016,10,22,9,15,395.0,177.5,1.55,17.5,367.5,117.56,96.62
2016,10,22,9,30,391.0,194.0,1.5,18.0,395.0,132.21,108.64
2016,10,22,9,45,588.5,147.0,1.5,18.5,470.0,109.7,77.55
2016,10,22,10,0,786.0,100.0,1.5,19.0,545.0,139.41,79.62
2016,10,22,10,15,718.5,129.0,1.5,19.5,549.5,193.7,120.55
2016,10,22,10,30,651.0,158.0,1.5,20.0,554.0,246.97,166.39
2016,10,22,10,45,599.0,182.0,1.5,20.5,554.5,293.39,207.55
2016,10,22,11,0,547.0,206.0,1.5,21.0,555.0,331.69,241.99
2016,10,22,11,15,491.5,231.0,1.55,21.0,548.5,365.69,272.7
2016,10,22,11,30,436.0,256.0,1.6,21.0,542.0,394.11,297.95
2016,10,22,11,45,498.0,233.0,1.65,21.5,560.0,432.89,328.78
2016,10,22,12,0,560.0,210.0,1.7,22.0,578.0,474.77,361.84
2016,10,22,12,15,555.0,211.0,1.75,22.0,573.0,503.6,385.52
2016,10,22,12,30,550.0,212.0,1.8,22.0,568.0,530.5,407.42
2016,10,22,12,45,574.0,197.0,1.85,22.5,561.5,558.68,429.55
2016,10,22,13,0,598.0,182.0,1.9,23.0,555.0,591.29,454.51
2016,10,22,13,15,519.5,201.0,1.95,23.0,517.0,574.75,443.26
2016,10,22,13,30,441.0,220.0,2.0,23.0,479.0,557.67,431.33
2016,10,22,13,45,491.0,193.5,2.1,23.0,468.5,585.05,454.36
2016,10,22,14,0,541.0,167.0,2.2,23.0,458.0,611.02,476.15
2016,10,22,14,15,668.0,128.0,2.2,22.5,464.0,689.51,537.47
2016,10,22,14,30,795.0,89.0,2.2,22.0,470.0,754.22,585.69
2016,10,22,14,45,660.0,103.5,2.25,21.5,402.0,678.76,533.49
2016,10,22,15,0,525.0,118.0,2.3,21.0,334.0,585.98,467.52
2016,10,22,15,15,487.5,112.5,2.25,20.0,295.0,554.58,446.68
2016,10,22,15,30,450.0,107.0,2.2,19.0,256.0,521.32,423.14
2016,10,22,15,45,416.5,94.0,2.2,18.5,215.5,480.2,392.13
2016,10,22,16,0,383.0,81.0,2.2,18.0,175.0,437.78,358.64
2016,10,22,16,15,333.0,66.5,2.0,17.0,135.0,379.72,310.89
2016,10,22,16,30,283.0,52.0,1.8,16.0,95.0,322.08,261.01
2016,10,22,16,45,194.0,36.5,1.6,15.5,60.5,235.75,180.03
2016,10,22,17,0,105.0,21.0,1.4,15.0,26.0,131.29,0.0
2016,10,22,17,15,52.5,10.5,1.3,14.5,13.0,45.12,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.0,1.1,11.5,35.0,12.99,0.0
2016,10,23,7,0,361.0,32.0,1.1,12.0,70.0,26.47,16.47
2016,10,23,7,15,455.0,41.0,1.3,13.0,115.0,33.4,23.71
2016,10,23,7,30,549.0,50.0,1.5,14.0,160.0,40.28,30.17
2016,10,23,7,45,609.0,56.0,1.7,15.0,207.5,44.48,34.02
2016,10,23,8,0,669.0,62.0,1.9,16.0,255.0,48.69,37.71
2016,10,23,8,15,707.0,66.5,1.95,16.5,301.0,56.14,44.22
2016,10,23,8,30,745.0,71.0,2.0,17.0,347.0,59.23,46.78
2016,10,23,8,45,771.5,74.5,2.1,18.0,389.5,61.39,48.37
2016,10,23,9,0,798.0,78.0,2.2,19.0,432.0,63.54,49.93
2016,10,23,9,15,817.0,80.5,2.3,19.5,470.0,64.86,50.83
2016,10,23,9,30,836.0,83.0,2.4,20.0,508.0,66.19,51.74
2016,10,23,9,45,854.5,83.0,2.55,20.5,541.0,78.4,49.63
2016,10,23,10,0,873.0,83.0,2.7,21.0,574.0,139.97,76.96
2016,10,23,10,15,882.0,84.5,2.8,21.5,599.0,194.68,113.87
2016,10,23,10,30,891.0,86.0,2.9,22.0,624.0,249.51,158.18
2016,10,23,10,45,749.5,134.5,3.0,22.5,596.0,293.89,202.5
2016,10,23,11,0,608.0,183.0,3.1,23.0,568.0,333.67,241.88
2016,10,23,11,15,554.5,206.0,3.15,23.0,561.5,367.86,273.42
2016,10,23,11,30,501.0,229.0,3.2,23.0,555.0,398.44,300.98
2016,10,23,11,45,468.0,242.5,3.3,23.5,547.5,425.39,323.98
2016,10,23,12,0,435.0,256.0,3.4,24.0,540.0,448.71,343.38
2016,10,23,12,15,665.5,173.0,3.45,24.0,603.0,532.79,409.34
2016,10,23,12,30,896.0,90.0,3.5,24.0,666.0,618.92,477.13
2016,10,23,12,45,884.5,91.5,3.55,24.5,650.0,649.17,500.82
2016,10,23,13,0,873.0,93.0,3.6,25.0,634.0,676.02,521.79
2016,10,23,13,15,651.5,157.0,3.6,24.5,552.5,626.59,485.77
2016,10,23,13,30,430.0,221.0,3.6,24.0,471.0,549.25,428.03
2016,10,23,13,45,630.5,154.0,3.65,24.0,501.0,652.19,509.57
2016,10,23,14,0,831.0,87.0,3.7,24.0,531.0,745.86,580.89
2016,10,23,14,15,814.0,84.5,3.7,23.5,496.0,747.18,583.56
2016,10,23,14,30,797.0,82.0,3.7,23.0,461.0,744.8,584.23
2016,10,23,14,45,772.0,79.0,3.75,23.0,420.0,731.88,576.33
2016,10,23,15,0,747.0,76.0,3.8,23.0,379.0,715.42,565.75
2016,10,23,15,15,714.0,72.0,3.75,22.5,335.0,688.03,547.49
2016,10,23,15,30,681.0,68.0,3.7,22.0,291.0,663.18,530.53
2016,10,23,15,45,627.0,63.5,3.65,21.5,243.5,613.78,493.97
2016,10,23,16,0,573.0,59.0,3.6,21.0,196.0,562.57,454.33
2016,10,23,16,15,498.0,51.0,3.35,20.0,150.5,489.46,395.71
2016,10,23,16,30,423.0,43.0,3.1,19.0,105.0,416.44,333.76
2016,10,23,16,45,211.5,35.0,2.9,18.0,66.0,246.19,184.3
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,38.3,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,11.52,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,8.5,17.0,2.75,13.5,17.5,13.98,0.0
2016,10,24,7,0,17.0,34.0,3.0,14.0,35.0,27.09,16.54
2016,10,24,7,15,35.5,53.5,3.25,14.5,59.0,41.69,30.65
2016,10,24,7,30,54.0,73.0,3.5,15.0,83.0,56.05,43.83
2016,10,24,7,45,63.0,93.0,3.8,15.5,108.5,70.44,56.81
2016,10,24,8,0,72.0,113.0,4.1,16.0,134.0,84.55,69.31
2016,10,24,8,15,81.0,131.5,4.25,16.0,158.5,97.51,80.72
2016,10,24,8,30,90.0,150.0,4.4,16.0,183.0,110.2,91.73
2016,10,24,8,45,45.0,133.5,4.6,16.5,150.0,101.3,83.62
2016,10,24,9,0,0.0,117.0,4.8,17.0,117.0,93.81,76.76
2016,10,24,9,15,87.5,170.0,4.75,17.0,214.0,126.16,104.59
2016,10,24,9,30,175.0,223.0,4.7,17.0,311.0,151.81,126.33
2016,10,24,9,45,93.5,209.0,4.7,17.5,256.0,152.57,119.99
2016,10,24,10,0,12.0,195.0,4.7,18.0,201.0,152.9,120.29
2016,10,24,10,15,36.5,227.5,4.65,18.0,249.0,175.22,136.99
2016,10,24,10,30,61.0,260.0,4.6,18.0,297.0,207.44,161.76
2016,10,24,10,45,33.0,226.0,4.6,18.5,246.0,184.74,144.4
2016,10,24,11,0,5.0,192.0,4.6,19.0,195.0,157.32,123.01
2016,10,24,11,15,7.5,203.5,4.55,19.0,208.5,168.53,131.98
2016,10,24,11,30,10.0,215.0,4.5,19.0,222.0,180.22,141.31
2016,10,24,11,45,5.0,184.5,4.45,19.5,188.0,154.85,120.74
2016,10,24,12,0,0.0,154.0,4.4,20.0,154.0,128.08,99.01
2016,10,24,12,15,0.0,149.0,4.4,20.0,149.0,124.32,96.03
2016,10,24,12,30,0.0,144.0,4.4,20.0,144.0,120.47,92.97
2016,10,24,12,45,46.0,211.0,4.45,20.5,239.5,214.16,168.75
2016,10,24,13,0,92.0,278.0,4.5,21.0,335.0,312.06,246.33
2016,10,24,13,15,46.5,225.5,4.55,21.0,254.5,237.09,186.94
2016,10,24,13,30,1.0,173.0,4.6,21.0,174.0,149.27,116.18
2016,10,24,13,45,66.5,205.0,4.65,21.0,240.5,240.67,191.58
2016,10,24,14,0,132.0,237.0,4.7,21.0,307.0,344.58,275.56
2016,10,24,14,15,66.0,139.0,4.65,20.5,174.0,180.2,144.25
2016,10,24,14,30,0.0,41.0,4.6,20.0,41.0,33.91,22.66
2016,10,24,14,45,0.0,52.5,4.6,20.0,52.5,43.45,30.74
2016,10,24,15,0,0.0,64.0,4.6,20.0,64.0,53.03,38.8
2016,10,24,15,15,0.0,56.0,4.4,19.5,56.0,46.35,33.37
2016,10,24,15,30,0.0,48.0,4.2,19.0,48.0,39.69,27.88
2016,10,24,15,45,0.0,40.0,4.05,19.0,40.0,33.04,22.26
2016,10,24,16,0,0.0,32.0,3.9,19.0,32.0,26.4,16.58
2016,10,24,16,15,0.0,24.5,3.65,18.5,24.5,20.19,11.24
2016,10,24,16,30,0.0,17.0,3.4,18.0,17.0,13.99,5.85
2016,10,24,16,45,0.0,10.5,3.15,17.5,10.5,8.63,0.85
2016,10,24,17,0,0.0,4.0,2.9,17.0,4.0,3.28,0.0
2016,10,24,17,15,0.0,2.0,2.9,16.5,2.0,1.71,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.3,14.5,10.0,8.23,0.0
2016,10,25,7,0,0.0,20.0,2.5,15.0,20.0,16.5,7.65
2016,10,25,7,15,0.0,34.5,2.7,15.5,34.5,28.47,19.04
2016,10,25,7,30,0.0,49.0,2.9,16.0,49.0,40.0,29.57
2016,10,25,7,45,0.0,64.0,3.1,16.5,64.0,51.79,40.19
2016,10,25,8,0,0.0,79.0,3.3,17.0,79.0,63.47,50.54
2016,10,25,8,15,0.0,94.0,3.45,17.5,94.0,75.04,60.62
2016,10,25,8,30,0.0,109.0,3.6,18.0,109.0,86.5,70.42
2016,10,25,8,45,9.5,135.5,3.75,18.5,139.5,105.74,86.8
2016,10,25,9,0,19.0,162.0,3.9,19.0,170.0,124.5,102.55
2016,10,25,9,15,39.5,186.0,3.95,19.5,205.0,134.62,110.72
2016,10,25,9,30,60.0,210.0,4.0,20.0,240.0,149.49,122.84
2016,10,25,9,45,30.0,154.0,4.1,20.5,169.0,117.27,90.63
2016,10,25,10,0,0.0,98.0,4.2,21.0,98.0,81.04,61.1
2016,10,25,10,15,7.5,155.0,4.15,21.0,159.5,125.81,97.03
2016,10,25,10,30,15.0,212.0,4.1,21.0,221.0,170.64,132.51
2016,10,25,10,45,106.0,251.0,4.1,21.5,317.0,217.77,166.26
2016,10,25,11,0,197.0,290.0,4.1,22.0,413.0,283.71,215.61
2016,10,25,11,15,120.0,279.0,4.05,22.0,354.5,265.05,203.87
2016,10,25,11,30,43.0,268.0,4.0,22.0,296.0,235.61,182.63
2016,10,25,11,45,44.5,268.0,4.0,22.0,297.0,242.27,188.17
2016,10,25,12,0,46.0,268.0,4.0,22.0,298.0,248.91,193.65
2016,10,25,12,15,25.5,231.0,3.95,22.0,248.0,207.1,161.01
2016,10,25,12,30,5.0,194.0,3.9,22.0,198.0,166.01,128.52
2016,10,25,12,45,57.0,236.5,3.85,22.5,272.0,244.17,190.91
2016,10,25,13,0,109.0,279.0,3.8,23.0,346.0,323.93,253.42
2016,10,25,13,15,136.5,270.5,3.7,23.0,351.0,354.06,277.44
2016,10,25,13,30,164.0,262.0,3.6,23.0,356.0,374.9,294.58
2016,10,25,13,45,165.0,247.5,3.55,23.0,338.5,370.7,292.18
2016,10,25,14,0,166.0,233.0,3.5,23.0,321.0,365.48,289.08
2016,10,25,14,15,314.5,194.0,3.4,23.0,346.0,459.72,365.69
2016,10,25,14,30,463.0,155.0,3.3,23.0,371.0,557.82,443.46
2016,10,25,14,45,455.5,141.5,3.25,23.0,338.0,545.84,435.2
2016,10,25,15,0,448.0,128.0,3.2,23.0,305.0,531.38,425.48
2016,10,25,15,15,432.5,114.0,3.0,22.5,269.0,507.61,408.68
2016,10,25,15,30,417.0,100.0,2.8,22.0,233.0,481.63,389.62
2016,10,25,15,45,497.0,75.5,2.6,21.5,209.0,521.37,421.27
2016,10,25,16,0,577.0,51.0,2.4,21.0,185.0,550.74,441.83
2016,10,25,16,15,501.0,44.0,2.1,20.0,140.5,478.95,383.59
2016,10,25,16,30,425.0,37.0,1.8,19.0,96.0,407.74,322.7
2016,10,25,16,45,212.5,30.0,1.5,18.5,59.5,237.9,169.06
2016,10,25,17,0,0.0,23.0,1.2,18.0,23.0,19.63,0.0
2016,10,25,17,15,0.0,11.5,1.2,17.5,11.5,9.82,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.5,13.5,1.25,13.5,31.5,10.98,0.0
2016,10,26,7,0,387.0,27.0,1.3,14.0,63.0,22.37,12.16
2016,10,26,7,15,483.0,34.5,1.5,14.5,107.0,28.22,18.89
2016,10,26,7,30,579.0,42.0,1.7,15.0,151.0,37.11,27.14
2016,10,26,7,45,637.0,47.0,1.9,16.0,198.0,41.05,30.8
2016,10,26,8,0,695.0,52.0,2.1,17.0,245.0,45.03,34.31
2016,10,26,8,15,732.0,55.5,2.2,17.5,290.0,47.61,36.53
2016,10,26,8,30,769.0,59.0,2.3,18.0,335.0,50.19,38.69
2016,10,26,8,45,794.5,62.0,2.4,19.0,377.0,52.27,40.26
2016,10,26,9,0,820.0,65.0,2.5,20.0,419.0,54.33,41.79
2016,10,26,9,15,838.0,67.0,2.6,20.5,456.5,62.78,48.89
2016,10,26,9,30,856.0,69.0,2.7,21.0,494.0,64.56,50.19
2016,10,26,9,45,868.5,70.5,2.8,22.0,525.0,72.07,56.27
2016,10,26,10,0,881.0,72.0,2.9,23.0,556.0,126.44,66.94
2016,10,26,10,15,890.5,73.0,2.95,23.5,581.0,180.75,101.98
2016,10,26,10,30,900.0,74.0,3.0,24.0,606.0,235.22,145.13
2016,10,26,10,45,902.5,76.5,3.15,24.5,623.0,289.08,191.55
2016,10,26,11,0,905.0,79.0,3.3,25.0,640.0,341.98,238.16
2016,10,26,11,15,909.0,79.5,3.35,25.0,650.5,392.56,283.13
2016,10,26,11,30,913.0,80.0,3.4,25.0,661.0,441.82,326.37
2016,10,26,11,45,911.5,81.5,3.5,25.5,662.5,488.0,365.76
2016,10,26,12,0,910.0,83.0,3.6,26.0,664.0,532.01,402.43
2016,10,26,12,15,909.0,83.0,3.65,26.0,658.5,572.54,436.29
2016,10,26,12,30,908.0,83.0,3.7,26.0,653.0,610.56,467.57
2016,10,26,12,45,901.0,83.5,3.8,26.0,639.0,642.76,494.12
2016,10,26,13,0,894.0,84.0,3.9,26.0,625.0,671.8,517.95
2016,10,26,13,15,887.0,83.0,3.9,25.5,603.5,696.03,538.76
2016,10,26,13,30,880.0,82.0,3.9,25.0,582.0,716.92,556.79
2016,10,26,13,45,868.5,80.5,3.95,25.0,553.5,730.61,567.66
2016,10,26,14,0,857.0,79.0,4.0,25.0,525.0,747.17,580.78
2016,10,26,14,15,841.0,77.0,3.95,24.5,490.0,750.17,584.98
2016,10,26,14,30,825.0,75.0,3.9,24.0,455.0,749.47,586.66
2016,10,26,14,45,803.0,72.0,3.85,24.0,414.5,739.24,580.3
2016,10,26,15,0,781.0,69.0,3.8,24.0,374.0,725.47,571.29
2016,10,26,15,15,748.5,65.0,3.6,23.0,329.5,698.82,554.09
2016,10,26,15,30,716.0,61.0,3.4,22.0,285.0,669.06,533.87
2016,10,26,15,45,668.5,56.0,3.25,21.5,238.5,623.55,499.77
2016,10,26,16,0,621.0,51.0,3.1,21.0,192.0,582.7,467.43
2016,10,26,16,15,543.0,44.0,2.7,20.0,145.5,509.08,407.69
2016,10,26,16,30,465.0,37.0,2.3,19.0,99.0,435.88,344.2
2016,10,26,16,45,326.5,26.0,1.9,18.0,60.5,315.03,218.27
2016,10,26,17,0,188.0,15.0,1.5,17.0,22.0,144.02,0.0
2016,10,26,17,15,94.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.0,2.0,14.5,13.0,11.1,0.0
2016,10,27,7,0,0.0,26.0,2.2,15.0,26.0,21.22,10.82
2016,10,27,7,15,2.0,44.5,2.4,15.5,45.0,35.55,25.02
2016,10,27,7,30,4.0,63.0,2.6,16.0,64.0,49.72,37.99
2016,10,27,7,45,11.5,81.0,2.8,17.0,84.5,63.46,50.28
2016,10,27,8,0,19.0,99.0,3.0,18.0,105.0,77.09,62.21
2016,10,27,8,15,23.5,116.5,3.0,18.5,124.5,87.58,71.28
2016,10,27,8,30,28.0,134.0,3.0,19.0,144.0,99.73,81.59
2016,10,27,8,45,14.0,120.0,3.0,19.5,125.0,95.03,77.23
2016,10,27,9,0,0.0,106.0,3.0,20.0,106.0,85.68,68.87
2016,10,27,9,15,0.0,114.0,3.0,20.5,114.0,92.0,74.0
2016,10,27,9,30,0.0,122.0,3.0,21.0,122.0,98.26,79.01
2016,10,27,9,45,9.0,161.5,3.05,21.5,166.5,126.79,102.8
2016,10,27,10,0,18.0,201.0,3.1,22.0,211.0,156.79,121.29
2016,10,27,10,15,9.0,176.0,3.05,22.0,181.0,141.13,108.75
2016,10,27,10,30,0.0,151.0,3.0,22.0,151.0,122.47,94.06
2016,10,27,10,45,2.0,168.5,2.95,22.0,170.0,137.08,105.59
2016,10,27,11,0,4.0,186.0,2.9,22.0,189.0,152.18,117.45
2016,10,27,11,15,2.0,103.0,3.05,21.5,104.5,86.25,64.76
2016,10,27,11,30,0.0,20.0,3.2,21.0,20.0,16.56,8.0
2016,10,27,11,45,0.0,20.0,3.35,21.0,20.0,16.56,8.01
2016,10,27,12,0,0.0,20.0,3.5,21.0,20.0,16.56,8.01
2016,10,27,12,15,0.0,35.0,3.55,20.5,35.0,29.01,18.31
2016,10,27,12,30,0.0,50.0,3.6,20.0,50.0,41.48,28.64
2016,10,27,12,45,0.0,75.5,3.7,19.5,75.5,62.74,46.24
2016,10,27,13,0,0.0,101.0,3.8,19.0,101.0,84.21,64.01
2016,10,27,13,15,4.5,146.5,3.7,19.0,149.0,127.05,99.18
2016,10,27,13,30,9.0,192.0,3.6,19.0,197.0,172.71,136.38
2016,10,27,13,45,19.5,197.0,3.55,19.0,207.0,187.19,148.53
2016,10,27,14,0,30.0,202.0,3.5,19.0,217.0,215.84,172.19
2016,10,27,14,15,16.0,176.5,3.35,19.0,185.0,169.91,135.01
2016,10,27,14,30,2.0,151.0,3.2,19.0,153.0,135.98,107.26
2016,10,27,14,45,1.0,107.0,3.1,19.5,108.0,93.02,71.99
2016,10,27,15,0,0.0,63.0,3.0,20.0,63.0,52.19,38.11
2016,10,27,15,15,0.0,55.5,2.75,20.0,55.5,45.94,32.98
2016,10,27,15,30,0.0,48.0,2.5,20.0,48.0,39.69,27.77
2016,10,27,15,45,0.0,39.5,2.25,20.0,39.5,32.62,21.8
2016,10,27,16,0,0.0,31.0,2.0,20.0,31.0,25.57,15.78
2016,10,27,16,15,0.0,23.0,1.7,19.5,23.0,18.95,10.1
2016,10,27,16,30,0.0,15.0,1.4,19.0,15.0,12.34,4.38
2016,10,27,16,45,0.0,9.0,1.1,18.5,9.0,7.39,0.0
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.8,18.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,14.0,14.5,0.6,15.5,16.0,12.38,0.0
2016,10,28,7,0,28.0,29.0,0.6,16.0,32.0,23.3,11.92
2016,10,28,7,15,58.0,48.0,0.7,16.0,57.5,37.16,26.32
2016,10,28,7,30,88.0,67.0,0.8,16.0,83.0,51.02,39.12
2016,10,28,7,45,106.5,86.5,0.9,16.5,111.5,64.85,51.57
2016,10,28,8,0,125.0,106.0,1.0,17.0,140.0,78.34,63.5
2016,10,28,8,15,137.0,125.0,1.1,17.0,168.0,91.16,74.74
2016,10,28,8,30,149.0,144.0,1.2,17.0,196.0,103.64,85.51
2016,10,28,8,45,106.5,159.5,1.35,17.0,199.0,113.19,93.62
2016,10,28,9,0,64.0,175.0,1.5,17.0,202.0,126.78,105.12
2016,10,28,9,15,221.0,180.0,1.6,17.0,286.0,122.41,101.12
2016,10,28,9,30,378.0,185.0,1.7,17.0,370.0,127.13,104.96
2016,10,28,9,45,348.0,205.0,1.8,17.5,383.5,138.84,114.51
2016,10,28,10,0,318.0,225.0,1.9,18.0,397.0,174.93,127.57
2016,10,28,10,15,187.5,237.5,1.95,18.5,340.0,195.25,145.79
2016,10,28,10,30,57.0,250.0,2.0,19.0,283.0,198.7,153.65
2016,10,28,10,45,34.0,230.0,2.05,19.5,250.0,186.92,145.02
2016,10,28,11,0,11.0,210.0,2.1,20.0,217.0,172.53,134.17
2016,10,28,11,15,69.0,251.0,2.2,20.0,294.5,225.03,174.55
2016,10,28,11,30,127.0,292.0,2.3,20.0,372.0,288.27,223.47
2016,10,28,11,45,63.5,173.5,2.45,20.5,213.5,173.26,134.28
2016,10,28,12,0,0.0,55.0,2.6,21.0,55.0,45.65,31.85
2016,10,28,12,15,0.0,90.0,2.7,21.0,90.0,74.89,55.79
2016,10,28,12,30,0.0,125.0,2.8,21.0,125.0,104.38,79.7
2016,10,28,12,45,0.0,128.5,2.95,21.0,128.5,107.59,82.33
2016,10,28,13,0,0.0,132.0,3.1,21.0,132.0,110.9,85.09
2016,10,28,13,15,0.0,109.0,3.15,21.0,109.0,91.19,69.22
2016,10,28,13,30,0.0,86.0,3.2,21.0,86.0,71.48,53.26
2016,10,28,13,45,132.0,152.0,3.3,21.0,219.5,245.51,197.27
2016,10,28,14,0,264.0,218.0,3.4,21.0,353.0,434.78,347.59
2016,10,28,14,15,514.0,149.5,3.4,20.5,389.5,574.22,460.29
2016,10,28,14,30,764.0,81.0,3.4,20.0,426.0,703.73,561.48
2016,10,28,14,45,745.5,76.5,3.45,20.0,388.0,694.07,554.8
2016,10,28,15,0,727.0,72.0,3.5,20.0,350.0,681.06,546.39
2016,10,28,15,15,693.5,68.0,3.3,19.5,307.5,653.7,526.95
2016,10,28,15,30,660.0,64.0,3.1,19.0,265.0,628.97,508.83
2016,10,28,15,45,615.0,57.5,2.95,19.0,220.5,584.94,474.08
2016,10,28,16,0,570.0,51.0,2.8,19.0,176.0,539.2,436.4
2016,10,28,16,15,488.5,43.5,2.4,18.0,132.0,463.54,374.06
2016,10,28,16,30,407.0,36.0,2.0,17.0,88.0,388.6,307.77
2016,10,28,16,45,203.5,26.5,1.65,16.5,52.5,219.06,137.48
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,14.51,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,4.0,14.0,1.8,14.5,14.0,11.95,0.0
2016,10,29,7,0,8.0,28.0,2.0,15.0,28.0,22.52,10.77
2016,10,29,7,15,33.0,46.5,2.2,15.5,52.0,36.46,25.63
2016,10,29,7,30,58.0,65.0,2.4,16.0,76.0,49.48,37.68
2016,10,29,7,45,72.0,85.0,2.65,16.5,102.0,63.57,50.42
2016,10,29,8,0,86.0,105.0,2.9,17.0,128.0,77.31,62.62
2016,10,29,8,15,96.5,123.5,3.05,17.0,153.5,89.79,73.63
2016,10,29,8,30,107.0,142.0,3.2,17.0,179.0,101.93,84.19
2016,10,29,8,45,433.5,109.0,3.35,17.5,287.5,77.21,62.35
2016,10,29,9,0,760.0,76.0,3.5,18.0,396.0,62.13,48.98
2016,10,29,9,15,780.5,79.0,3.6,18.5,432.5,63.86,50.27
2016,10,29,9,30,801.0,82.0,3.7,19.0,469.0,65.59,51.55
2016,10,29,9,45,402.0,127.5,3.85,19.5,322.0,85.03,68.07
2016,10,29,10,0,3.0,173.0,4.0,20.0,175.0,136.2,106.35
2016,10,29,10,15,237.5,191.0,4.0,20.0,328.5,166.39,120.36
2016,10,29,10,30,472.0,209.0,4.0,20.0,482.0,237.19,166.88
2016,10,29,10,45,312.5,245.5,4.0,20.5,428.5,258.95,191.81
2016,10,29,11,0,153.0,282.0,4.0,21.0,375.0,262.52,200.95
2016,10,29,11,15,280.0,265.5,3.95,21.0,438.5,308.41,235.23
2016,10,29,11,30,407.0,249.0,3.9,21.0,502.0,365.97,279.95
2016,10,29,11,45,414.0,248.0,3.85,21.5,506.0,393.81,303.19
2016,10,29,12,0,421.0,247.0,3.8,22.0,510.0,426.28,329.59
2016,10,29,12,15,659.5,164.0,3.7,22.0,571.5,509.01,394.97
2016,10,29,12,30,898.0,81.0,3.6,22.0,633.0,594.19,462.6
2016,10,29,12,45,892.5,81.0,3.55,22.0,619.0,626.28,488.94
2016,10,29,13,0,887.0,81.0,3.5,22.0,605.0,655.32,512.77
2016,10,29,13,15,879.5,80.0,3.4,22.0,584.0,678.86,531.98
2016,10,29,13,30,872.0,79.0,3.3,22.0,563.0,699.05,548.44
2016,10,29,13,45,860.5,77.0,3.25,22.0,534.5,711.91,558.6
2016,10,29,14,0,849.0,75.0,3.2,22.0,506.0,727.44,570.63
