Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,15,832.5,73.0,3.1,22.0,471.0,729.91,573.01
2016,10,29,14,30,816.0,71.0,3.0,22.0,436.0,728.73,572.86
2016,10,29,14,45,791.5,68.5,2.9,22.0,396.0,717.22,565.18
2016,10,29,15,0,767.0,66.0,2.8,22.0,356.0,702.21,554.85
2016,10,29,15,15,733.0,62.0,2.55,21.5,312.0,674.66,535.24
2016,10,29,15,30,699.0,58.0,2.3,21.0,268.0,644.1,512.69
2016,10,29,15,45,646.0,53.5,2.1,20.5,222.0,595.56,475.74
2016,10,29,16,0,593.0,49.0,1.9,20.0,176.0,551.95,440.7
2016,10,29,16,15,511.0,41.5,1.7,19.0,131.5,475.97,379.3
2016,10,29,16,30,429.0,34.0,1.5,18.0,87.0,400.86,313.21
2016,10,29,16,45,278.5,23.0,1.3,17.0,51.0,266.98,155.05
2016,10,29,17,0,128.0,12.0,1.1,16.0,15.0,98.29,0.0
2016,10,29,17,15,64.0,6.0,1.1,15.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,15.0,3.35,13.5,23.0,12.8,0.0
2016,10,30,7,0,206.0,30.0,3.6,14.0,46.0,23.3,10.62
2016,10,30,7,15,312.0,41.5,3.75,14.5,85.5,34.06,23.57
2016,10,30,7,30,418.0,53.0,3.9,15.0,125.0,42.93,32.05
2016,10,30,7,45,478.5,62.0,4.05,15.5,168.5,49.3,38.02
2016,10,30,8,0,539.0,71.0,4.2,16.0,212.0,55.57,43.71
2016,10,30,8,15,360.5,104.5,4.4,16.0,206.5,75.38,61.29
2016,10,30,8,30,182.0,138.0,4.6,16.0,201.0,100.25,83.12
2016,10,30,8,45,91.0,76.5,4.85,16.5,108.0,60.24,47.72
2016,10,30,9,0,0.0,15.0,5.1,17.0,15.0,12.36,5.3
2016,10,30,9,15,0.0,20.0,5.25,17.5,20.0,16.5,8.92
2016,10,30,9,30,0.0,25.0,5.4,18.0,25.0,20.65,12.5
2016,10,30,9,45,32.0,126.5,5.6,18.5,143.5,98.37,79.94
2016,10,30,10,0,64.0,228.0,5.8,19.0,262.0,168.54,131.33
2016,10,30,10,15,90.5,244.5,5.85,19.0,295.0,190.49,146.98
2016,10,30,10,30,117.0,261.0,5.9,19.0,328.0,212.15,163.07
2016,10,30,10,45,58.5,180.0,5.95,19.5,213.5,156.58,120.65
2016,10,30,11,0,0.0,99.0,6.0,20.0,99.0,82.21,62.09
2016,10,30,11,15,220.5,168.0,5.95,20.0,304.5,212.6,162.95
2016,10,30,11,30,441.0,237.0,5.9,20.0,510.0,370.89,286.38
2016,10,30,11,45,359.5,257.5,5.9,20.0,480.5,376.51,294.01
2016,10,30,12,0,278.0,278.0,5.9,20.0,451.0,377.33,296.9
2016,10,30,12,15,294.5,271.5,5.85,20.0,453.5,399.3,315.66
2016,10,30,12,30,311.0,265.0,5.8,20.0,456.0,421.44,334.44
2016,10,30,12,45,155.5,151.0,5.75,20.0,246.5,239.4,191.29
2016,10,30,13,0,0.0,37.0,5.7,20.0,37.0,30.65,19.72
2016,10,30,13,15,406.0,68.0,5.55,20.0,291.5,353.58,289.47
2016,10,30,13,30,812.0,99.0,5.4,20.0,546.0,681.7,547.89
2016,10,30,13,45,627.0,139.0,5.3,20.0,473.5,618.45,497.34
2016,10,30,14,0,442.0,179.0,5.2,20.0,401.0,535.75,432.3
2016,10,30,14,15,600.0,132.5,5.05,19.5,412.0,623.23,504.9
2016,10,30,14,30,758.0,86.0,4.9,19.0,423.0,699.25,565.98
2016,10,30,14,45,433.5,120.5,4.75,19.0,309.5,496.21,406.65
2016,10,30,15,0,109.0,155.0,4.6,19.0,196.0,261.94,213.69
2016,10,30,15,15,366.5,113.0,4.3,18.5,226.0,447.62,370.17
2016,10,30,15,30,624.0,71.0,4.0,18.0,256.0,605.35,496.39
2016,10,30,15,45,563.5,65.0,3.75,18.0,210.5,550.53,451.27
2016,10,30,16,0,503.0,59.0,3.5,18.0,165.0,493.96,404.13
2016,10,30,16,15,411.5,49.5,3.15,17.0,121.5,409.31,333.69
2016,10,30,16,30,320.0,40.0,2.8,16.0,78.0,325.22,258.03
2016,10,30,16,45,160.0,26.5,2.45,15.5,45.5,184.3,95.97
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,11.1,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,130.0,13.5,0.95,10.5,23.5,11.52,0.0
2016,10,31,7,0,260.0,27.0,0.9,11.0,47.0,22.53,9.36
2016,10,31,7,15,373.0,37.0,1.1,11.5,88.5,30.39,20.66
2016,10,31,7,30,486.0,47.0,1.3,12.0,130.0,38.2,28.28
2016,10,31,7,45,557.5,53.0,1.5,13.0,176.0,42.42,32.31
2016,10,31,8,0,629.0,59.0,1.7,14.0,222.0,46.7,36.2
2016,10,31,8,15,672.0,64.0,1.75,14.5,266.5,50.0,39.14
2016,10,31,8,30,715.0,69.0,1.8,15.0,311.0,58.06,46.2
2016,10,31,8,45,748.5,71.5,1.85,15.5,353.5,59.52,47.31
2016,10,31,9,0,782.0,74.0,1.9,16.0,396.0,61.05,48.46
2016,10,31,9,15,582.5,126.0,1.9,16.5,378.0,89.86,73.41
2016,10,31,9,30,383.0,178.0,1.9,17.0,360.0,123.23,101.82
2016,10,31,9,45,520.5,152.5,1.95,17.5,417.0,102.67,83.73
2016,10,31,10,0,658.0,127.0,2.0,18.0,474.0,126.54,78.83
2016,10,31,10,15,473.0,186.5,2.0,18.0,442.0,186.61,127.41
2016,10,31,10,30,288.0,246.0,2.0,18.0,410.0,229.17,168.75
2016,10,31,10,45,267.5,257.5,2.0,18.0,413.5,254.77,190.89
2016,10,31,11,0,247.0,269.0,2.0,18.0,417.0,279.1,212.32
2016,10,31,11,15,560.5,181.5,2.05,18.0,523.5,337.97,253.22
2016,10,31,11,30,874.0,94.0,2.1,18.0,630.0,423.7,318.56
2016,10,31,11,45,877.5,92.5,2.2,18.5,632.0,469.18,357.89
2016,10,31,12,0,881.0,91.0,2.3,19.0,634.0,511.35,393.92
2016,10,31,12,15,602.5,175.5,2.4,19.0,545.0,485.23,378.0
2016,10,31,12,30,324.0,260.0,2.5,19.0,456.0,423.17,332.13
2016,10,31,12,45,388.5,238.0,2.65,19.0,468.0,459.59,362.69
2016,10,31,13,0,453.0,216.0,2.8,19.0,480.0,508.78,402.4
2016,10,31,13,15,644.5,152.5,2.9,19.0,513.5,599.23,474.73
2016,10,31,13,30,836.0,89.0,3.0,19.0,547.0,684.53,542.74
2016,10,31,13,45,418.0,119.5,3.1,19.0,348.5,439.14,354.46
2016,10,31,14,0,0.0,150.0,3.2,19.0,150.0,130.31,101.85
2016,10,31,14,15,102.5,168.0,3.25,18.5,213.0,251.9,204.46
2016,10,31,14,30,205.0,186.0,3.3,18.0,276.0,357.37,291.87
2016,10,31,14,45,196.5,170.5,3.35,18.0,250.0,340.72,279.01
2016,10,31,15,0,188.0,155.0,3.4,18.0,224.0,322.99,265.49
2016,10,31,15,15,422.5,109.5,3.3,17.5,240.0,485.34,400.63
2016,10,31,15,30,657.0,64.0,3.2,17.0,256.0,619.53,506.75
2016,10,31,15,45,600.0,58.0,3.1,17.0,210.5,567.53,464.27
2016,10,31,16,0,543.0,52.0,3.0,17.0,165.0,513.98,419.79
2016,10,31,16,15,452.0,44.0,2.7,16.0,121.0,431.77,351.24
2016,10,31,16,30,361.0,36.0,2.4,15.0,77.0,350.38,276.83
2016,10,31,16,45,180.5,23.5,2.1,14.5,44.0,191.06,85.45
2016,10,31,17,0,0.0,11.0,1.8,14.0,11.0,9.39,0.0
2016,10,31,17,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,118.0,13.0,1.1,11.5,21.5,11.1,0.0
2016,11,1,7,0,236.0,26.0,1.1,12.0,43.0,21.67,7.56
2016,11,1,7,15,351.5,36.5,1.3,12.5,83.5,29.98,20.1
2016,11,1,7,30,467.0,47.0,1.5,13.0,124.0,38.22,28.12
2016,11,1,7,45,540.5,53.0,1.7,13.5,170.0,42.41,32.21
2016,11,1,8,0,614.0,59.0,1.9,14.0,216.0,46.68,36.16
2016,11,1,8,15,338.0,96.0,1.9,14.5,185.5,69.46,56.4
2016,11,1,8,30,62.0,133.0,1.9,15.0,155.0,98.62,81.93
2016,11,1,8,45,41.5,143.0,1.95,15.5,158.5,105.92,88.0
2016,11,1,9,0,21.0,153.0,2.0,16.0,162.0,117.6,97.79
2016,11,1,9,15,159.5,172.0,2.0,16.0,247.0,122.29,101.61
2016,11,1,9,30,298.0,191.0,2.0,16.0,332.0,129.69,107.76
2016,11,1,9,45,223.0,213.0,2.0,16.5,322.5,147.1,122.19
2016,11,1,10,0,148.0,235.0,2.0,17.0,313.0,171.18,131.41
2016,11,1,10,15,313.0,217.5,2.0,17.0,391.5,190.29,137.7
2016,11,1,10,30,478.0,200.0,2.0,17.0,470.0,228.01,160.34
2016,11,1,10,45,249.0,211.0,2.0,17.5,352.0,217.35,162.33
2016,11,1,11,0,20.0,222.0,2.0,18.0,234.0,183.64,143.88
2016,11,1,11,15,185.0,239.0,2.0,18.0,352.0,253.99,196.16
2016,11,1,11,30,350.0,256.0,2.0,18.0,470.0,345.82,266.26
2016,11,1,11,45,341.5,258.5,2.05,18.0,467.5,367.29,284.88
2016,11,1,12,0,333.0,261.0,2.1,18.0,465.0,387.3,302.32
2016,11,1,12,15,360.0,252.0,2.1,18.0,470.5,414.15,324.67
2016,11,1,12,30,387.0,243.0,2.1,18.0,476.0,441.67,347.44
2016,11,1,12,45,381.5,239.0,2.15,18.5,464.5,455.11,358.6
2016,11,1,13,0,376.0,235.0,2.2,19.0,453.0,466.85,368.35
2016,11,1,13,15,392.5,220.5,2.15,19.0,440.5,480.82,380.49
2016,11,1,13,30,409.0,206.0,2.1,19.0,428.0,506.32,401.04
2016,11,1,13,45,619.0,144.0,2.1,19.0,460.0,613.15,485.45
2016,11,1,14,0,829.0,82.0,2.1,19.0,492.0,712.04,561.35
2016,11,1,14,15,811.0,79.5,2.05,18.5,457.5,712.73,562.8
2016,11,1,14,30,793.0,77.0,2.0,18.0,423.0,709.75,562.48
2016,11,1,14,45,764.5,74.5,1.95,18.0,382.5,695.22,552.64
2016,11,1,15,0,736.0,72.0,1.9,18.0,342.0,677.15,540.08
2016,11,1,15,15,699.0,68.0,1.8,17.5,298.0,652.6,522.94
2016,11,1,15,30,662.0,64.0,1.7,17.0,254.0,621.01,499.75
2016,11,1,15,45,602.0,58.5,1.6,17.0,208.5,567.55,457.88
2016,11,1,16,0,542.0,53.0,1.5,17.0,163.0,512.47,412.94
2016,11,1,16,15,450.5,44.0,1.4,16.0,119.0,428.96,344.87
2016,11,1,16,30,359.0,35.0,1.3,15.0,75.0,346.51,269.89
2016,11,1,16,45,179.5,17.5,1.2,14.0,37.5,181.86,63.43
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,123.5,12.5,0.9,8.5,21.0,10.67,0.0
2016,11,2,7,0,247.0,25.0,0.9,9.0,42.0,20.88,5.8
2016,11,2,7,15,362.5,35.5,1.1,9.5,83.0,29.24,19.62
2016,11,2,7,30,478.0,46.0,1.3,10.0,124.0,37.52,27.83
2016,11,2,7,45,545.0,53.5,1.55,11.0,169.0,42.95,33.01
2016,11,2,8,0,612.0,61.0,1.8,12.0,214.0,48.36,37.96
2016,11,2,8,15,657.0,66.0,1.9,12.5,259.0,51.59,40.88
2016,11,2,8,30,702.0,71.0,2.0,13.0,304.0,54.84,43.7
2016,11,2,8,45,735.5,74.5,2.15,14.0,346.0,61.99,49.82
2016,11,2,9,0,769.0,78.0,2.3,15.0,388.0,64.21,51.48
2016,11,2,9,15,790.0,80.5,2.3,15.5,425.0,65.54,52.43
2016,11,2,9,30,811.0,83.0,2.3,16.0,462.0,66.9,53.4
2016,11,2,9,45,840.5,80.5,2.35,17.0,496.0,64.79,51.23
2016,11,2,10,0,870.0,78.0,2.4,18.0,530.0,114.02,63.85
2016,11,2,10,15,879.5,79.5,2.3,18.5,554.5,167.68,95.28
2016,11,2,10,30,889.0,81.0,2.2,19.0,579.0,221.5,136.59
2016,11,2,10,45,896.0,81.5,2.15,19.5,596.5,273.92,181.34
2016,11,2,11,0,903.0,82.0,2.1,20.0,614.0,325.75,227.12
2016,11,2,11,15,906.5,82.5,2.0,20.0,623.5,375.63,271.83
2016,11,2,11,30,910.0,83.0,1.9,20.0,633.0,424.14,314.72
2016,11,2,11,45,910.5,83.0,1.8,20.5,634.5,469.38,353.4
2016,11,2,12,0,911.0,83.0,1.7,21.0,636.0,512.56,389.22
2016,11,2,12,15,908.5,82.5,1.55,21.0,629.5,551.52,421.25
2016,11,2,12,30,906.0,82.0,1.4,21.0,623.0,587.84,450.23
2016,11,2,12,45,902.0,81.0,1.3,21.5,609.0,620.0,474.7
2016,11,2,13,0,898.0,80.0,1.2,22.0,595.0,649.16,496.22
2016,11,2,13,15,890.0,78.5,1.1,22.0,573.5,672.08,513.66
2016,11,2,13,30,882.0,77.0,1.0,22.0,552.0,691.6,528.29
2016,11,2,13,45,869.0,75.5,0.9,22.0,523.0,704.19,537.3
2016,11,2,14,0,856.0,74.0,0.8,22.0,494.0,719.23,547.28
2016,11,2,14,15,839.0,72.0,0.8,22.0,459.0,721.57,549.78
2016,11,2,14,30,822.0,70.0,0.8,22.0,424.0,720.24,549.93
2016,11,2,14,45,796.0,67.5,0.85,22.0,384.0,707.92,543.09
2016,11,2,15,0,770.0,65.0,0.9,22.0,344.0,692.07,533.63
2016,11,2,15,15,734.0,61.0,0.85,21.5,300.0,663.43,514.47
2016,11,2,15,30,698.0,57.0,0.8,21.0,256.0,631.76,492.36
2016,11,2,15,45,642.0,52.0,0.8,20.5,209.5,581.04,455.56
2016,11,2,16,0,586.0,47.0,0.8,20.0,163.0,535.7,420.54
2016,11,2,16,15,497.5,39.0,0.85,18.5,119.0,455.68,358.32
2016,11,2,16,30,409.0,31.0,0.9,17.0,75.0,377.0,287.15
2016,11,2,16,45,204.5,15.5,1.0,16.0,37.5,193.87,43.57
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,135.0,11.5,0.95,9.5,20.0,9.82,0.0
2016,11,3,7,0,270.0,23.0,0.9,10.0,40.0,19.19,3.13
2016,11,3,7,15,387.0,33.0,1.1,10.5,81.0,27.2,17.64
2016,11,3,7,30,504.0,43.0,1.3,11.0,122.0,35.16,25.57
2016,11,3,7,45,573.0,49.5,1.5,12.0,168.0,39.91,30.13
2016,11,3,8,0,642.0,56.0,1.7,13.0,214.0,44.67,34.49
2016,11,3,8,15,686.0,60.5,1.7,13.5,259.0,51.92,41.0
2016,11,3,8,30,730.0,65.0,1.7,14.0,304.0,55.19,43.84
2016,11,3,8,45,761.0,68.0,1.75,15.0,346.0,57.13,45.32
2016,11,3,9,0,792.0,71.0,1.8,16.0,388.0,59.1,46.79
2016,11,3,9,15,813.0,73.5,1.8,16.5,425.0,60.6,47.9
2016,11,3,9,30,834.0,76.0,1.8,17.0,462.0,62.11,49.02
2016,11,3,9,45,853.0,76.5,1.8,18.0,494.5,62.18,48.77
2016,11,3,10,0,872.0,77.0,1.8,19.0,527.0,111.11,62.05
2016,11,3,10,15,882.0,78.5,1.7,19.5,551.5,164.82,92.67
2016,11,3,10,30,892.0,80.0,1.6,20.0,576.0,218.75,133.42
2016,11,3,10,45,898.0,80.5,1.55,20.5,593.0,271.0,177.56
2016,11,3,11,0,904.0,81.0,1.5,21.0,610.0,322.56,222.67
2016,11,3,11,15,670.0,155.5,1.4,21.5,551.0,350.49,255.05
2016,11,3,11,30,436.0,230.0,1.3,22.0,492.0,357.91,268.09
2016,11,3,11,45,434.0,231.5,1.2,22.5,493.0,385.95,291.09
2016,11,3,12,0,432.0,233.0,1.1,23.0,494.0,412.83,312.44
2016,11,3,12,15,668.0,158.0,1.0,23.0,556.5,497.11,375.98
2016,11,3,12,30,904.0,83.0,0.9,23.0,619.0,584.73,441.34
2016,11,3,12,45,896.5,83.0,0.8,23.5,604.0,615.79,463.71
2016,11,3,13,0,889.0,83.0,0.7,24.0,589.0,643.67,483.55
2016,11,3,13,15,880.5,81.5,0.65,24.0,567.5,666.09,500.55
2016,11,3,13,30,872.0,80.0,0.6,24.0,546.0,685.11,514.88
2016,11,3,13,45,857.5,79.0,0.55,24.0,517.0,702.66,527.74
2016,11,3,14,0,843.0,78.0,0.5,24.0,488.0,711.56,533.85
2016,11,3,14,15,825.0,75.5,0.5,23.5,453.0,712.49,536.43
2016,11,3,14,30,807.0,73.0,0.5,23.0,418.0,709.73,536.63
2016,11,3,14,45,779.0,70.5,0.55,23.0,377.5,695.86,528.88
2016,11,3,15,0,751.0,68.0,0.6,23.0,337.0,678.46,518.51
2016,11,3,15,15,714.0,64.0,0.6,22.5,293.5,649.11,499.56
2016,11,3,15,30,677.0,60.0,0.6,22.0,250.0,622.37,481.61
2016,11,3,15,45,619.5,54.5,0.65,21.5,204.0,571.2,445.13
2016,11,3,16,0,562.0,49.0,0.7,21.0,158.0,518.46,405.23
2016,11,3,16,15,469.5,40.5,0.8,20.0,114.5,435.43,340.48
2016,11,3,16,30,377.0,32.0,0.9,19.0,71.0,353.74,265.55
2016,11,3,16,45,188.5,16.0,1.0,18.5,35.5,181.63,12.2
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,116.0,11.5,1.05,11.5,18.5,9.82,0.0
2016,11,4,7,0,232.0,23.0,1.0,12.0,37.0,19.22,0.88
2016,11,4,7,15,352.5,33.5,1.15,13.0,77.5,27.64,17.63
2016,11,4,7,30,473.0,44.0,1.3,14.0,118.0,35.98,25.9
2016,11,4,7,45,547.0,51.0,1.45,15.0,163.5,41.09,30.75
2016,11,4,8,0,621.0,58.0,1.6,16.0,209.0,46.21,35.4
2016,11,4,8,15,666.5,63.0,1.45,16.5,254.0,49.53,38.38
2016,11,4,8,30,712.0,68.0,1.3,17.0,299.0,52.86,41.26
2016,11,4,8,45,744.0,71.5,1.2,17.5,341.0,59.86,47.26
2016,11,4,9,0,776.0,75.0,1.1,18.0,383.0,62.14,49.07
2016,11,4,9,15,797.5,78.0,1.05,18.5,420.0,63.92,50.41
2016,11,4,9,30,819.0,81.0,1.0,19.0,457.0,65.72,51.75
2016,11,4,9,45,834.5,82.5,0.95,20.0,488.0,66.36,51.97
2016,11,4,10,0,850.0,84.0,0.9,21.0,519.0,105.62,58.54
2016,11,4,10,15,709.0,124.5,0.85,21.5,499.0,165.39,99.48
2016,11,4,10,30,568.0,165.0,0.8,22.0,479.0,214.48,142.06
2016,11,4,10,45,526.5,185.5,0.75,22.5,483.5,256.46,177.67
2016,11,4,11,0,485.0,206.0,0.7,23.0,488.0,294.19,210.32
2016,11,4,11,15,687.5,148.0,0.65,23.5,554.5,348.03,248.71
2016,11,4,11,30,890.0,90.0,0.6,24.0,621.0,417.08,299.99
2016,11,4,11,45,889.5,90.0,0.55,24.5,622.0,461.05,335.87
2016,11,4,12,0,889.0,90.0,0.5,25.0,623.0,502.93,369.14
2016,11,4,12,15,739.5,131.0,0.6,25.0,571.5,506.5,376.27
2016,11,4,12,30,590.0,172.0,0.7,25.0,520.0,496.95,372.7
2016,11,4,12,45,730.0,130.0,0.85,25.0,550.0,566.34,426.45
2016,11,4,13,0,870.0,88.0,1.0,25.0,580.0,637.8,480.89
2016,11,4,13,15,751.0,112.0,1.1,25.0,525.5,617.76,468.33
2016,11,4,13,30,632.0,136.0,1.2,25.0,471.0,587.72,448.7
2016,11,4,13,45,727.5,109.0,1.3,25.0,475.0,645.13,493.44
2016,11,4,14,0,823.0,82.0,1.4,25.0,479.0,698.89,534.28
2016,11,4,14,15,804.0,79.5,1.4,24.5,444.0,698.88,535.8
2016,11,4,14,30,785.0,77.0,1.4,24.0,409.0,695.2,535.31
2016,11,4,14,45,758.0,73.5,1.45,24.0,369.5,680.81,526.56
2016,11,4,15,0,731.0,70.0,1.5,24.0,330.0,662.94,515.12
2016,11,4,15,15,693.0,66.0,1.35,23.0,286.5,637.98,498.46
2016,11,4,15,30,655.0,62.0,1.2,22.0,243.0,606.05,475.81
2016,11,4,15,45,597.5,55.5,1.05,21.5,198.0,553.88,436.01
2016,11,4,16,0,540.0,49.0,0.9,21.0,153.0,500.2,393.15
2016,11,4,16,15,446.5,40.5,0.95,20.0,110.0,417.05,327.08
2016,11,4,16,30,353.0,32.0,1.0,19.0,67.0,335.22,249.6
2016,11,4,16,45,176.5,16.0,1.05,18.5,33.5,171.38,0.0
2016,11,4,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,119.5,10.5,1.05,11.5,17.5,8.96,0.0
2016,11,5,7,0,239.0,21.0,1.0,12.0,35.0,17.5,0.0
2016,11,5,7,15,357.5,31.5,1.15,12.5,74.5,25.98,16.09
2016,11,5,7,30,476.0,42.0,1.3,13.0,114.0,34.37,24.55
2016,11,5,7,45,543.0,49.5,1.5,14.0,158.5,39.91,29.81
2016,11,5,8,0,610.0,57.0,1.7,15.0,203.0,45.42,34.83
2016,11,5,8,15,655.0,62.0,1.7,15.5,247.0,48.75,37.84
2016,11,5,8,30,700.0,67.0,1.7,16.0,291.0,52.08,40.74
2016,11,5,8,45,726.0,72.0,1.75,17.0,331.5,60.18,47.65
2016,11,5,9,0,752.0,77.0,1.8,18.0,372.0,63.55,50.31
2016,11,5,9,15,773.5,80.0,1.75,18.5,408.5,65.27,51.6
2016,11,5,9,30,795.0,83.0,1.7,19.0,445.0,67.02,52.89
2016,11,5,9,45,812.0,84.5,1.7,19.5,476.0,67.62,53.19
2016,11,5,10,0,829.0,86.0,1.7,20.0,507.0,103.71,58.82
2016,11,5,10,15,839.0,87.5,1.7,20.0,531.0,155.75,87.59
2016,11,5,10,30,849.0,89.0,1.7,20.0,555.0,208.15,126.84
2016,11,5,10,45,858.0,89.0,1.7,20.5,572.0,259.25,169.64
2016,11,5,11,0,867.0,89.0,1.7,21.0,589.0,310.06,213.96
2016,11,5,11,15,734.5,129.5,1.75,21.0,558.0,345.88,250.86
2016,11,5,11,30,602.0,170.0,1.8,21.0,527.0,371.74,277.92
2016,11,5,11,45,739.5,129.0,1.85,21.5,568.0,428.03,322.53
2016,11,5,12,0,877.0,88.0,1.9,22.0,609.0,492.74,373.67
2016,11,5,12,15,691.0,144.5,1.95,22.0,552.5,492.06,377.18
2016,11,5,12,30,505.0,201.0,2.0,22.0,496.0,470.57,363.59
2016,11,5,12,45,520.0,190.5,2.1,22.5,488.5,494.24,383.19
2016,11,5,13,0,535.0,180.0,2.2,23.0,481.0,516.75,401.44
2016,11,5,13,15,479.0,187.5,2.25,22.5,449.5,510.11,398.47
2016,11,5,13,30,423.0,195.0,2.3,22.0,418.0,498.84,391.8
2016,11,5,13,45,403.5,187.5,2.35,22.0,390.5,493.65,389.33
2016,11,5,14,0,384.0,180.0,2.4,22.0,363.0,471.67,374.27
2016,11,5,14,15,416.0,159.5,2.35,21.5,345.0,499.05,397.45
2016,11,5,14,30,448.0,139.0,2.3,21.0,327.0,510.45,408.56
2016,11,5,14,45,355.5,137.0,2.3,21.0,277.5,447.86,360.32
2016,11,5,15,0,263.0,135.0,2.3,21.0,228.0,367.43,297.51
2016,11,5,15,15,245.5,120.0,2.15,20.5,197.5,341.94,278.29
2016,11,5,15,30,228.0,105.0,2.0,20.0,167.0,315.28,257.22
2016,11,5,15,45,207.5,87.0,1.85,19.5,135.5,280.97,229.2
2016,11,5,16,0,187.0,69.0,1.7,19.0,104.0,245.55,199.19
2016,11,5,16,15,150.0,51.5,1.55,18.0,74.5,198.08,158.11
2016,11,5,16,30,113.0,34.0,1.4,17.0,45.0,150.12,110.71
2016,11,5,16,45,56.5,17.0,1.25,16.0,22.5,73.13,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,33.5,10.0,0.8,14.0,12.0,8.54,0.0
2016,11,6,7,0,67.0,20.0,0.8,14.0,24.0,15.79,0.0
2016,11,6,7,15,132.5,35.5,0.85,14.5,52.0,27.62,17.07
2016,11,6,7,30,198.0,51.0,0.9,15.0,80.0,38.59,27.94
2016,11,6,7,45,229.0,67.5,0.95,15.5,113.0,51.29,39.57
2016,11,6,8,0,260.0,84.0,1.0,16.0,146.0,62.99,50.12
2016,11,6,8,15,280.5,100.0,1.2,16.5,178.5,73.98,59.85
2016,11,6,8,30,301.0,116.0,1.4,17.0,211.0,84.67,69.12
2016,11,6,8,45,316.0,130.5,1.6,17.5,242.0,94.08,77.1
2016,11,6,9,0,331.0,145.0,1.8,18.0,273.0,103.22,84.74
2016,11,6,9,15,312.0,163.5,1.8,18.5,293.5,114.11,93.74
2016,11,6,9,30,293.0,182.0,1.8,19.0,314.0,124.6,102.31
2016,11,6,9,45,170.5,195.0,1.85,19.5,273.0,136.13,111.67
2016,11,6,10,0,48.0,208.0,1.9,20.0,232.0,152.78,118.57
2016,11,6,10,15,139.0,224.5,1.9,20.0,299.5,175.37,131.96
2016,11,6,10,30,230.0,241.0,1.9,20.0,367.0,213.85,157.97
2016,11,6,10,45,199.0,251.5,1.9,20.5,363.0,232.36,174.02
2016,11,6,11,0,168.0,262.0,1.9,21.0,359.0,247.64,187.75
2016,11,6,11,15,328.0,235.5,1.9,21.0,427.5,293.78,220.81
2016,11,6,11,30,488.0,209.0,1.9,21.0,496.0,356.21,268.2
2016,11,6,11,45,671.5,146.0,1.9,21.0,542.5,412.32,312.01
2016,11,6,12,0,855.0,83.0,1.9,21.0,589.0,475.28,362.26
2016,11,6,12,15,852.5,83.0,1.9,21.0,582.5,512.23,393.72
2016,11,6,12,30,850.0,83.0,1.9,21.0,576.0,546.73,422.72
2016,11,6,12,45,826.0,89.0,1.9,21.5,559.0,575.14,445.53
2016,11,6,13,0,802.0,95.0,1.9,22.0,542.0,597.84,463.54
2016,11,6,13,15,525.5,160.5,1.9,22.0,449.5,511.33,399.28
2016,11,6,13,30,249.0,226.0,1.9,22.0,357.0,401.41,314.86
2016,11,6,13,45,212.5,216.5,1.9,22.0,324.0,365.73,288.87
2016,11,6,14,0,176.0,207.0,1.9,22.0,291.0,339.75,269.3
2016,11,6,14,15,141.5,191.5,1.8,21.5,256.0,306.29,243.94
2016,11,6,14,30,107.0,176.0,1.7,21.0,221.0,270.91,216.58
2016,11,6,14,45,103.5,159.5,1.65,21.0,199.5,255.86,205.29
2016,11,6,15,0,100.0,143.0,1.6,21.0,178.0,240.02,193.09
2016,11,6,15,15,93.5,124.5,1.4,20.5,154.0,218.45,176.18
2016,11,6,15,30,87.0,106.0,1.2,20.0,130.0,195.99,158.13
2016,11,6,15,45,75.5,87.0,1.05,19.5,105.0,168.17,135.11
2016,11,6,16,0,64.0,68.0,0.9,19.0,80.0,139.4,110.7
2016,11,6,16,15,42.5,50.0,0.85,18.5,57.0,91.59,70.04
2016,11,6,16,30,21.0,32.0,0.8,18.0,34.0,55.29,36.45
2016,11,6,16,45,10.5,16.0,0.8,17.5,17.0,23.98,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.5,0.75,13.5,11.5,9.82,0.0
2016,11,7,7,0,0.0,23.0,0.7,14.0,23.0,18.13,0.0
2016,11,7,7,15,114.5,35.5,0.8,14.5,52.0,27.52,16.7
2016,11,7,7,30,229.0,48.0,0.9,15.0,81.0,36.53,26.09
2016,11,7,7,45,265.5,63.5,1.0,15.5,115.0,47.63,36.33
2016,11,7,8,0,302.0,79.0,1.1,16.0,149.0,58.42,46.09
2016,11,7,8,15,324.5,93.5,1.05,16.5,183.0,68.09,54.68
2016,11,7,8,30,347.0,108.0,1.0,17.0,217.0,77.46,62.81
2016,11,7,8,45,362.0,122.0,1.0,18.0,249.0,86.15,70.05
2016,11,7,9,0,377.0,136.0,1.0,19.0,281.0,94.58,76.91
2016,11,7,9,15,457.0,134.0,0.95,20.0,326.5,93.08,75.15
2016,11,7,9,30,537.0,132.0,0.9,21.0,372.0,91.84,73.64
2016,11,7,9,45,558.0,136.5,0.9,22.0,401.0,94.15,75.14
2016,11,7,10,0,579.0,141.0,0.9,23.0,430.0,120.9,79.56
2016,11,7,10,15,598.0,143.0,0.8,23.0,454.0,161.7,101.18
2016,11,7,10,30,617.0,145.0,0.7,23.0,478.0,204.24,131.39
2016,11,7,10,45,567.5,167.0,0.65,23.5,481.0,246.94,167.7
2016,11,7,11,0,518.0,189.0,0.6,24.0,484.0,285.71,201.5
2016,11,7,11,15,512.5,194.5,0.6,24.0,490.0,320.68,231.28
2016,11,7,11,30,507.0,200.0,0.6,24.0,496.0,354.38,259.75
2016,11,7,11,45,476.5,210.0,0.65,24.5,489.0,380.16,281.77
2016,11,7,12,0,446.0,220.0,0.7,25.0,482.0,402.47,300.47
2016,11,7,12,15,478.5,207.5,0.75,25.0,486.0,433.39,325.39
2016,11,7,12,30,511.0,195.0,0.8,25.0,490.0,464.87,350.54
2016,11,7,12,45,513.0,189.5,0.9,25.0,479.5,485.66,367.99
2016,11,7,13,0,515.0,184.0,1.0,25.0,469.0,504.71,384.08
2016,11,7,13,15,494.0,181.5,1.05,25.0,446.5,510.31,389.82
2016,11,7,13,30,473.0,179.0,1.1,25.0,424.0,512.91,393.32
2016,11,7,13,45,496.0,162.5,1.15,25.0,407.5,528.36,406.71
2016,11,7,14,0,519.0,146.0,1.2,25.0,391.0,542.05,418.74
2016,11,7,14,15,503.5,137.0,1.2,24.5,360.0,534.4,415.22
2016,11,7,14,30,488.0,128.0,1.2,24.0,329.0,524.07,409.73
2016,11,7,14,45,466.0,119.0,1.2,24.0,296.0,506.43,397.76
2016,11,7,15,0,444.0,110.0,1.2,24.0,263.0,486.46,383.71
2016,11,7,15,15,419.5,98.0,1.05,23.5,227.0,458.83,363.4
2016,11,7,15,30,395.0,86.0,0.9,23.0,191.0,429.32,340.85
2016,11,7,15,45,355.5,73.0,0.8,22.5,154.0,385.85,306.65
2016,11,7,16,0,316.0,60.0,0.7,22.0,117.0,341.57,270.27
2016,11,7,16,15,250.0,46.0,0.7,21.5,82.5,276.72,215.84
2016,11,7,16,30,184.0,32.0,0.7,21.0,48.0,213.91,150.62
2016,11,7,16,45,92.0,16.0,0.75,20.5,24.0,105.38,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,13.5,13.5,11.52,0.0
2016,11,8,7,0,0.0,27.0,0.8,14.0,27.0,20.56,0.0
2016,11,8,7,15,216.0,33.0,0.9,14.5,63.5,25.55,14.77
2016,11,8,7,30,432.0,39.0,1.0,15.0,100.0,31.88,22.0
2016,11,8,7,45,505.5,46.0,1.1,15.5,142.5,37.06,27.03
2016,11,8,8,0,579.0,53.0,1.2,16.0,185.0,42.25,31.84
2016,11,8,8,15,625.5,58.0,1.1,16.5,227.5,45.65,34.94
2016,11,8,8,30,672.0,63.0,1.0,17.0,270.0,49.06,37.92
2016,11,8,8,45,704.0,66.5,0.9,18.0,310.0,55.76,43.62
2016,11,8,9,0,736.0,70.0,0.8,19.0,350.0,58.11,45.41
2016,11,8,9,15,757.5,72.5,0.7,19.5,385.0,59.58,46.5
2016,11,8,9,30,779.0,75.0,0.6,20.0,420.0,61.08,47.59
2016,11,8,9,45,797.0,76.5,0.55,21.0,450.5,61.82,47.93
2016,11,8,10,0,815.0,78.0,0.5,22.0,481.0,90.4,50.94
2016,11,8,10,15,654.0,130.5,0.45,22.5,464.0,156.4,95.19
2016,11,8,10,30,493.0,183.0,0.4,23.0,447.0,208.6,139.67
2016,11,8,10,45,462.5,198.0,0.35,23.5,451.5,245.61,169.95
2016,11,8,11,0,432.0,213.0,0.3,24.0,456.0,279.39,198.44
2016,11,8,11,15,641.5,149.0,0.3,24.0,517.5,326.04,230.9
2016,11,8,11,30,851.0,85.0,0.3,24.0,579.0,387.66,276.72
2016,11,8,11,45,849.5,86.0,0.3,24.5,580.0,429.07,311.06
2016,11,8,12,0,848.0,87.0,0.3,25.0,581.0,470.33,344.31
2016,11,8,12,15,845.5,86.5,0.35,25.0,575.0,507.46,374.75
2016,11,8,12,30,843.0,86.0,0.4,25.0,569.0,542.13,402.77
2016,11,8,12,45,836.0,85.5,0.45,25.5,555.0,571.64,425.78
2016,11,8,13,0,829.0,85.0,0.5,26.0,541.0,598.15,446.18
2016,11,8,13,15,820.5,84.0,0.55,26.0,520.5,620.1,463.95
2016,11,8,13,30,812.0,83.0,0.6,26.0,500.0,638.83,479.29
2016,11,8,13,45,798.5,81.0,0.65,26.0,472.5,649.79,489.14
2016,11,8,14,0,785.0,79.0,0.7,26.0,445.0,657.28,496.52
2016,11,8,14,15,766.0,76.5,0.7,26.0,412.0,656.83,497.21
2016,11,8,14,30,747.0,74.0,0.7,26.0,379.0,652.87,495.39
2016,11,8,14,45,721.5,70.5,0.75,26.0,341.5,639.59,487.57
2016,11,8,15,0,696.0,67.0,0.8,26.0,304.0,623.0,477.18
2016,11,8,15,15,657.0,62.5,0.7,25.5,262.5,596.99,458.94
2016,11,8,15,30,618.0,58.0,0.6,25.0,221.0,564.32,435.06
2016,11,8,15,45,559.0,52.0,0.55,24.5,178.0,512.8,396.68
2016,11,8,16,0,500.0,46.0,0.5,24.0,135.0,459.97,355.27
2016,11,8,16,15,404.5,37.0,0.6,23.0,95.0,376.81,289.35
2016,11,8,16,30,309.0,28.0,0.7,22.0,55.0,295.82,203.29
2016,11,8,16,45,154.5,14.0,0.85,21.0,27.5,116.49,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
