Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,12.5,11.5,7.26,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,23.0,13.28,0.0
2016,11,9,7,15,243.0,30.5,0.95,13.5,58.0,25.18,14.16
2016,11,9,7,30,357.0,44.0,1.1,14.0,93.0,36.1,25.68
2016,11,9,7,45,437.5,53.0,1.25,15.0,135.5,42.74,32.02
2016,11,9,8,0,518.0,62.0,1.4,16.0,178.0,49.35,38.06
2016,11,9,8,15,567.5,68.5,1.4,16.5,220.5,53.63,41.95
2016,11,9,8,30,617.0,75.0,1.4,17.0,263.0,57.91,45.69
2016,11,9,8,45,656.5,78.5,1.45,17.5,303.5,59.78,47.22
2016,11,9,9,0,696.0,82.0,1.5,18.0,344.0,61.72,48.76
2016,11,9,9,15,720.0,85.5,1.55,18.5,380.0,63.55,50.15
2016,11,9,9,30,744.0,89.0,1.6,19.0,416.0,65.39,51.55
2016,11,9,9,45,776.5,87.0,1.7,20.0,449.0,69.47,54.74
2016,11,9,10,0,809.0,85.0,1.8,21.0,482.0,93.12,54.72
2016,11,9,10,15,820.0,86.5,1.7,21.5,506.0,143.76,79.74
2016,11,9,10,30,831.0,88.0,1.6,22.0,530.0,194.89,116.12
2016,11,9,10,45,838.5,89.0,1.55,22.5,546.5,245.15,157.25
2016,11,9,11,0,846.0,90.0,1.5,23.0,563.0,295.05,200.15
2016,11,9,11,15,849.5,90.5,1.4,23.0,572.5,342.72,242.09
2016,11,9,11,30,853.0,91.0,1.3,23.0,582.0,389.17,282.56
2016,11,9,11,45,853.0,91.0,1.25,23.5,583.5,432.34,319.23
2016,11,9,12,0,853.0,91.0,1.2,24.0,585.0,473.58,353.3
2016,11,9,12,15,850.0,91.0,1.15,24.0,578.5,511.24,384.41
2016,11,9,12,30,847.0,91.0,1.1,24.0,572.0,546.4,412.81
2016,11,9,12,45,847.5,87.5,1.05,24.5,559.5,577.35,436.67
2016,11,9,13,0,848.0,84.0,1.0,25.0,547.0,605.61,457.94
2016,11,9,13,15,838.0,83.0,0.9,25.0,525.5,627.17,474.33
2016,11,9,13,30,828.0,82.0,0.8,25.0,504.0,645.37,487.93
2016,11,9,13,45,812.0,81.0,0.75,25.5,476.0,656.16,495.62
2016,11,9,14,0,796.0,80.0,0.7,26.0,448.0,663.35,500.64
2016,11,9,14,15,776.0,77.0,0.65,26.0,414.0,661.86,500.12
2016,11,9,14,30,756.0,74.0,0.6,26.0,380.0,656.79,496.92
2016,11,9,14,45,725.5,71.5,0.6,26.0,341.5,641.17,486.94
2016,11,9,15,0,695.0,69.0,0.6,26.0,303.0,626.65,477.54
2016,11,9,15,15,655.5,64.0,0.55,25.5,261.0,595.67,456.3
2016,11,9,15,30,616.0,59.0,0.5,25.0,219.0,562.11,432.35
2016,11,9,15,45,554.5,52.5,0.5,24.5,176.0,508.32,392.79
2016,11,9,16,0,493.0,46.0,0.5,24.0,133.0,453.24,350.05
2016,11,9,16,15,396.5,36.5,0.6,23.0,93.0,369.2,282.99
2016,11,9,16,30,300.0,27.0,0.7,22.0,53.0,285.77,191.58
2016,11,9,16,45,150.0,13.5,0.8,21.5,26.5,112.58,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.5,11.0,9.39,0.0
2016,11,10,7,0,0.0,22.0,0.9,14.0,22.0,18.78,0.0
2016,11,10,7,15,195.0,31.0,1.15,14.5,57.0,24.01,12.69
2016,11,10,7,30,390.0,40.0,1.4,15.0,92.0,32.8,22.63
2016,11,10,7,45,465.5,48.5,1.65,16.0,134.0,39.15,28.7
2016,11,10,8,0,541.0,57.0,1.9,17.0,176.0,45.46,34.45
2016,11,10,8,15,590.0,62.5,1.9,17.5,218.0,49.1,37.78
2016,11,10,8,30,639.0,68.0,1.9,18.0,260.0,52.77,40.99
2016,11,10,8,45,590.0,85.0,1.95,18.5,282.0,64.24,50.93
2016,11,10,9,0,541.0,102.0,2.0,19.0,304.0,75.32,60.39
2016,11,10,9,15,270.5,86.5,2.0,19.5,187.5,59.99,46.85
2016,11,10,9,30,0.0,71.0,2.0,20.0,71.0,58.88,45.72
2016,11,10,9,45,239.0,117.5,2.0,21.0,234.0,84.26,67.22
2016,11,10,10,0,478.0,164.0,2.0,22.0,397.0,125.75,88.35
2016,11,10,10,15,398.5,191.5,1.95,22.5,392.0,169.03,116.19
2016,11,10,10,30,319.0,219.0,1.9,23.0,387.0,206.35,146.63
2016,11,10,10,45,364.0,217.0,1.85,23.5,414.5,237.4,169.34
2016,11,10,11,0,409.0,215.0,1.8,24.0,442.0,272.18,196.3
2016,11,10,11,15,416.5,217.0,1.7,24.0,452.0,303.53,222.73
2016,11,10,11,30,424.0,219.0,1.6,24.0,462.0,334.91,249.08
2016,11,10,11,45,422.0,221.0,1.5,24.5,463.0,362.38,271.74
2016,11,10,12,0,420.0,223.0,1.4,25.0,464.0,388.74,293.0
2016,11,10,12,15,377.0,229.5,1.3,25.0,444.5,391.77,297.19
2016,11,10,12,30,334.0,236.0,1.2,25.0,425.0,395.76,301.51
2016,11,10,12,45,273.5,239.0,1.1,25.5,391.5,382.98,292.25
2016,11,10,13,0,213.0,242.0,1.0,26.0,358.0,355.71,271.9
2016,11,10,13,15,106.5,153.0,0.95,26.0,211.0,212.98,164.28
2016,11,10,13,30,0.0,64.0,0.9,26.0,64.0,53.07,37.35
2016,11,10,13,45,66.5,132.0,0.85,26.5,163.0,165.02,128.07
2016,11,10,14,0,133.0,200.0,0.8,27.0,262.0,300.52,232.65
2016,11,10,14,15,330.0,158.0,0.7,26.5,295.0,414.2,321.26
2016,11,10,14,30,527.0,116.0,0.6,26.0,328.0,533.27,410.76
2016,11,10,14,45,503.5,108.0,0.5,26.0,294.0,515.98,397.07
2016,11,10,15,0,480.0,100.0,0.4,26.0,260.0,496.27,382.7
2016,11,10,15,15,452.0,89.5,0.35,25.5,223.5,467.95,362.75
2016,11,10,15,30,424.0,79.0,0.3,25.0,187.0,437.75,340.53
2016,11,10,15,45,381.0,66.5,0.3,25.0,150.0,392.38,305.44
2016,11,10,16,0,338.0,54.0,0.3,25.0,113.0,346.15,268.06
2016,11,10,16,15,266.5,40.5,0.4,24.0,78.0,278.13,212.46
2016,11,10,16,30,195.0,27.0,0.5,23.0,43.0,208.59,134.68
2016,11,10,16,45,97.5,13.5,0.6,22.5,21.5,76.93,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.5,8.5,7.26,0.0
2016,11,11,7,0,0.0,17.0,1.1,14.0,17.0,14.51,0.0
2016,11,11,7,15,125.0,30.0,1.35,15.0,46.5,23.46,11.67
2016,11,11,7,30,250.0,43.0,1.6,16.0,76.0,32.99,22.61
2016,11,11,7,45,299.5,57.5,1.85,17.0,111.5,43.59,32.38
2016,11,11,8,0,349.0,72.0,2.1,18.0,147.0,53.92,41.66
2016,11,11,8,15,381.0,84.5,2.05,18.5,183.0,62.46,49.27
2016,11,11,8,30,413.0,97.0,2.0,19.0,219.0,70.77,56.51
2016,11,11,8,45,443.0,105.0,2.0,19.5,253.5,75.79,60.74
2016,11,11,9,0,473.0,113.0,2.0,20.0,288.0,80.7,64.79
2016,11,11,9,15,558.0,106.5,2.05,20.5,333.0,77.44,61.74
2016,11,11,9,30,643.0,100.0,2.1,21.0,378.0,72.22,57.01
2016,11,11,9,45,623.0,114.5,2.2,22.0,399.0,81.12,64.28
2016,11,11,10,0,603.0,129.0,2.3,23.0,420.0,106.71,71.27
2016,11,11,10,15,490.0,167.0,2.35,23.5,411.5,159.86,105.39
2016,11,11,10,30,377.0,205.0,2.4,24.0,403.0,204.55,142.46
2016,11,11,10,45,278.0,228.0,2.5,24.5,376.5,226.51,163.97
2016,11,11,11,0,179.0,251.0,2.6,25.0,350.0,239.25,178.4
2016,11,11,11,15,124.5,250.0,2.65,25.0,319.5,236.78,179.15
2016,11,11,11,30,70.0,249.0,2.7,25.0,289.0,226.68,173.26
2016,11,11,11,45,72.5,250.5,2.75,25.0,292.0,236.08,181.04
2016,11,11,12,0,75.0,252.0,2.8,25.0,295.0,245.57,188.87
2016,11,11,12,15,81.0,251.0,2.75,25.0,297.0,254.73,196.39
2016,11,11,12,30,87.0,250.0,2.7,25.0,299.0,264.21,204.2
2016,11,11,12,45,58.0,230.5,2.7,25.0,263.0,237.25,183.62
2016,11,11,13,0,29.0,211.0,2.7,25.0,227.0,207.19,160.3
2016,11,11,13,15,16.5,189.0,2.6,24.5,198.0,173.65,134.36
2016,11,11,13,30,4.0,167.0,2.5,24.0,169.0,147.15,113.6
2016,11,11,13,45,2.0,156.0,2.45,24.0,157.0,137.05,105.74
2016,11,11,14,0,0.0,145.0,2.4,24.0,145.0,126.76,97.64
2016,11,11,14,15,108.5,154.5,2.3,23.5,198.0,238.98,190.39
2016,11,11,14,30,217.0,164.0,2.2,23.0,251.0,349.25,279.38
2016,11,11,14,45,202.0,150.0,2.15,22.5,224.5,315.44,253.6
2016,11,11,15,0,187.0,136.0,2.1,22.0,198.0,294.84,238.13
2016,11,11,15,15,173.5,118.5,1.9,21.5,169.5,269.62,218.4
2016,11,11,15,30,160.0,101.0,1.7,21.0,141.0,243.37,197.25
2016,11,11,15,45,138.5,82.5,1.55,20.5,112.5,208.8,168.56
2016,11,11,16,0,117.0,64.0,1.4,20.0,84.0,173.28,138.25
2016,11,11,16,15,79.5,46.0,1.3,19.0,57.5,126.39,97.42
2016,11,11,16,30,42.0,28.0,1.2,18.0,31.0,75.52,45.1
2016,11,11,16,45,21.0,14.0,1.15,17.5,15.5,25.98,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,70.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,141.0,14.0,0.8,14.0,19.0,11.95,0.0
2016,11,12,7,15,272.5,25.5,0.85,14.5,53.5,21.05,9.3
2016,11,12,7,30,404.0,37.0,0.9,15.0,88.0,30.42,20.44
2016,11,12,7,45,481.5,44.5,1.0,16.0,129.5,36.04,25.92
2016,11,12,8,0,559.0,52.0,1.1,17.0,171.0,41.65,31.09
2016,11,12,8,15,609.0,57.5,1.05,17.5,213.5,45.46,34.57
2016,11,12,8,30,659.0,63.0,1.0,18.0,256.0,49.27,37.93
2016,11,12,8,45,694.0,66.5,1.0,18.5,296.0,56.03,43.77
2016,11,12,9,0,729.0,70.0,1.0,19.0,336.0,58.39,45.68
2016,11,12,9,15,752.5,73.0,0.95,19.0,371.5,60.27,47.23
2016,11,12,9,30,776.0,76.0,0.9,19.0,407.0,62.16,48.78
2016,11,12,9,45,799.5,76.0,0.9,19.5,438.5,61.83,48.3
2016,11,12,10,0,823.0,76.0,0.9,20.0,470.0,80.19,47.84
2016,11,12,10,15,834.5,77.0,0.85,20.5,494.0,130.82,70.36
2016,11,12,10,30,846.0,78.0,0.8,21.0,518.0,181.93,105.43
2016,11,12,10,45,855.0,78.5,0.75,22.0,535.0,237.07,149.34
2016,11,12,11,0,864.0,79.0,0.7,23.0,552.0,286.45,190.84
2016,11,12,11,15,867.5,79.5,0.75,23.0,561.5,333.67,232.35
2016,11,12,11,30,871.0,80.0,0.8,23.0,571.0,379.61,272.64
2016,11,12,11,45,871.5,80.5,0.85,23.5,573.0,422.92,309.71
2016,11,12,12,0,872.0,81.0,0.9,24.0,575.0,464.32,344.37
2016,11,12,12,15,716.5,126.0,1.0,24.0,529.0,471.1,354.29
2016,11,12,12,30,561.0,171.0,1.1,24.0,483.0,460.12,349.69
2016,11,12,12,45,705.0,126.0,1.25,24.5,508.5,528.54,402.67
2016,11,12,13,0,849.0,81.0,1.4,25.0,534.0,594.42,453.2
2016,11,12,13,15,658.5,126.5,1.45,24.5,470.0,554.68,426.03
2016,11,12,13,30,468.0,172.0,1.5,24.0,406.0,494.2,382.99
2016,11,12,13,45,415.5,171.5,1.6,24.0,371.0,475.1,370.58
2016,11,12,14,0,363.0,171.0,1.7,24.0,336.0,438.64,344.64
2016,11,12,14,15,563.5,120.5,1.7,23.5,353.5,555.97,437.07
2016,11,12,14,30,764.0,70.0,1.7,23.0,371.0,650.07,509.5
2016,11,12,14,45,736.0,67.0,1.7,23.0,333.0,636.06,499.23
2016,11,12,15,0,708.0,64.0,1.7,23.0,295.0,618.7,487.1
2016,11,12,15,15,667.5,59.5,1.6,22.5,253.5,587.31,464.34
2016,11,12,15,30,627.0,55.0,1.5,22.0,212.0,558.83,442.74
2016,11,12,15,45,563.0,49.0,1.45,21.5,169.0,504.53,400.46
2016,11,12,16,0,499.0,43.0,1.4,21.0,126.0,449.03,355.04
2016,11,12,16,15,396.0,34.0,1.4,20.0,86.5,362.14,281.55
2016,11,12,16,30,293.0,25.0,1.4,19.0,47.0,271.24,166.2
2016,11,12,16,45,146.5,12.5,1.4,18.0,23.5,108.15,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.0,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,134.0,13.0,0.6,13.0,17.0,11.1,0.0
2016,11,13,7,15,267.5,25.0,0.65,13.5,51.5,20.69,8.31
2016,11,13,7,30,401.0,37.0,0.7,14.0,86.0,30.51,20.53
2016,11,13,7,45,474.0,45.5,0.75,14.5,127.0,36.95,26.87
2016,11,13,8,0,547.0,54.0,0.8,15.0,168.0,43.32,32.82
2016,11,13,8,15,598.0,59.5,0.75,15.0,210.5,47.06,36.36
2016,11,13,8,30,649.0,65.0,0.7,15.0,253.0,50.82,39.79
2016,11,13,8,45,681.5,70.0,0.65,15.5,292.5,54.02,42.56
2016,11,13,9,0,714.0,75.0,0.6,16.0,332.0,57.2,45.22
2016,11,13,9,15,738.0,78.0,0.55,16.0,368.0,64.15,51.25
2016,11,13,9,30,762.0,81.0,0.5,16.0,404.0,65.95,52.72
2016,11,13,9,45,782.0,82.5,0.5,16.5,434.5,66.59,53.06
2016,11,13,10,0,802.0,84.0,0.5,17.0,465.0,83.19,52.62
2016,11,13,10,15,814.0,85.5,0.55,18.0,489.0,133.15,74.22
2016,11,13,10,30,826.0,87.0,0.6,19.0,513.0,183.72,108.5
2016,11,13,10,45,837.0,87.5,0.65,20.0,531.0,233.66,148.26
2016,11,13,11,0,848.0,88.0,0.7,21.0,549.0,283.59,190.42
2016,11,13,11,15,852.0,88.5,0.75,21.5,558.5,331.21,231.96
2016,11,13,11,30,856.0,89.0,0.8,22.0,568.0,377.68,272.22
2016,11,13,11,45,857.0,89.0,0.85,22.5,570.0,421.15,309.48
2016,11,13,12,0,858.0,89.0,0.9,23.0,572.0,462.79,344.39
2016,11,13,12,15,855.5,88.5,0.95,23.0,566.0,500.26,376.07
2016,11,13,12,30,853.0,88.0,1.0,23.0,560.0,535.25,405.21
2016,11,13,12,45,851.0,86.0,1.05,23.5,547.0,566.39,430.16
2016,11,13,13,0,849.0,84.0,1.1,24.0,534.0,594.75,452.56
2016,11,13,13,15,839.5,82.5,1.1,24.0,513.0,616.18,470.06
2016,11,13,13,30,830.0,81.0,1.1,24.0,492.0,634.28,484.93
2016,11,13,13,45,815.5,79.5,1.1,24.0,464.5,645.72,494.84
2016,11,13,14,0,801.0,78.0,1.1,24.0,437.0,653.61,502.11
2016,11,13,14,15,781.5,75.0,1.05,23.5,404.0,652.81,503.59
2016,11,13,14,30,762.0,72.0,1.0,23.0,371.0,648.43,501.82
2016,11,13,14,45,733.0,69.0,1.0,23.0,332.5,633.79,492.12
2016,11,13,15,0,704.0,66.0,1.0,23.0,294.0,615.74,479.72
2016,11,13,15,15,662.5,61.5,0.9,22.5,252.0,588.92,460.34
2016,11,13,15,30,621.0,57.0,0.8,22.0,210.0,555.16,434.9
2016,11,13,15,45,557.0,50.5,0.7,21.5,167.5,500.43,392.49
2016,11,13,16,0,493.0,44.0,0.6,21.0,125.0,444.44,346.97
2016,11,13,16,15,389.5,34.5,0.7,20.0,85.5,356.97,274.28
2016,11,13,16,30,286.0,25.0,0.8,19.0,46.0,264.01,152.75
2016,11,13,16,45,143.0,12.5,0.9,18.5,23.0,105.44,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.0,6.0,0.6,12.0,8.0,0.0,0.0
2016,11,14,7,0,140.0,12.0,0.6,12.0,16.0,10.24,0.0
2016,11,14,7,15,277.5,23.5,0.55,12.5,50.0,19.44,6.59
2016,11,14,7,30,415.0,35.0,0.5,13.0,84.0,28.89,19.14
2016,11,14,7,45,494.0,42.5,0.5,14.0,126.0,34.58,24.83
2016,11,14,8,0,573.0,50.0,0.5,15.0,168.0,40.27,30.12
2016,11,14,8,15,624.0,55.5,0.45,15.5,211.0,44.15,33.72
2016,11,14,8,30,675.0,61.0,0.4,16.0,254.0,48.02,37.18
2016,11,14,8,45,337.5,78.0,0.4,16.5,174.5,56.52,44.6
2016,11,14,9,0,0.0,95.0,0.4,17.0,95.0,76.5,61.92
2016,11,14,9,15,0.0,107.5,0.4,17.5,107.5,86.06,69.92
2016,11,14,9,30,0.0,120.0,0.4,18.0,120.0,95.51,77.76
2016,11,14,9,45,8.0,147.0,0.45,18.5,151.0,114.85,93.93
2016,11,14,10,0,16.0,174.0,0.5,19.0,182.0,134.27,104.88
2016,11,14,10,15,38.0,195.5,0.5,19.5,215.0,148.23,114.41
2016,11,14,10,30,60.0,217.0,0.5,20.0,248.0,171.0,130.82
2016,11,14,10,45,73.5,228.0,0.55,20.5,267.5,188.28,143.51
2016,11,14,11,0,87.0,239.0,0.6,21.0,287.0,207.19,157.78
2016,11,14,11,15,86.0,244.0,0.55,21.5,292.0,219.07,167.05
2016,11,14,11,30,85.0,249.0,0.5,22.0,297.0,230.78,176.17
2016,11,14,11,45,85.0,250.0,0.45,22.5,298.0,239.57,182.95
2016,11,14,12,0,85.0,251.0,0.4,23.0,299.0,248.17,189.52
2016,11,14,12,15,473.0,168.5,0.4,23.0,429.0,385.03,291.77
2016,11,14,12,30,861.0,86.0,0.4,23.0,559.0,534.54,400.92
2016,11,14,12,45,857.5,84.5,0.45,23.5,546.0,565.58,424.17
2016,11,14,13,0,854.0,83.0,0.5,24.0,533.0,593.77,446.17
2016,11,14,13,15,845.0,81.5,0.55,24.0,512.0,615.65,464.23
2016,11,14,13,30,836.0,80.0,0.6,24.0,491.0,634.22,479.75
2016,11,14,13,45,822.5,78.0,0.7,24.5,464.0,645.92,489.94
2016,11,14,14,0,809.0,76.0,0.8,25.0,437.0,654.09,497.5
2016,11,14,14,15,789.0,73.5,0.85,24.5,403.5,653.69,500.25
2016,11,14,14,30,769.0,71.0,0.9,24.0,370.0,649.7,499.83
2016,11,14,14,45,740.5,67.5,0.95,24.0,331.5,635.01,490.64
2016,11,14,15,0,712.0,64.0,1.0,24.0,293.0,616.91,478.71
2016,11,14,15,15,671.0,59.5,0.95,23.0,251.0,585.44,457.32
2016,11,14,15,30,630.0,55.0,0.9,22.0,209.0,557.1,437.08
2016,11,14,15,45,565.5,49.0,0.85,21.5,166.0,502.87,395.19
2016,11,14,16,0,501.0,43.0,0.8,21.0,123.0,447.38,350.07
2016,11,14,16,15,395.0,33.5,0.85,19.5,83.5,358.48,275.62
2016,11,14,16,30,289.0,24.0,0.9,18.0,44.0,262.9,143.74
2016,11,14,16,45,144.5,12.0,0.95,17.0,22.0,105.63,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.0,5.5,0.9,10.5,7.5,0.0,0.0
2016,11,15,7,0,190.0,11.0,0.9,11.0,15.0,9.39,0.0
2016,11,15,7,15,331.5,20.5,1.1,11.5,49.5,18.49,4.89
2016,11,15,7,30,473.0,30.0,1.3,12.0,84.0,27.03,17.47
2016,11,15,7,45,545.5,36.5,1.55,13.0,125.5,32.49,23.01
2016,11,15,8,0,618.0,43.0,1.8,14.0,167.0,37.96,28.13
2016,11,15,8,15,664.0,47.0,1.9,14.5,209.0,41.09,31.07
2016,11,15,8,30,710.0,51.0,2.0,15.0,251.0,44.25,33.92
2016,11,15,8,45,383.5,96.5,2.1,15.5,206.5,69.72,56.42
2016,11,15,9,0,57.0,142.0,2.2,16.0,162.0,104.64,86.84
2016,11,15,9,15,435.0,101.5,2.3,16.5,280.5,72.21,58.19
2016,11,15,9,30,813.0,61.0,2.4,17.0,399.0,51.49,39.86
2016,11,15,9,45,801.5,71.0,2.5,17.5,424.5,58.37,45.73
2016,11,15,10,0,790.0,81.0,2.6,18.0,450.0,76.13,49.9
2016,11,15,10,15,548.5,146.0,2.65,18.0,408.5,144.49,94.58
2016,11,15,10,30,307.0,211.0,2.7,18.0,367.0,193.9,140.7
2016,11,15,10,45,303.5,220.0,2.8,18.5,378.5,221.83,163.13
2016,11,15,11,0,300.0,229.0,2.9,19.0,390.0,249.3,186.32
2016,11,15,11,15,340.5,225.0,2.95,19.0,411.0,279.35,210.94
2016,11,15,11,30,381.0,221.0,3.0,19.0,432.0,312.34,238.45
2016,11,15,11,45,382.5,221.0,3.15,19.5,433.5,336.3,259.4
2016,11,15,12,0,384.0,221.0,3.3,20.0,435.0,359.48,279.47
2016,11,15,12,15,337.0,228.0,3.4,20.0,414.0,365.21,286.32
2016,11,15,12,30,290.0,235.0,3.5,20.0,393.0,366.74,289.28
2016,11,15,12,45,198.5,234.5,3.65,20.0,341.5,324.86,257.7
2016,11,15,13,0,107.0,234.0,3.8,20.0,290.0,274.34,218.12
2016,11,15,13,15,53.5,141.0,3.85,19.5,169.0,158.39,125.71
2016,11,15,13,30,0.0,48.0,3.9,19.0,48.0,39.73,27.59
2016,11,15,13,45,0.0,45.0,3.95,19.0,45.0,37.23,25.6
2016,11,15,14,0,0.0,42.0,4.0,19.0,42.0,34.73,23.55
2016,11,15,14,15,0.0,83.0,3.95,18.5,83.0,69.36,52.68
2016,11,15,14,30,0.0,124.0,3.9,18.0,124.0,110.25,86.98
2016,11,15,14,45,0.0,111.5,3.85,18.0,111.5,99.68,78.26
2016,11,15,15,0,0.0,99.0,3.8,18.0,99.0,89.04,69.45
2016,11,15,15,15,0.0,84.5,3.65,17.5,84.5,76.1,58.71
2016,11,15,15,30,0.0,70.0,3.5,17.0,70.0,62.96,47.62
2016,11,15,15,45,0.0,56.0,3.35,16.5,56.0,50.15,36.63
2016,11,15,16,0,0.0,42.0,3.2,16.0,42.0,36.98,25.21
2016,11,15,16,15,0.0,28.5,2.85,15.5,28.5,23.83,13.61
2016,11,15,16,30,0.0,15.0,2.5,15.0,15.0,12.36,0.98
2016,11,15,16,45,0.0,7.5,2.2,14.5,7.5,6.4,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,1.6,9.0,14.0,11.95,0.0
2016,11,16,7,15,225.0,23.5,1.95,9.5,48.5,19.52,4.03
2016,11,16,7,30,450.0,33.0,2.3,10.0,83.0,27.42,17.81
2016,11,16,7,45,537.0,39.5,2.65,11.0,126.5,32.4,23.06
2016,11,16,8,0,624.0,46.0,3.0,12.0,170.0,40.75,30.81
2016,11,16,8,15,674.5,51.0,3.25,12.5,213.5,44.68,34.51
2016,11,16,8,30,725.0,56.0,3.5,13.0,257.0,48.62,38.09
2016,11,16,8,45,758.5,59.5,3.75,13.5,298.0,51.17,40.32
2016,11,16,9,0,792.0,63.0,4.0,14.0,339.0,53.74,42.5
2016,11,16,9,15,814.5,65.5,4.05,14.0,375.5,55.41,43.93
2016,11,16,9,30,837.0,68.0,4.1,14.0,412.0,57.1,45.35
2016,11,16,9,45,851.0,70.0,4.15,14.5,442.5,58.33,46.26
2016,11,16,10,0,865.0,72.0,4.2,15.0,473.0,68.97,45.44
2016,11,16,10,15,875.5,73.5,4.2,15.0,497.5,127.98,70.92
2016,11,16,10,30,886.0,75.0,4.2,15.0,522.0,180.43,106.3
2016,11,16,10,45,890.5,76.5,4.2,15.5,538.5,231.83,148.62
2016,11,16,11,0,895.0,78.0,4.2,16.0,555.0,282.45,193.74
2016,11,16,11,15,665.0,142.0,4.2,16.0,499.5,310.94,229.6
2016,11,16,11,30,435.0,206.0,4.2,16.0,444.0,319.73,246.5
2016,11,16,11,45,437.5,206.0,4.25,16.0,446.5,347.4,271.63
2016,11,16,12,0,440.0,206.0,4.3,16.0,449.0,374.27,295.77
2016,11,16,12,15,665.5,143.5,4.25,16.0,506.5,453.68,360.05
2016,11,16,12,30,891.0,81.0,4.2,16.0,564.0,537.57,428.51
2016,11,16,12,45,883.5,80.5,4.2,16.0,550.0,567.59,455.12
2016,11,16,13,0,876.0,80.0,4.2,16.0,536.0,597.59,481.26
2016,11,16,13,15,866.5,79.0,4.15,16.0,515.0,620.34,501.3
2016,11,16,13,30,857.0,78.0,4.1,16.0,494.0,639.72,518.41
2016,11,16,13,45,837.5,77.5,4.1,16.0,465.0,649.74,528.15
2016,11,16,14,0,818.0,77.0,4.1,16.0,436.0,655.97,534.79
2016,11,16,14,15,797.5,74.5,4.0,15.5,402.5,655.54,536.87
2016,11,16,14,30,777.0,72.0,3.9,15.0,369.0,651.48,535.61
2016,11,16,14,45,742.5,69.5,3.85,15.0,329.5,633.95,522.57
2016,11,16,15,0,708.0,67.0,3.8,15.0,290.0,617.62,510.12
2016,11,16,15,15,664.5,62.5,3.5,14.5,248.0,585.49,484.82
2016,11,16,15,30,621.0,58.0,3.2,14.0,206.0,550.7,456.28
2016,11,16,15,45,547.0,51.5,2.95,13.5,162.5,489.48,405.26
2016,11,16,16,0,473.0,45.0,2.7,13.0,119.0,426.94,350.58
2016,11,16,16,15,362.0,34.5,2.4,12.0,80.0,334.38,266.25
2016,11,16,16,30,251.0,24.0,2.1,11.0,41.0,232.91,111.92
2016,11,16,16,45,125.5,12.0,1.85,10.5,20.5,92.48,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,17.0,0.8,6.5,38.0,13.75,0.0
2016,11,17,7,30,394.0,34.0,0.9,7.0,76.0,28.23,18.64
2016,11,17,7,45,490.5,41.0,1.0,7.5,119.0,33.54,24.44
2016,11,17,8,0,587.0,48.0,1.1,8.0,162.0,38.94,29.71
2016,11,17,8,15,640.0,53.0,1.2,8.5,205.0,42.49,33.13
2016,11,17,8,30,693.0,58.0,1.3,9.0,248.0,50.14,40.13
2016,11,17,8,45,735.0,60.0,1.4,9.5,289.5,51.43,41.26
2016,11,17,9,0,777.0,62.0,1.5,10.0,331.0,52.84,42.42
2016,11,17,9,15,800.5,64.5,1.6,10.5,367.5,54.53,43.8
2016,11,17,9,30,824.0,67.0,1.7,11.0,404.0,56.24,45.17
2016,11,17,9,45,845.0,67.5,1.85,12.0,435.5,56.45,45.08
2016,11,17,10,0,866.0,68.0,2.0,13.0,467.0,70.57,57.33
2016,11,17,10,15,877.0,69.5,2.05,13.5,491.5,122.64,67.45
2016,11,17,10,30,888.0,71.0,2.1,14.0,516.0,175.04,102.02
2016,11,17,10,45,896.5,71.5,2.2,14.5,533.5,226.31,143.68
2016,11,17,11,0,905.0,72.0,2.3,15.0,551.0,277.17,188.59
2016,11,17,11,15,663.5,139.5,2.25,15.0,494.0,306.37,225.23
2016,11,17,11,30,422.0,207.0,2.2,15.0,437.0,314.7,241.95
2016,11,17,11,45,423.0,207.5,2.2,15.5,439.0,341.61,265.65
2016,11,17,12,0,424.0,208.0,2.2,16.0,441.0,367.64,288.16
2016,11,17,12,15,668.0,139.5,2.2,16.0,502.0,449.03,352.81
2016,11,17,12,30,912.0,71.0,2.2,16.0,563.0,535.34,421.81
2016,11,17,12,45,906.5,70.5,2.25,16.5,549.5,566.92,448.32
2016,11,17,13,0,901.0,70.0,2.3,17.0,536.0,595.47,472.22
2016,11,17,13,15,892.5,69.0,2.25,17.0,515.0,618.6,492.0
2016,11,17,13,30,884.0,68.0,2.2,17.0,494.0,638.4,508.89
2016,11,17,13,45,870.5,66.5,2.2,17.0,466.5,651.05,520.42
2016,11,17,14,0,857.0,65.0,2.2,17.0,439.0,660.16,529.12
2016,11,17,14,15,838.5,63.0,2.1,16.5,405.5,667.5,536.37
2016,11,17,14,30,820.0,61.0,2.0,16.0,372.0,665.93,536.35
2016,11,17,14,45,793.0,58.0,1.95,16.0,333.0,653.61,527.49
2016,11,17,15,0,766.0,55.0,1.9,16.0,294.0,637.86,515.74
2016,11,17,15,15,726.0,51.5,1.65,15.5,252.0,608.99,493.08
2016,11,17,15,30,686.0,48.0,1.4,15.0,210.0,577.2,467.04
2016,11,17,15,45,625.0,42.5,1.15,14.5,166.5,525.55,424.14
2016,11,17,16,0,564.0,37.0,0.9,14.0,123.0,472.03,377.37
2016,11,17,16,15,455.5,29.0,0.95,13.0,83.0,382.35,297.85
2016,11,17,16,30,347.0,21.0,1.0,12.0,43.0,284.01,121.61
2016,11,17,16,45,173.5,10.5,1.05,11.5,21.5,122.25,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,206.5,15.5,1.75,7.0,37.0,12.52,0.0
2016,11,18,7,30,413.0,31.0,2.0,8.0,74.0,25.71,16.18
2016,11,18,7,45,505.0,38.5,2.25,9.0,117.5,31.55,22.42
2016,11,18,8,0,597.0,46.0,2.5,10.0,161.0,37.42,28.03
2016,11,18,8,15,651.5,51.5,2.45,10.5,204.5,45.1,35.16
2016,11,18,8,30,706.0,57.0,2.4,11.0,248.0,49.46,39.16
2016,11,18,8,45,743.5,61.0,2.4,12.0,290.0,52.41,41.7
2016,11,18,9,0,781.0,65.0,2.4,13.0,332.0,55.37,44.15
2016,11,18,9,15,805.0,67.5,2.65,14.0,369.0,57.0,45.37
2016,11,18,9,30,829.0,70.0,2.9,15.0,406.0,58.66,46.58
2016,11,18,9,45,847.5,72.0,3.15,16.0,437.5,59.91,47.39
2016,11,18,10,0,866.0,74.0,3.4,17.0,469.0,65.58,52.07
2016,11,18,10,15,876.0,75.5,3.5,17.5,493.0,118.28,63.65
2016,11,18,10,30,886.0,77.0,3.6,18.0,517.0,171.29,97.9
2016,11,18,10,45,891.0,78.0,3.75,18.5,533.5,227.72,143.23
2016,11,18,11,0,896.0,79.0,3.9,19.0,550.0,278.02,187.29
2016,11,18,11,15,671.0,139.5,3.95,19.0,495.5,306.38,222.59
2016,11,18,11,30,446.0,200.0,4.0,19.0,441.0,315.66,239.86
2016,11,18,11,45,669.0,141.0,4.1,19.5,505.0,380.82,290.23
2016,11,18,12,0,892.0,82.0,4.2,20.0,569.0,456.89,350.69
2016,11,18,12,15,887.5,82.0,4.25,20.0,562.0,494.19,384.18
2016,11,18,12,30,883.0,82.0,4.3,20.0,555.0,528.84,415.03
2016,11,18,12,45,874.0,81.5,4.35,20.5,540.0,560.1,441.75
2016,11,18,13,0,865.0,81.0,4.4,21.0,525.0,586.71,464.3
2016,11,18,13,15,855.5,79.5,4.4,20.5,504.5,608.69,484.57
2016,11,18,13,30,846.0,78.0,4.4,20.0,484.0,627.31,502.02
2016,11,18,13,45,830.5,76.5,4.4,20.0,456.0,638.68,512.75
2016,11,18,14,0,815.0,75.0,4.4,20.0,428.0,646.45,520.52
2016,11,18,14,15,795.5,72.5,4.2,19.5,395.0,646.79,522.77
2016,11,18,14,30,776.0,70.0,4.0,19.0,362.0,643.56,522.06
2016,11,18,14,45,747.5,66.5,3.8,19.0,324.0,629.36,511.26
2016,11,18,15,0,719.0,63.0,3.6,19.0,286.0,611.75,497.47
2016,11,18,15,15,676.5,58.5,3.15,18.0,244.5,579.8,473.03
2016,11,18,15,30,634.0,54.0,2.7,17.0,203.0,551.16,449.85
2016,11,18,15,45,568.0,47.5,2.3,16.0,160.0,496.1,404.46
2016,11,18,16,0,502.0,41.0,1.9,15.0,117.0,439.82,355.52
2016,11,18,16,15,388.0,31.5,1.75,14.0,78.0,346.94,270.74
2016,11,18,16,30,274.0,22.0,1.6,13.0,39.0,242.97,90.33
2016,11,18,16,45,137.0,11.0,1.5,12.0,19.5,98.53,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
