Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,12.0,1.0,0.82,0.0
2016,11,19,7,30,0.0,2.0,4.4,12.0,2.0,1.64,0.0
2016,11,19,7,45,0.0,3.5,4.45,12.5,3.5,2.87,0.0
2016,11,19,8,0,0.0,5.0,4.5,13.0,5.0,4.1,0.0
2016,11,19,8,15,0.0,6.5,4.45,13.0,6.5,5.34,0.0
2016,11,19,8,30,0.0,8.0,4.4,13.0,8.0,6.57,0.27
2016,11,19,8,45,0.0,9.5,4.35,13.5,9.5,7.81,1.38
2016,11,19,9,0,0.0,11.0,4.3,14.0,11.0,9.05,2.49
2016,11,19,9,15,0.0,25.5,4.3,14.5,25.5,21.03,13.2
2016,11,19,9,30,0.0,40.0,4.3,15.0,40.0,33.05,23.86
2016,11,19,9,45,0.0,28.5,4.3,15.5,28.5,23.53,15.3
2016,11,19,10,0,0.0,17.0,4.3,16.0,17.0,14.02,6.8
2016,11,19,10,15,0.0,42.5,4.3,16.0,42.5,35.16,24.18
2016,11,19,10,30,0.0,68.0,4.3,16.0,68.0,56.4,42.03
2016,11,19,10,45,0.0,80.5,4.3,16.5,80.5,66.85,50.63
2016,11,19,11,0,0.0,93.0,4.3,17.0,93.0,77.12,59.02
2016,11,19,11,15,0.0,57.5,4.25,17.0,57.5,47.66,34.41
2016,11,19,11,30,0.0,22.0,4.2,17.0,22.0,18.18,9.66
2016,11,19,11,45,0.0,33.0,4.2,17.0,33.0,27.3,17.33
2016,11,19,12,0,0.0,44.0,4.2,17.0,44.0,36.44,25.0
2016,11,19,12,15,0.0,56.5,4.15,17.0,56.5,46.84,33.71
2016,11,19,12,30,0.0,69.0,4.1,17.0,69.0,57.25,42.43
2016,11,19,12,45,0.0,50.0,4.1,17.0,50.0,41.42,29.2
2016,11,19,13,0,0.0,31.0,4.1,17.0,31.0,25.63,15.97
2016,11,19,13,15,0.0,19.0,4.05,17.0,19.0,15.69,7.61
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,5.77,0.0
2016,11,19,13,45,0.0,14.0,4.0,17.0,14.0,11.55,4.14
2016,11,19,14,0,0.0,21.0,4.0,17.0,21.0,17.32,9.06
2016,11,19,14,15,0.0,71.0,3.85,16.5,71.0,58.88,44.32
2016,11,19,14,30,0.0,121.0,3.7,16.0,121.0,107.68,85.56
2016,11,19,14,45,0.0,108.0,3.6,16.0,108.0,96.55,76.27
2016,11,19,15,0,0.0,95.0,3.5,16.0,95.0,85.32,66.86
2016,11,19,15,15,0.0,80.5,3.3,15.5,80.5,72.3,55.93
2016,11,19,15,30,0.0,66.0,3.1,15.0,66.0,59.04,44.63
2016,11,19,15,45,0.0,51.5,2.95,15.0,51.5,45.48,32.84
2016,11,19,16,0,0.0,37.0,2.8,15.0,37.0,31.46,20.61
2016,11,19,16,15,0.0,24.0,2.75,14.5,24.0,19.82,10.17
2016,11,19,16,30,0.0,11.0,2.7,14.0,11.0,9.05,0.0
2016,11,19,16,45,0.0,5.5,2.65,14.0,5.5,4.69,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,4.5,16.5,1.1,12.5,17.0,13.59,0.0
2016,11,20,7,30,9.0,33.0,1.2,13.0,34.0,26.44,15.95
2016,11,20,7,45,23.5,50.5,1.35,13.5,54.5,39.46,28.75
2016,11,20,8,0,38.0,68.0,1.5,14.0,75.0,52.38,40.67
2016,11,20,8,15,46.5,85.5,1.6,14.0,96.5,65.05,52.27
2016,11,20,8,30,55.0,103.0,1.7,14.0,118.0,77.49,63.51
2016,11,20,8,45,62.0,119.0,1.8,14.5,138.5,88.79,73.44
2016,11,20,9,0,69.0,135.0,1.9,15.0,159.0,99.86,82.98
2016,11,20,9,15,94.0,152.0,1.9,15.0,187.5,111.44,93.0
2016,11,20,9,30,119.0,169.0,1.9,15.0,216.0,118.92,99.35
2016,11,20,9,45,200.0,176.5,1.9,15.5,263.5,124.9,104.15
2016,11,20,10,0,281.0,184.0,1.9,16.0,311.0,125.62,104.39
2016,11,20,10,15,257.5,198.0,1.9,16.0,319.0,153.88,114.61
2016,11,20,10,30,234.0,212.0,1.9,16.0,327.0,183.12,136.35
2016,11,20,10,45,201.0,223.0,1.95,16.5,324.0,202.33,152.7
2016,11,20,11,0,168.0,234.0,2.0,17.0,321.0,218.18,167.17
2016,11,20,11,15,84.0,195.5,2.0,17.0,239.0,180.16,140.32
2016,11,20,11,30,0.0,157.0,2.0,17.0,157.0,128.84,101.33
2016,11,20,11,45,4.0,171.5,2.0,17.0,173.5,142.8,112.72
2016,11,20,12,0,8.0,186.0,2.0,17.0,190.0,157.52,124.65
2016,11,20,12,15,32.5,205.5,2.0,16.5,223.0,190.78,151.83
2016,11,20,12,30,57.0,225.0,2.0,16.0,256.0,224.47,179.48
2016,11,20,12,45,31.0,198.5,2.0,16.0,215.5,191.9,153.37
2016,11,20,13,0,5.0,172.0,2.0,16.0,175.0,149.65,119.04
2016,11,20,13,15,2.5,90.5,1.9,16.0,92.0,76.84,59.08
2016,11,20,13,30,0.0,9.0,1.8,16.0,9.0,7.42,0.65
2016,11,20,13,45,0.0,11.0,1.7,16.0,11.0,9.07,2.08
2016,11,20,14,0,0.0,13.0,1.6,16.0,13.0,10.71,3.5
2016,11,20,14,15,0.0,14.5,1.4,15.5,14.5,11.95,4.59
2016,11,20,14,30,0.0,16.0,1.2,15.0,16.0,13.18,5.69
2016,11,20,14,45,0.0,14.5,1.05,15.0,14.5,11.94,4.63
2016,11,20,15,0,0.0,13.0,0.9,15.0,13.0,10.69,3.57
2016,11,20,15,15,0.0,11.0,0.8,14.5,11.0,9.04,2.15
2016,11,20,15,30,0.0,9.0,0.7,14.0,9.0,7.39,0.72
2016,11,20,15,45,0.0,7.0,0.6,14.0,7.0,5.74,0.0
2016,11,20,16,0,0.0,5.0,0.5,14.0,5.0,4.1,0.0
2016,11,20,16,15,0.0,3.0,0.55,13.5,3.0,2.46,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.82,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.43,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,175.5,15.0,1.25,9.5,31.5,12.19,0.0
2016,11,21,7,30,351.0,30.0,1.4,10.0,63.0,24.9,14.61
2016,11,21,7,45,447.5,38.0,1.6,11.0,103.5,31.12,21.69
2016,11,21,8,0,544.0,46.0,1.8,12.0,144.0,37.35,27.64
2016,11,21,8,15,600.5,51.5,2.0,12.5,186.0,41.31,31.42
2016,11,21,8,30,657.0,57.0,2.2,13.0,228.0,45.28,35.08
2016,11,21,8,45,381.0,96.5,2.4,13.5,199.5,70.14,57.23
2016,11,21,9,0,105.0,136.0,2.6,14.0,171.0,97.97,81.71
2016,11,21,9,15,202.0,144.5,2.65,14.0,221.0,104.92,87.72
2016,11,21,9,30,299.0,153.0,2.7,14.0,271.0,107.72,90.04
2016,11,21,9,45,284.5,168.5,2.8,14.5,288.0,116.75,97.6
2016,11,21,10,0,270.0,184.0,2.9,15.0,305.0,125.51,104.86
2016,11,21,10,15,555.0,131.0,2.95,15.0,396.0,126.05,83.24
2016,11,21,10,30,840.0,78.0,3.0,15.0,487.0,158.82,91.35
2016,11,21,10,45,448.5,148.5,3.05,15.5,367.5,188.25,131.49
2016,11,21,11,0,57.0,219.0,3.1,16.0,248.0,183.32,144.37
2016,11,21,11,15,461.5,150.5,3.1,16.0,395.0,249.23,185.14
2016,11,21,11,30,866.0,82.0,3.1,16.0,542.0,353.21,261.41
2016,11,21,11,45,541.5,161.0,3.1,16.5,449.0,341.04,262.68
2016,11,21,12,0,217.0,240.0,3.1,17.0,356.0,294.73,232.55
2016,11,21,12,15,540.5,161.0,3.05,17.0,446.0,397.53,313.54
2016,11,21,12,30,864.0,82.0,3.0,17.0,536.0,512.59,404.62
2016,11,21,12,45,865.0,79.0,3.0,17.0,524.5,544.47,432.22
2016,11,21,13,0,866.0,76.0,3.0,17.0,513.0,570.93,455.62
2016,11,21,13,15,857.0,75.0,2.95,17.0,493.0,596.57,477.61
2016,11,21,13,30,848.0,74.0,2.9,17.0,473.0,616.11,494.61
2016,11,21,13,45,834.0,72.5,2.9,17.0,446.0,628.61,506.17
2016,11,21,14,0,820.0,71.0,2.9,17.0,419.0,637.58,514.84
2016,11,21,14,15,800.0,68.5,2.8,16.5,386.5,637.87,517.27
2016,11,21,14,30,780.0,66.0,2.7,16.0,354.0,634.58,516.72
2016,11,21,14,45,749.0,63.0,2.65,16.0,316.0,619.61,505.7
2016,11,21,15,0,718.0,60.0,2.6,16.0,278.0,601.21,491.6
2016,11,21,15,15,674.5,56.0,2.25,15.5,236.5,569.66,466.28
2016,11,21,15,30,631.0,52.0,1.9,15.0,195.0,541.17,442.1
2016,11,21,15,45,560.5,46.0,1.55,14.5,153.0,484.32,394.2
2016,11,21,16,0,490.0,40.0,1.2,14.0,111.0,426.31,342.66
2016,11,21,16,15,372.0,30.5,1.15,13.0,73.0,331.98,255.21
2016,11,21,16,30,254.0,21.0,1.1,12.0,35.0,223.86,40.48
2016,11,21,16,45,127.0,10.5,1.1,11.5,17.5,90.78,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,150.0,16.0,1.0,8.5,29.5,13.1,0.0
2016,11,22,7,30,300.0,32.0,1.1,9.0,59.0,26.68,15.77
2016,11,22,7,45,395.0,41.5,1.2,10.0,98.5,34.06,24.32
2016,11,22,8,0,490.0,51.0,1.3,11.0,138.0,41.4,31.35
2016,11,22,8,15,549.5,57.5,1.3,11.5,179.5,45.97,35.73
2016,11,22,8,30,609.0,64.0,1.3,12.0,221.0,50.56,39.96
2016,11,22,8,45,651.0,68.0,1.35,12.5,260.5,53.04,42.18
2016,11,22,9,0,693.0,72.0,1.4,13.0,300.0,55.57,44.36
2016,11,22,9,15,660.5,82.0,1.4,13.5,318.5,61.82,49.79
2016,11,22,9,30,628.0,92.0,1.4,14.0,337.0,67.84,54.94
2016,11,22,9,45,546.5,120.0,1.45,14.5,345.0,84.96,69.79
2016,11,22,10,0,465.0,148.0,1.5,15.0,353.0,101.37,83.83
2016,11,22,10,15,546.0,135.5,1.5,15.0,389.5,125.47,83.52
2016,11,22,10,30,627.0,123.0,1.5,15.0,426.0,161.37,102.53
2016,11,22,10,45,568.5,146.0,1.55,15.5,428.5,205.16,139.47
2016,11,22,11,0,510.0,169.0,1.6,16.0,431.0,243.98,174.85
2016,11,22,11,15,506.5,174.0,1.6,16.0,438.0,278.07,205.23
2016,11,22,11,30,503.0,179.0,1.6,16.0,445.0,311.1,234.89
2016,11,22,11,45,589.0,152.5,1.6,16.5,465.5,352.94,269.07
2016,11,22,12,0,675.0,126.0,1.6,17.0,486.0,396.03,304.6
2016,11,22,12,15,573.5,155.0,1.55,17.0,458.5,405.17,315.73
2016,11,22,12,30,472.0,184.0,1.5,17.0,431.0,409.53,321.86
2016,11,22,12,45,479.5,177.0,1.5,17.0,423.0,429.94,339.77
2016,11,22,13,0,487.0,170.0,1.5,17.0,415.0,449.05,356.36
2016,11,22,13,15,555.0,144.5,1.5,16.5,413.0,483.77,385.95
2016,11,22,13,30,623.0,119.0,1.5,16.0,411.0,525.54,420.7
2016,11,22,13,45,574.0,123.0,1.5,16.0,380.0,517.44,415.6
2016,11,22,14,0,525.0,127.0,1.5,16.0,349.0,499.25,402.97
2016,11,22,14,15,482.0,123.0,1.4,15.5,314.5,479.36,389.07
2016,11,22,14,30,439.0,119.0,1.3,15.0,280.0,456.38,372.35
2016,11,22,14,45,411.5,111.5,1.2,15.0,249.5,437.48,357.91
2016,11,22,15,0,384.0,104.0,1.1,15.0,219.0,416.49,341.31
2016,11,22,15,15,357.5,91.5,1.0,14.5,186.5,388.34,319.17
2016,11,22,15,30,331.0,79.0,0.9,14.0,154.0,358.54,294.76
2016,11,22,15,45,296.5,64.0,0.85,13.5,120.5,318.55,261.1
2016,11,22,16,0,262.0,49.0,0.8,13.0,87.0,277.59,224.85
2016,11,22,16,15,188.0,35.0,0.85,12.5,57.0,211.53,161.8
2016,11,22,16,30,114.0,21.0,0.9,12.0,27.0,129.31,11.94
2016,11,22,16,45,57.0,10.5,0.95,11.5,13.5,45.57,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,121.5,17.0,1.1,8.5,27.5,13.27,0.0
2016,11,23,7,30,243.0,34.0,1.1,9.0,55.0,26.4,15.09
2016,11,23,7,45,330.5,46.0,1.1,10.0,93.0,35.52,25.52
2016,11,23,8,0,418.0,58.0,1.1,11.0,131.0,47.3,36.54
2016,11,23,8,15,483.5,66.0,1.25,11.5,172.0,52.86,41.85
2016,11,23,8,30,549.0,74.0,1.4,12.0,213.0,58.44,46.99
2016,11,23,8,45,589.5,80.5,1.55,12.5,252.0,62.57,50.68
2016,11,23,9,0,630.0,87.0,1.7,13.0,291.0,66.69,54.27
2016,11,23,9,15,315.0,70.5,1.75,13.0,172.5,50.67,39.93
2016,11,23,9,30,0.0,54.0,1.8,13.0,54.0,44.69,34.54
2016,11,23,9,45,137.5,117.0,1.85,13.5,177.0,88.31,73.08
2016,11,23,10,0,275.0,180.0,1.9,14.0,300.0,123.29,103.32
2016,11,23,10,15,531.5,139.0,1.95,14.0,388.0,125.29,84.77
2016,11,23,10,30,788.0,98.0,2.0,14.0,476.0,163.97,98.61
2016,11,23,10,45,804.5,97.0,2.05,14.5,495.0,211.0,134.63
2016,11,23,11,0,821.0,96.0,2.1,15.0,514.0,258.65,175.3
2016,11,23,11,15,488.0,167.0,2.15,15.0,416.5,266.09,197.39
2016,11,23,11,30,155.0,238.0,2.2,15.0,319.0,242.17,190.18
2016,11,23,11,45,77.5,164.5,2.25,15.0,205.0,164.91,130.33
2016,11,23,12,0,0.0,91.0,2.3,15.0,91.0,75.62,58.08
2016,11,23,12,15,418.0,92.5,2.35,15.0,310.5,281.21,224.76
2016,11,23,12,30,836.0,94.0,2.4,15.0,530.0,505.48,400.9
2016,11,23,12,45,825.0,95.0,2.45,15.0,516.0,534.47,425.64
2016,11,23,13,0,814.0,96.0,2.5,15.0,502.0,560.3,448.56
2016,11,23,13,15,803.5,94.0,2.55,15.0,482.0,580.19,466.56
2016,11,23,13,30,793.0,92.0,2.6,15.0,462.0,596.78,481.74
2016,11,23,13,45,778.5,89.5,2.7,15.0,435.0,607.03,492.01
2016,11,23,14,0,764.0,87.0,2.8,15.0,408.0,616.74,501.58
2016,11,23,14,15,741.5,84.0,2.8,14.5,375.5,614.89,502.64
2016,11,23,14,30,719.0,81.0,2.8,14.0,343.0,609.56,500.77
2016,11,23,14,45,688.5,76.5,2.8,14.0,305.5,593.63,489.35
2016,11,23,15,0,658.0,72.0,2.8,14.0,268.0,574.47,474.82
2016,11,23,15,15,610.5,66.5,2.4,13.5,227.5,539.28,446.23
2016,11,23,15,30,563.0,61.0,2.0,13.0,187.0,501.41,414.2
2016,11,23,15,45,487.5,53.0,1.7,12.5,145.5,439.1,361.42
2016,11,23,16,0,412.0,45.0,1.4,12.0,104.0,375.48,305.2
2016,11,23,16,15,291.0,33.5,1.3,11.0,67.5,278.2,213.94
2016,11,23,16,30,170.0,22.0,1.2,10.0,31.0,167.35,5.09
2016,11,23,16,45,85.0,11.0,1.15,9.5,15.5,63.83,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,17.0,0.55,6.0,27.0,14.51,0.0
2016,11,24,7,30,231.0,34.0,0.6,6.0,54.0,26.39,14.77
2016,11,24,7,45,340.5,45.5,0.65,6.5,94.0,37.72,27.79
2016,11,24,8,0,450.0,57.0,0.7,7.0,134.0,46.71,36.59
2016,11,24,8,15,515.5,64.5,0.8,7.0,176.0,51.91,41.75
2016,11,24,8,30,581.0,72.0,0.9,7.0,218.0,57.13,46.75
2016,11,24,8,45,635.0,76.0,1.0,7.5,259.5,59.44,48.86
2016,11,24,9,0,689.0,80.0,1.1,8.0,301.0,61.87,50.99
2016,11,24,9,15,718.5,83.5,1.15,8.5,337.5,63.77,52.57
2016,11,24,9,30,748.0,87.0,1.2,9.0,374.0,65.73,54.15
2016,11,24,9,45,774.0,88.5,1.3,10.0,406.5,66.25,54.32
2016,11,24,10,0,800.0,90.0,1.4,11.0,439.0,73.05,60.08
2016,11,24,10,15,814.0,92.0,1.4,11.5,464.0,112.49,67.56
2016,11,24,10,30,828.0,94.0,1.4,12.0,489.0,162.86,96.94
2016,11,24,10,45,838.0,95.0,1.4,13.0,507.0,212.42,134.73
2016,11,24,11,0,848.0,96.0,1.4,14.0,525.0,261.96,176.73
2016,11,24,11,15,852.5,96.5,1.2,14.5,535.0,309.35,218.78
2016,11,24,11,30,857.0,97.0,1.0,15.0,545.0,355.69,259.8
2016,11,24,11,45,859.0,97.0,0.85,15.5,547.5,399.43,298.01
2016,11,24,12,0,861.0,97.0,0.7,16.0,550.0,441.47,333.6
2016,11,24,12,15,858.0,96.5,0.6,16.0,544.5,478.95,365.44
2016,11,24,12,30,855.0,96.0,0.5,16.0,539.0,513.95,394.35
2016,11,24,12,45,849.0,95.0,0.4,16.0,525.5,544.31,418.87
2016,11,24,13,0,843.0,94.0,0.3,16.0,512.0,571.72,440.46
2016,11,24,13,15,832.5,92.5,0.35,16.0,491.5,593.0,458.78
2016,11,24,13,30,822.0,91.0,0.4,16.0,471.0,610.92,474.42
2016,11,24,13,45,805.0,89.0,0.5,16.5,443.5,620.85,483.81
2016,11,24,14,0,788.0,87.0,0.6,17.0,416.0,627.11,490.39
2016,11,24,14,15,765.5,84.0,0.55,16.5,383.0,628.73,493.29
2016,11,24,14,30,743.0,81.0,0.5,16.0,350.0,623.82,491.28
2016,11,24,14,45,709.5,77.0,0.5,16.0,311.5,606.77,479.8
2016,11,24,15,0,676.0,73.0,0.5,16.0,273.0,586.36,465.33
2016,11,24,15,15,627.5,67.0,0.5,15.5,231.5,550.08,439.0
2016,11,24,15,30,579.0,61.0,0.5,15.0,190.0,511.05,409.21
2016,11,24,15,45,505.0,53.0,0.5,14.5,148.0,449.89,360.55
2016,11,24,16,0,431.0,45.0,0.5,14.0,106.0,387.3,307.87
2016,11,24,16,15,215.5,38.0,0.55,13.0,68.5,234.91,176.36
2016,11,24,16,30,0.0,31.0,0.6,12.0,31.0,45.3,0.0
2016,11,24,16,45,0.0,15.5,0.7,11.5,15.5,13.23,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,15,53.0,15.0,1.05,6.5,19.5,12.8,0.0
2016,11,25,7,30,106.0,30.0,1.0,7.0,39.0,23.39,11.78
2016,11,25,7,45,162.0,46.5,1.0,7.5,69.0,35.73,25.81
2016,11,25,8,0,218.0,63.0,1.0,8.0,99.0,47.86,37.4
2016,11,25,8,15,249.5,78.5,1.2,8.5,131.0,58.96,47.79
2016,11,25,8,30,281.0,94.0,1.4,9.0,163.0,69.81,57.77
2016,11,25,8,45,304.0,107.5,1.6,9.5,194.0,79.06,66.11
2016,11,25,9,0,327.0,121.0,1.8,10.0,225.0,88.09,74.11
2016,11,25,9,15,355.0,128.0,1.75,10.5,253.0,90.08,75.68
2016,11,25,9,30,383.0,135.0,1.7,11.0,281.0,94.08,78.99
2016,11,25,9,45,273.0,161.0,1.7,12.0,269.5,112.2,94.54
2016,11,25,10,0,163.0,187.0,1.7,13.0,258.0,130.43,109.91
2016,11,25,10,15,211.0,194.0,1.7,13.5,290.5,148.05,113.64
2016,11,25,10,30,259.0,201.0,1.7,14.0,323.0,171.2,127.06
2016,11,25,10,45,287.0,204.5,1.75,14.5,344.5,197.71,146.34
2016,11,25,11,0,315.0,208.0,1.8,15.0,366.0,226.69,169.22
2016,11,25,11,15,328.0,210.0,1.8,15.0,377.5,253.0,191.74
2016,11,25,11,30,341.0,212.0,1.8,15.0,389.0,279.97,215.16
2016,11,25,11,45,366.0,208.0,1.8,15.5,399.0,306.88,237.95
2016,11,25,12,0,391.0,204.0,1.8,16.0,409.0,334.91,261.6
2016,11,25,12,15,323.5,214.0,1.75,16.0,382.5,335.54,264.74
2016,11,25,12,30,256.0,224.0,1.7,16.0,356.0,330.58,262.68
2016,11,25,12,45,281.5,214.5,1.7,16.0,356.0,350.1,279.49
2016,11,25,13,0,307.0,205.0,1.7,16.0,356.0,370.06,296.54
2016,11,25,13,15,225.5,204.0,1.65,16.0,312.5,327.18,263.44
2016,11,25,13,30,144.0,203.0,1.6,16.0,269.0,288.27,232.72
2016,11,25,13,45,113.5,189.5,1.55,16.0,240.0,263.64,213.46
2016,11,25,14,0,83.0,176.0,1.5,16.0,211.0,225.1,182.59
2016,11,25,14,15,133.5,162.0,1.3,15.5,213.0,261.39,213.69
2016,11,25,14,30,184.0,148.0,1.1,15.0,215.0,286.62,235.46
2016,11,25,14,45,168.5,135.0,0.9,14.5,191.5,268.12,220.66
2016,11,25,15,0,153.0,122.0,0.7,14.0,168.0,248.78,205.03
2016,11,25,15,15,140.0,105.0,0.7,13.5,142.0,224.85,185.73
2016,11,25,15,30,127.0,88.0,0.7,13.0,116.0,199.97,164.98
2016,11,25,15,45,110.0,69.5,0.75,13.0,90.0,168.92,138.11
2016,11,25,16,0,93.0,51.0,0.8,13.0,64.0,136.47,109.2
2016,11,25,16,15,46.5,34.5,0.85,12.5,41.0,86.56,62.59
2016,11,25,16,30,0.0,18.0,0.9,12.0,18.0,16.49,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.5,9.0,7.68,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.15,10.0,6.5,5.55,0.0
2016,11,26,7,30,0.0,13.0,2.3,10.0,13.0,10.7,1.89
2016,11,26,7,45,0.0,23.5,2.5,10.5,23.5,19.39,11.18
2016,11,26,8,0,0.0,34.0,2.7,11.0,34.0,28.09,19.35
2016,11,26,8,15,0.0,45.5,2.8,11.0,45.5,37.61,28.19
2016,11,26,8,30,0.0,57.0,2.9,11.0,57.0,46.79,36.66
2016,11,26,8,45,0.0,68.0,3.0,11.0,68.0,55.52,44.63
2016,11,26,9,0,0.0,79.0,3.1,11.0,79.0,64.16,52.44
2016,11,26,9,15,0.0,89.0,3.05,11.0,89.0,72.0,59.44
2016,11,26,9,30,0.0,99.0,3.0,11.0,99.0,79.76,66.3
2016,11,26,9,45,0.0,99.5,2.95,11.0,99.5,80.59,66.93
2016,11,26,10,0,0.0,100.0,2.9,11.0,100.0,81.32,67.48
2016,11,26,10,15,0.0,102.0,2.9,11.0,102.0,83.26,65.97
2016,11,26,10,30,0.0,104.0,2.9,11.0,104.0,85.19,67.53
2016,11,26,10,45,5.5,141.5,2.9,11.0,144.5,114.99,92.42
2016,11,26,11,0,11.0,179.0,2.9,11.0,185.0,145.51,117.71
2016,11,26,11,15,72.5,206.0,3.05,11.0,244.0,182.71,146.49
2016,11,26,11,30,134.0,233.0,3.2,11.0,303.0,230.07,184.36
2016,11,26,11,45,169.0,233.5,3.4,11.0,321.5,254.06,204.32
2016,11,26,12,0,204.0,234.0,3.6,11.0,340.0,280.75,226.94
2016,11,26,12,15,201.0,231.5,3.7,11.0,335.5,290.81,236.53
2016,11,26,12,30,198.0,229.0,3.8,11.0,331.0,300.0,245.33
2016,11,26,12,45,114.5,211.5,3.95,11.5,270.5,253.43,207.74
2016,11,26,13,0,31.0,194.0,4.1,12.0,210.0,191.25,156.17
2016,11,26,13,15,15.5,138.0,4.05,11.5,146.0,126.29,102.29
2016,11,26,13,30,0.0,82.0,4.0,11.0,82.0,68.1,52.98
2016,11,26,13,45,0.0,51.5,4.0,11.0,51.5,42.62,31.21
2016,11,26,14,0,0.0,21.0,4.0,11.0,21.0,17.32,9.38
2016,11,26,14,15,0.0,72.0,3.8,11.0,72.0,59.71,46.09
2016,11,26,14,30,0.0,123.0,3.6,11.0,123.0,110.54,89.72
2016,11,26,14,45,0.0,108.5,3.45,11.0,108.5,97.93,78.96
2016,11,26,15,0,0.0,94.0,3.3,11.0,94.0,85.13,68.0
2016,11,26,15,15,0.0,79.0,3.15,11.0,79.0,71.55,56.25
2016,11,26,15,30,0.0,64.0,3.0,11.0,64.0,57.7,44.12
2016,11,26,15,45,0.0,49.0,2.9,11.0,49.0,43.45,31.55
2016,11,26,16,0,0.0,34.0,2.8,11.0,34.0,28.65,18.46
2016,11,26,16,15,0.0,21.5,2.8,11.0,21.5,17.75,8.22
2016,11,26,16,30,0.0,9.0,2.8,11.0,9.0,7.4,0.0
2016,11,26,16,45,0.0,4.5,2.85,11.0,4.5,3.84,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,98.5,15.5,2.5,9.5,22.5,13.23,0.0
2016,11,27,7,30,197.0,31.0,2.6,10.0,45.0,24.06,10.41
2016,11,27,7,45,329.0,40.0,2.75,10.5,84.5,33.05,22.89
2016,11,27,8,0,461.0,49.0,2.9,11.0,124.0,40.06,29.91
2016,11,27,8,15,528.5,56.0,3.1,11.0,165.0,45.09,34.85
2016,11,27,8,30,596.0,63.0,3.3,11.0,206.0,50.13,39.64
2016,11,27,8,45,651.0,66.0,3.5,11.5,247.5,51.91,41.28
2016,11,27,9,0,706.0,69.0,3.7,12.0,289.0,53.82,42.95
2016,11,27,9,15,734.5,72.0,3.7,12.0,325.0,60.58,49.0
2016,11,27,9,30,763.0,75.0,3.7,12.0,361.0,62.53,50.68
2016,11,27,9,45,725.5,82.0,3.75,12.5,372.0,61.3,49.4
2016,11,27,10,0,688.0,89.0,3.8,13.0,383.0,65.07,52.57
2016,11,27,10,15,765.5,84.5,3.7,13.0,428.5,97.35,58.83
2016,11,27,10,30,843.0,80.0,3.6,13.0,474.0,146.04,83.37
2016,11,27,10,45,853.0,80.5,3.55,13.5,492.0,195.55,120.63
2016,11,27,11,0,863.0,81.0,3.5,14.0,510.0,244.97,163.0
2016,11,27,11,15,867.0,81.5,3.35,14.0,520.0,292.55,206.58
2016,11,27,11,30,871.0,82.0,3.2,14.0,530.0,339.0,249.8
2016,11,27,11,45,872.0,82.5,3.1,14.5,532.5,383.09,290.35
2016,11,27,12,0,873.0,83.0,3.0,15.0,535.0,425.4,328.59
2016,11,27,12,15,639.5,138.5,2.95,15.0,468.0,414.26,326.63
2016,11,27,12,30,406.0,194.0,2.9,15.0,401.0,379.42,303.24
2016,11,27,12,45,461.5,176.0,2.85,15.0,406.0,412.06,331.27
2016,11,27,13,0,517.0,158.0,2.8,15.0,411.0,446.01,360.08
2016,11,27,13,15,480.0,158.5,2.65,15.0,386.5,446.25,361.62
2016,11,27,13,30,443.0,159.0,2.5,15.0,362.0,442.86,360.08
2016,11,27,13,45,436.5,150.0,2.45,15.0,340.0,445.37,363.5
2016,11,27,14,0,430.0,141.0,2.4,15.0,318.0,445.67,365.0
2016,11,27,14,15,429.0,129.0,2.3,14.5,294.0,444.16,365.59
2016,11,27,14,30,428.0,117.0,2.2,14.0,270.0,440.52,364.3
2016,11,27,14,45,392.5,111.0,2.1,14.0,239.5,418.3,346.73
2016,11,27,15,0,357.0,105.0,2.0,14.0,209.0,394.0,327.05
2016,11,27,15,15,328.0,92.0,1.75,13.5,176.5,364.08,302.64
2016,11,27,15,30,299.0,79.0,1.5,13.0,144.0,332.57,276.0
2016,11,27,15,45,256.5,64.0,1.25,12.5,111.0,288.02,237.49
2016,11,27,16,0,214.0,49.0,1.0,12.0,78.0,242.85,196.83
2016,11,27,16,15,107.0,35.5,1.0,11.5,50.0,142.86,105.85
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,24.44,0.0
2016,11,27,16,45,0.0,11.0,1.0,10.5,11.0,9.39,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,19.0,13.5,2.8,12.0,14.5,11.52,0.0
2016,11,28,7,30,38.0,27.0,3.0,12.0,29.0,21.32,7.51
2016,11,28,7,45,82.0,44.0,3.25,12.0,55.0,34.06,23.47
2016,11,28,8,0,126.0,61.0,3.5,12.0,81.0,45.94,34.89
2016,11,28,8,15,151.0,78.5,3.6,12.0,109.5,58.25,46.36
2016,11,28,8,30,176.0,96.0,3.7,12.0,138.0,70.25,57.41
2016,11,28,8,45,200.0,111.0,3.85,12.0,166.5,80.35,66.63
2016,11,28,9,0,224.0,126.0,4.0,12.0,195.0,90.21,75.48
2016,11,28,9,15,245.5,136.0,4.05,12.0,220.5,96.75,81.27
2016,11,28,9,30,267.0,146.0,4.1,12.0,246.0,103.14,86.85
2016,11,28,9,45,208.5,164.5,4.2,12.5,246.0,117.5,99.25
2016,11,28,10,0,150.0,183.0,4.3,13.0,246.0,127.81,107.96
2016,11,28,10,15,287.0,175.0,4.3,13.0,305.5,133.35,101.1
2016,11,28,10,30,424.0,167.0,4.3,13.0,365.0,159.65,112.22
2016,11,28,10,45,257.0,192.0,4.35,13.5,313.5,181.61,135.77
2016,11,28,11,0,90.0,217.0,4.4,14.0,262.0,186.01,146.7
2016,11,28,11,15,45.0,187.5,4.4,14.0,210.0,161.44,128.48
2016,11,28,11,30,0.0,158.0,4.4,14.0,158.0,129.29,103.37
2016,11,28,11,45,76.5,195.5,4.4,14.0,235.0,188.08,150.52
2016,11,28,12,0,153.0,233.0,4.4,14.0,312.0,258.64,207.69
2016,11,28,12,15,131.5,230.0,4.35,14.0,297.5,258.26,208.4
2016,11,28,12,30,110.0,227.0,4.3,14.0,283.0,249.47,202.11
2016,11,28,12,45,406.5,178.0,4.3,14.0,377.0,384.69,312.95
2016,11,28,13,0,703.0,129.0,4.3,14.0,471.0,521.96,424.38
2016,11,28,13,15,690.5,126.5,4.2,14.0,451.5,538.42,439.04
2016,11,28,13,30,678.0,124.0,4.1,14.0,432.0,551.75,451.42
2016,11,28,13,45,440.5,148.5,4.1,14.0,344.0,445.02,366.99
2016,11,28,14,0,203.0,173.0,4.1,14.0,256.0,309.53,256.25
2016,11,28,14,15,184.0,164.0,4.0,13.5,235.0,296.0,246.39
2016,11,28,14,30,165.0,155.0,3.9,13.0,214.0,281.47,235.11
2016,11,28,14,45,379.5,118.0,3.85,13.0,233.5,416.49,349.84
2016,11,28,15,0,594.0,81.0,3.8,13.0,253.0,532.18,445.54
2016,11,28,15,15,543.0,74.0,3.35,12.5,213.5,493.32,412.92
2016,11,28,15,30,492.0,67.0,2.9,12.0,174.0,451.71,377.52
2016,11,28,15,45,436.5,56.0,2.5,12.0,135.5,401.1,332.75
2016,11,28,16,0,381.0,45.0,2.1,12.0,97.0,349.28,284.65
2016,11,28,16,15,261.5,32.5,1.85,11.0,62.0,254.09,191.26
2016,11,28,16,30,142.0,20.0,1.6,10.0,27.0,142.24,0.0
2016,11,28,16,45,71.0,10.0,1.4,9.5,13.5,53.42,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
