Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,10.5,1.6,4.5,24.5,8.96,0.0
2016,11,29,7,30,406.0,21.0,1.8,5.0,49.0,19.13,5.44
2016,11,29,7,45,508.0,28.0,2.05,6.0,89.5,25.29,16.37
2016,11,29,8,0,610.0,35.0,2.3,7.0,130.0,31.48,22.65
2016,11,29,8,15,668.0,39.5,2.35,7.5,172.0,35.25,26.41
2016,11,29,8,30,726.0,44.0,2.4,8.0,214.0,39.06,30.04
2016,11,29,8,45,762.5,47.5,2.45,8.5,254.5,41.89,32.68
2016,11,29,9,0,799.0,51.0,2.5,9.0,295.0,44.72,35.23
2016,11,29,9,15,823.5,53.0,2.4,9.5,331.0,51.32,41.13
2016,11,29,9,30,848.0,55.0,2.3,10.0,367.0,53.45,42.92
2016,11,29,9,45,864.0,57.0,2.2,10.5,398.0,55.42,44.55
2016,11,29,10,0,880.0,59.0,2.1,11.0,429.0,57.32,46.09
2016,11,29,10,15,891.0,60.0,2.05,11.5,453.5,86.02,49.01
2016,11,29,10,30,902.0,61.0,2.0,12.0,478.0,137.73,75.09
2016,11,29,10,45,908.5,62.0,2.0,12.5,495.0,188.88,112.81
2016,11,29,11,0,915.0,63.0,2.0,13.0,512.0,239.49,155.97
2016,11,29,11,15,678.5,124.0,2.05,13.5,461.0,272.77,196.2
2016,11,29,11,30,442.0,185.0,2.1,14.0,410.0,286.33,218.04
2016,11,29,11,45,681.5,125.0,2.2,14.5,474.0,348.21,265.15
2016,11,29,12,0,921.0,65.0,2.3,15.0,538.0,422.6,324.14
2016,11,29,12,15,749.0,106.0,2.35,15.0,488.5,427.48,334.68
2016,11,29,12,30,577.0,147.0,2.4,15.0,439.0,414.33,329.17
2016,11,29,12,45,728.0,110.0,2.45,15.0,469.0,486.0,387.95
2016,11,29,13,0,879.0,73.0,2.5,15.0,499.0,554.56,444.03
2016,11,29,13,15,869.5,72.0,2.5,14.5,479.5,580.32,467.18
2016,11,29,13,30,860.0,71.0,2.5,14.0,460.0,600.3,485.85
2016,11,29,13,45,844.0,69.5,2.55,14.0,433.0,612.38,497.52
2016,11,29,14,0,828.0,68.0,2.6,14.0,406.0,620.86,506.16
2016,11,29,14,15,808.0,66.0,2.55,13.5,374.0,622.61,509.89
2016,11,29,14,30,788.0,64.0,2.5,13.0,342.0,620.79,510.55
2016,11,29,14,45,760.0,60.5,2.5,13.0,305.0,608.36,501.86
2016,11,29,15,0,732.0,57.0,2.5,13.0,268.0,592.52,489.88
2016,11,29,15,15,688.0,52.5,2.15,12.5,227.5,561.36,464.21
2016,11,29,15,30,644.0,48.0,1.8,12.0,187.0,527.27,434.96
2016,11,29,15,45,575.5,42.0,1.5,11.5,145.5,472.3,387.75
2016,11,29,16,0,507.0,36.0,1.2,11.0,104.0,424.09,342.32
2016,11,29,16,15,383.0,27.0,1.15,10.0,67.0,328.95,245.91
2016,11,29,16,30,259.0,18.0,1.1,9.0,30.0,215.6,0.0
2016,11,29,16,45,129.5,9.0,1.1,8.5,15.0,89.37,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,7.5,7.0,5.97,0.0
2016,11,30,7,30,0.0,14.0,0.8,8.0,14.0,11.54,0.19
2016,11,30,7,45,0.0,27.0,0.75,8.5,27.0,22.32,13.55
2016,11,30,8,0,0.0,40.0,0.7,9.0,40.0,32.68,23.54
2016,11,30,8,15,0.0,54.0,0.85,9.5,54.0,43.66,33.76
2016,11,30,8,30,0.0,68.0,1.0,10.0,68.0,54.53,43.75
2016,11,30,8,45,0.0,81.5,1.15,10.5,81.5,64.94,53.18
2016,11,30,9,0,0.0,95.0,1.3,11.0,95.0,75.24,62.36
2016,11,30,9,15,0.0,107.5,1.35,11.0,107.5,84.74,70.81
2016,11,30,9,30,0.0,120.0,1.4,11.0,120.0,94.13,79.08
2016,11,30,9,45,177.5,138.5,1.5,11.5,212.5,101.88,85.67
2016,11,30,10,0,355.0,157.0,1.6,12.0,305.0,110.73,93.16
2016,11,30,10,15,188.5,166.0,1.6,12.0,245.0,126.47,98.3
2016,11,30,10,30,22.0,175.0,1.6,12.0,185.0,138.25,110.87
2016,11,30,10,45,77.5,196.5,1.6,12.5,234.0,160.96,126.71
2016,11,30,11,0,133.0,218.0,1.6,13.0,283.0,193.15,150.54
2016,11,30,11,15,218.0,215.0,1.6,13.0,324.0,223.7,172.93
2016,11,30,11,30,303.0,212.0,1.6,13.0,365.0,263.06,203.66
2016,11,30,11,45,235.0,221.0,1.65,13.5,340.5,264.05,207.62
2016,11,30,12,0,167.0,230.0,1.7,14.0,316.0,260.39,206.97
2016,11,30,12,15,211.0,224.0,1.85,14.0,331.0,285.86,228.33
2016,11,30,12,30,255.0,218.0,2.0,14.0,346.0,320.42,257.11
2016,11,30,12,45,241.5,214.0,2.15,14.0,333.0,325.13,262.32
2016,11,30,13,0,228.0,210.0,2.3,14.0,320.0,319.38,259.15
2016,11,30,13,15,151.0,201.0,2.35,13.5,273.0,279.04,227.71
2016,11,30,13,30,74.0,192.0,2.4,13.0,226.0,223.43,182.76
2016,11,30,13,45,37.0,164.0,2.45,13.0,181.0,177.02,144.54
2016,11,30,14,0,0.0,136.0,2.5,13.0,136.0,119.45,96.08
2016,11,30,14,15,41.5,140.5,2.4,12.5,155.0,163.26,134.3
2016,11,30,14,30,83.0,145.0,2.3,12.0,174.0,201.73,167.78
2016,11,30,14,45,73.0,131.0,2.2,12.0,154.5,184.65,153.4
2016,11,30,15,0,63.0,117.0,2.1,12.0,135.0,167.11,138.55
2016,11,30,15,15,55.0,100.0,1.9,11.5,114.0,146.33,120.94
2016,11,30,15,30,47.0,83.0,1.7,11.0,93.0,124.92,102.39
2016,11,30,15,45,30.5,65.0,1.55,11.0,71.0,95.38,76.22
2016,11,30,16,0,14.0,47.0,1.4,11.0,49.0,64.68,48.83
2016,11,30,16,15,7.0,30.0,1.3,10.5,31.0,34.58,21.13
2016,11,30,16,30,0.0,13.0,1.2,10.0,13.0,10.72,0.0
2016,11,30,16,45,0.0,6.5,1.2,10.0,6.5,5.55,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,164.0,10.5,1.35,5.5,21.0,8.96,0.0
2016,12,1,7,30,328.0,21.0,1.4,6.0,42.0,17.51,1.86
2016,12,1,7,45,445.5,29.0,1.5,7.0,81.5,26.16,16.79
2016,12,1,8,0,563.0,37.0,1.6,8.0,121.0,33.23,24.04
2016,12,1,8,15,626.0,42.5,1.9,8.5,163.0,37.77,28.53
2016,12,1,8,30,689.0,48.0,2.2,9.0,205.0,42.34,32.87
2016,12,1,8,45,732.0,51.0,2.55,9.5,246.0,44.65,35.03
2016,12,1,9,0,775.0,54.0,2.9,10.0,287.0,47.02,37.15
2016,12,1,9,15,801.5,57.0,2.95,10.0,323.5,49.27,39.19
2016,12,1,9,30,828.0,60.0,3.0,10.0,360.0,51.53,41.19
2016,12,1,9,45,841.5,63.0,3.15,10.5,390.5,53.65,42.96
2016,12,1,10,0,855.0,66.0,3.3,11.0,421.0,55.74,44.68
2016,12,1,10,15,868.0,67.5,3.35,11.5,446.0,85.67,51.86
2016,12,1,10,30,881.0,69.0,3.4,12.0,471.0,136.86,76.34
2016,12,1,10,45,890.0,70.0,3.45,12.5,489.5,187.47,112.87
2016,12,1,11,0,899.0,71.0,3.5,13.0,508.0,237.81,155.48
2016,12,1,11,15,903.5,71.5,3.55,13.0,518.5,286.15,199.78
2016,12,1,11,30,908.0,72.0,3.6,13.0,529.0,333.33,244.1
2016,12,1,11,45,909.0,72.5,3.65,13.5,532.0,377.99,285.87
2016,12,1,12,0,910.0,73.0,3.7,14.0,535.0,420.8,325.41
2016,12,1,12,15,673.0,128.0,3.65,14.0,468.0,411.32,325.48
2016,12,1,12,30,436.0,183.0,3.6,14.0,401.0,378.37,303.94
2016,12,1,12,45,666.5,126.5,3.55,14.5,451.5,467.15,376.01
2016,12,1,13,0,897.0,70.0,3.5,15.0,502.0,556.27,447.91
2016,12,1,13,15,887.5,69.0,3.45,15.0,482.0,579.44,468.47
2016,12,1,13,30,878.0,68.0,3.4,15.0,462.0,599.32,486.35
2016,12,1,13,45,863.5,66.5,3.4,15.0,435.5,616.56,501.84
2016,12,1,14,0,849.0,65.0,3.4,15.0,409.0,626.51,511.5
2016,12,1,14,15,828.5,63.0,3.3,14.5,376.5,628.46,515.33
2016,12,1,14,30,808.0,61.0,3.2,14.0,344.0,626.78,516.02
2016,12,1,14,45,778.0,58.0,3.1,14.0,306.5,614.03,506.68
2016,12,1,15,0,748.0,55.0,3.0,14.0,269.0,597.81,493.98
2016,12,1,15,15,704.0,51.0,2.6,13.0,228.0,567.64,469.92
2016,12,1,15,30,660.0,47.0,2.2,12.0,187.0,534.46,442.06
2016,12,1,15,45,590.0,41.0,1.85,11.5,145.5,478.86,394.02
2016,12,1,16,0,520.0,35.0,1.5,11.0,104.0,421.35,341.19
2016,12,1,16,15,396.0,26.0,1.5,10.0,66.5,334.98,249.37
2016,12,1,16,30,272.0,17.0,1.5,9.0,29.0,221.62,0.0
2016,12,1,16,45,136.0,8.5,1.5,8.5,14.5,92.69,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.0,10.0,2.3,4.5,21.0,8.54,0.0
2016,12,2,7,30,370.0,20.0,2.5,5.0,42.0,18.27,0.41
2016,12,2,7,45,477.5,27.5,2.75,6.0,81.0,24.88,15.6
2016,12,2,8,0,585.0,35.0,3.0,7.0,120.0,31.52,22.55
2016,12,2,8,15,646.5,39.5,3.15,7.5,162.0,35.25,26.32
2016,12,2,8,30,708.0,44.0,3.3,8.0,204.0,39.04,29.97
2016,12,2,8,45,743.5,48.0,3.45,9.0,244.0,42.25,32.9
2016,12,2,9,0,779.0,52.0,3.6,10.0,284.0,45.45,35.72
2016,12,2,9,15,805.0,55.0,3.75,10.5,320.5,47.74,37.72
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,50.04,39.68
2016,12,2,9,45,844.0,61.0,4.1,11.5,387.5,52.18,41.46
2016,12,2,10,0,857.0,64.0,4.3,12.0,418.0,54.3,43.21
2016,12,2,10,15,869.5,65.5,4.25,12.5,442.5,81.91,49.82
2016,12,2,10,30,882.0,67.0,4.2,13.0,467.0,133.03,73.37
2016,12,2,10,45,889.5,68.0,4.2,13.5,485.0,183.38,109.27
2016,12,2,11,0,897.0,69.0,4.2,14.0,503.0,233.32,151.35
2016,12,2,11,15,901.5,69.5,4.15,14.0,513.5,281.48,195.34
2016,12,2,11,30,906.0,70.0,4.1,14.0,524.0,328.51,239.4
2016,12,2,11,45,907.0,70.5,4.1,14.0,527.5,373.02,281.52
2016,12,2,12,0,908.0,71.0,4.1,14.0,531.0,415.71,321.59
2016,12,2,12,15,906.0,70.5,4.1,14.0,526.0,454.19,357.58
2016,12,2,12,30,904.0,70.0,4.1,14.0,521.0,490.22,390.83
2016,12,2,12,45,899.0,69.5,4.2,14.5,509.0,522.21,419.64
2016,12,2,13,0,894.0,69.0,4.3,15.0,497.0,551.33,445.49
2016,12,2,13,15,884.5,68.0,4.35,15.0,477.5,574.45,466.82
2016,12,2,13,30,875.0,67.0,4.4,15.0,458.0,594.29,485.19
2016,12,2,13,45,858.5,66.0,4.45,15.0,431.5,610.84,500.5
2016,12,2,14,0,842.0,65.0,4.5,15.0,405.0,620.1,509.92
2016,12,2,14,15,821.5,62.5,4.3,14.5,372.5,621.44,512.91
2016,12,2,14,30,801.0,60.0,4.1,14.0,340.0,619.17,512.76
2016,12,2,14,45,769.0,57.5,3.95,14.0,302.5,605.74,502.7
2016,12,2,15,0,737.0,55.0,3.8,14.0,265.0,588.84,489.24
2016,12,2,15,15,692.0,51.0,3.35,13.0,224.5,558.1,464.79
2016,12,2,15,30,647.0,47.0,2.9,12.0,184.0,524.39,436.43
2016,12,2,15,45,573.5,41.0,2.45,11.5,142.5,466.65,386.14
2016,12,2,16,0,500.0,35.0,2.0,11.0,101.0,415.47,337.64
2016,12,2,16,15,374.0,26.0,1.9,10.0,64.5,319.93,238.28
2016,12,2,16,30,248.0,17.0,1.8,9.0,28.0,205.61,0.0
2016,12,2,16,45,124.0,8.5,1.7,8.5,14.0,85.01,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,150.0,10.0,1.35,5.0,18.5,8.54,0.0
2016,12,3,7,30,300.0,20.0,1.5,6.0,37.0,16.68,0.0
2016,12,3,7,45,413.5,28.0,1.65,7.0,74.5,23.14,13.91
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,32.26,23.09
2016,12,3,8,15,591.0,41.5,1.95,8.5,152.5,36.78,27.59
2016,12,3,8,30,655.0,47.0,2.1,9.0,193.0,41.34,31.93
2016,12,3,8,45,697.0,50.5,2.25,9.5,232.0,44.04,34.47
2016,12,3,9,0,739.0,54.0,2.4,10.0,271.0,46.78,36.94
2016,12,3,9,15,767.0,56.5,2.4,10.5,307.0,48.61,38.52
2016,12,3,9,30,795.0,59.0,2.4,11.0,343.0,50.48,40.09
2016,12,3,9,45,810.5,62.0,2.4,11.5,373.5,52.6,41.86
2016,12,3,10,0,826.0,65.0,2.4,12.0,404.0,54.71,43.6
2016,12,3,10,15,839.5,66.5,2.45,12.0,428.5,73.1,44.25
2016,12,3,10,30,853.0,68.0,2.5,12.0,453.0,128.91,71.77
2016,12,3,10,45,863.0,68.5,2.6,12.5,471.0,177.71,105.99
2016,12,3,11,0,873.0,69.0,2.7,13.0,489.0,226.35,146.62
2016,12,3,11,15,646.5,127.0,2.75,13.5,442.0,259.74,186.5
2016,12,3,11,30,420.0,185.0,2.8,14.0,395.0,274.48,209.19
2016,12,3,11,45,403.5,190.0,2.9,14.5,393.0,298.46,231.51
2016,12,3,12,0,387.0,195.0,3.0,15.0,391.0,315.99,248.18
2016,12,3,12,15,635.0,132.5,3.0,15.0,450.0,395.71,311.57
2016,12,3,12,30,883.0,70.0,3.0,15.0,509.0,478.31,378.41
2016,12,3,12,45,878.5,69.0,3.0,15.5,497.0,509.33,405.61
2016,12,3,13,0,874.0,68.0,3.0,16.0,485.0,537.54,430.12
2016,12,3,13,15,865.5,67.0,2.95,16.0,466.5,560.65,450.79
2016,12,3,13,30,857.0,66.0,2.9,16.0,448.0,580.61,468.58
2016,12,3,13,45,844.0,64.5,2.9,16.5,422.5,594.1,480.31
2016,12,3,14,0,831.0,63.0,2.9,17.0,397.0,608.92,492.57
2016,12,3,14,15,812.0,61.0,2.7,16.5,366.0,611.71,496.49
2016,12,3,14,30,793.0,59.0,2.5,16.0,335.0,610.99,497.37
2016,12,3,14,45,763.0,56.5,2.35,16.0,298.5,598.94,488.34
2016,12,3,15,0,733.0,54.0,2.2,16.0,262.0,583.49,476.07
2016,12,3,15,15,690.0,50.0,1.9,15.0,222.5,554.26,453.25
2016,12,3,15,30,647.0,46.0,1.6,14.0,183.0,522.12,426.64
2016,12,3,15,45,574.0,40.5,1.3,13.5,141.5,465.5,378.24
2016,12,3,16,0,501.0,35.0,1.0,13.0,100.0,415.34,331.47
2016,12,3,16,15,377.5,26.0,1.0,12.5,64.0,321.67,234.93
2016,12,3,16,30,254.0,17.0,1.0,12.0,28.0,208.93,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.0,86.74,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,10.5,0.45,8.0,16.5,8.96,0.0
2016,12,4,7,30,231.0,21.0,0.4,8.0,33.0,17.55,0.0
2016,12,4,7,45,349.0,30.5,0.4,8.5,69.5,25.22,15.42
2016,12,4,8,0,467.0,40.0,0.4,9.0,106.0,32.86,23.55
2016,12,4,8,15,536.0,46.5,0.45,9.5,146.0,37.7,28.34
2016,12,4,8,30,605.0,53.0,0.5,10.0,186.0,42.57,32.96
2016,12,4,8,45,653.5,57.0,0.6,10.5,225.5,45.31,35.52
2016,12,4,9,0,702.0,61.0,0.7,11.0,265.0,52.37,41.87
2016,12,4,9,15,731.5,64.0,0.8,11.5,301.0,54.43,43.62
2016,12,4,9,30,761.0,67.0,0.9,12.0,337.0,56.52,45.37
2016,12,4,9,45,750.5,77.5,1.05,13.0,363.0,64.18,51.94
2016,12,4,10,0,740.0,88.0,1.2,14.0,389.0,65.6,52.9
2016,12,4,10,15,592.0,122.0,1.2,14.0,372.0,99.65,71.02
2016,12,4,10,30,444.0,156.0,1.2,14.0,355.0,145.81,100.74
2016,12,4,10,45,495.0,151.5,1.25,14.5,381.5,178.38,121.58
2016,12,4,11,0,546.0,147.0,1.3,15.0,408.0,215.23,149.49
2016,12,4,11,15,561.0,146.0,1.3,15.0,419.5,250.28,179.75
2016,12,4,11,30,576.0,145.0,1.3,15.0,431.0,285.7,211.16
2016,12,4,11,45,471.5,172.0,1.3,15.5,407.0,305.05,232.32
2016,12,4,12,0,367.0,199.0,1.3,16.0,383.0,310.74,241.13
2016,12,4,12,15,426.5,184.0,1.4,16.0,396.5,348.43,272.55
2016,12,4,12,30,486.0,169.0,1.5,16.0,410.0,384.72,302.98
2016,12,4,12,45,477.0,166.5,1.6,16.0,398.0,401.25,318.36
2016,12,4,13,0,468.0,164.0,1.7,16.0,386.0,415.65,331.87
2016,12,4,13,15,444.0,161.5,1.75,16.0,366.0,419.64,336.87
2016,12,4,13,30,420.0,159.0,1.8,16.0,346.0,420.71,339.34
2016,12,4,13,45,327.0,162.5,1.9,16.0,303.0,371.98,302.14
2016,12,4,14,0,234.0,166.0,2.0,16.0,260.0,329.96,269.14
2016,12,4,14,15,208.5,159.0,1.8,15.5,238.0,303.42,248.84
2016,12,4,14,30,183.0,152.0,1.6,15.0,216.0,287.6,236.57
2016,12,4,14,45,175.0,136.5,1.45,15.0,192.0,271.74,223.96
2016,12,4,15,0,167.0,121.0,1.3,15.0,168.0,254.82,210.17
2016,12,4,15,15,146.5,104.0,1.2,14.0,141.0,226.35,187.09
2016,12,4,15,30,126.0,87.0,1.1,13.0,114.0,196.88,162.46
2016,12,4,15,45,104.5,69.0,1.0,12.5,88.0,164.18,134.06
2016,12,4,16,0,83.0,51.0,0.9,12.0,62.0,130.32,103.75
2016,12,4,16,15,41.5,33.0,0.9,11.5,38.5,81.47,56.73
2016,12,4,16,30,0.0,15.0,0.9,11.0,15.0,12.49,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.0,7.5,6.4,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,9.0,7.0,5.97,0.0
2016,12,5,7,30,0.0,14.0,1.0,9.0,14.0,11.55,0.0
2016,12,5,7,45,0.0,30.0,1.15,9.5,30.0,24.25,14.28
2016,12,5,8,0,0.0,46.0,1.3,10.0,46.0,36.62,26.63
2016,12,5,8,15,6.5,62.5,1.3,10.0,64.0,49.23,38.47
2016,12,5,8,30,13.0,79.0,1.3,10.0,82.0,61.72,50.07
2016,12,5,8,45,18.5,94.5,1.3,10.0,99.5,73.42,60.82
2016,12,5,9,0,24.0,110.0,1.3,10.0,117.0,82.62,69.18
2016,12,5,9,15,28.5,123.5,1.3,10.5,133.0,92.15,77.55
2016,12,5,9,30,33.0,137.0,1.3,11.0,149.0,101.47,85.61
2016,12,5,9,45,33.0,148.0,1.3,11.5,161.0,109.09,92.05
2016,12,5,10,0,33.0,159.0,1.3,12.0,173.0,116.52,98.26
2016,12,5,10,15,16.5,141.0,1.3,12.0,148.0,110.9,88.85
2016,12,5,10,30,0.0,123.0,1.3,12.0,123.0,98.98,78.92
2016,12,5,10,45,0.0,109.0,1.35,12.5,109.0,89.11,70.39
2016,12,5,11,0,0.0,95.0,1.4,13.0,95.0,78.48,61.26
2016,12,5,11,15,32.0,153.5,1.45,13.0,169.5,131.41,104.29
2016,12,5,11,30,64.0,212.0,1.5,13.0,244.0,188.54,150.4
2016,12,5,11,45,32.0,180.0,1.6,13.0,196.0,159.12,127.35
2016,12,5,12,0,0.0,148.0,1.7,13.0,148.0,122.51,97.89
2016,12,5,12,15,1.0,155.0,1.7,13.0,155.5,129.46,103.75
2016,12,5,12,30,2.0,162.0,1.7,13.0,163.0,136.75,109.83
2016,12,5,12,45,2.5,160.5,1.75,13.0,162.0,136.78,109.93
2016,12,5,13,0,3.0,159.0,1.8,13.0,161.0,136.9,110.15
2016,12,5,13,15,29.5,171.5,1.75,13.0,185.0,171.81,139.52
2016,12,5,13,30,56.0,184.0,1.7,13.0,209.0,203.85,166.41
2016,12,5,13,45,55.0,174.0,1.65,13.0,197.0,198.15,161.98
2016,12,5,14,0,54.0,164.0,1.6,13.0,185.0,192.13,157.38
2016,12,5,14,15,47.5,152.0,1.55,12.5,170.0,180.06,147.89
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,167.56,137.89
2016,12,5,14,45,36.0,125.0,1.45,12.0,137.0,151.96,124.91
2016,12,5,15,0,31.0,110.0,1.4,12.0,119.0,135.91,111.35
2016,12,5,15,15,24.0,94.0,1.25,11.5,100.0,116.72,95.0
2016,12,5,15,30,17.0,78.0,1.1,11.0,81.0,87.81,70.1
2016,12,5,15,45,8.5,60.5,0.95,11.0,62.0,65.36,50.27
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,42.02,29.56
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,25.13,13.52
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,9.06,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,4.69,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,4.5,13.0,11.1,0.0
2016,12,6,7,30,0.0,26.0,1.2,5.0,26.0,20.07,0.0
2016,12,6,7,45,166.5,35.0,1.25,6.0,57.5,26.93,16.48
2016,12,6,8,0,333.0,44.0,1.3,7.0,89.0,36.02,26.39
2016,12,6,8,15,383.0,54.5,1.5,7.5,123.5,43.92,34.06
2016,12,6,8,30,433.0,65.0,1.7,8.0,158.0,51.66,41.36
2016,12,6,8,45,468.5,73.0,1.9,8.5,192.0,57.06,46.39
2016,12,6,9,0,504.0,81.0,2.1,9.0,226.0,62.39,51.23
2016,12,6,9,15,529.0,87.0,2.25,9.5,256.5,65.96,54.37
2016,12,6,9,30,554.0,93.0,2.4,10.0,287.0,69.54,57.44
2016,12,6,9,45,591.0,95.0,2.55,10.5,318.5,70.2,57.86
2016,12,6,10,0,628.0,97.0,2.7,11.0,350.0,71.02,58.4
2016,12,6,10,15,584.0,115.5,2.75,11.0,362.0,91.32,67.14
2016,12,6,10,30,540.0,134.0,2.8,11.0,374.0,135.51,90.7
2016,12,6,10,45,604.0,122.5,2.85,11.5,400.5,170.36,112.12
2016,12,6,11,0,668.0,111.0,2.9,12.0,427.0,208.44,140.94
2016,12,6,11,15,780.5,92.0,2.9,12.0,470.0,259.91,182.16
2016,12,6,11,30,893.0,73.0,2.9,12.0,513.0,317.93,230.97
2016,12,6,11,45,644.0,132.0,2.95,12.5,450.5,328.53,251.29
2016,12,6,12,0,395.0,191.0,3.0,13.0,388.0,312.2,246.41
2016,12,6,12,15,640.5,132.5,3.0,13.0,449.0,392.78,310.94
2016,12,6,12,30,886.0,74.0,3.0,13.0,510.0,477.0,379.41
2016,12,6,12,45,880.0,73.5,3.05,13.0,498.5,508.2,407.92
2016,12,6,13,0,874.0,73.0,3.1,13.0,487.0,538.79,435.5
2016,12,6,13,15,864.0,72.0,3.15,12.5,467.5,562.15,457.77
2016,12,6,13,30,854.0,71.0,3.2,12.0,448.0,582.21,477.12
2016,12,6,13,45,837.0,70.0,3.25,12.0,422.0,594.77,489.4
2016,12,6,14,0,820.0,69.0,3.3,12.0,396.0,603.73,498.57
2016,12,6,14,15,799.0,66.5,3.25,12.0,364.5,604.89,501.03
2016,12,6,14,30,778.0,64.0,3.2,12.0,333.0,602.46,500.33
2016,12,6,14,45,740.0,62.5,3.2,12.0,296.0,586.48,488.54
2016,12,6,15,0,702.0,61.0,3.2,12.0,259.0,566.82,473.17
2016,12,6,15,15,656.0,56.0,2.8,11.0,219.0,539.89,451.43
2016,12,6,15,30,610.0,51.0,2.4,10.0,179.0,505.85,422.61
2016,12,6,15,45,532.5,45.0,2.05,9.5,138.5,447.3,371.56
2016,12,6,16,0,455.0,39.0,1.7,9.0,98.0,387.4,316.43
2016,12,6,16,15,326.5,29.0,1.6,8.5,62.5,290.12,215.69
2016,12,6,16,30,198.0,19.0,1.5,8.0,27.0,173.74,0.0
2016,12,6,16,45,99.0,9.5,1.4,7.5,13.5,69.81,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,8.54,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,15.99,0.0
2016,12,7,7,45,76.5,33.5,0.45,4.5,44.0,25.92,15.52
2016,12,7,8,0,153.0,47.0,0.4,5.0,68.0,36.16,26.75
2016,12,7,8,15,173.5,63.5,0.5,5.0,95.0,48.07,38.19
2016,12,7,8,30,194.0,80.0,0.6,5.0,122.0,59.67,49.18
2016,12,7,8,45,207.0,95.5,0.75,5.5,148.0,70.28,59.0
2016,12,7,9,0,220.0,111.0,0.9,6.0,174.0,80.6,68.39
2016,12,7,9,15,230.5,124.5,0.95,6.5,197.5,89.38,76.23
2016,12,7,9,30,241.0,138.0,1.0,7.0,221.0,97.95,83.74
2016,12,7,9,45,331.0,138.0,1.1,7.5,263.5,98.92,84.35
2016,12,7,10,0,421.0,138.0,1.2,8.0,306.0,95.8,81.3
2016,12,7,10,15,336.0,161.5,1.2,8.0,301.5,117.33,93.15
2016,12,7,10,30,251.0,185.0,1.2,8.0,297.0,149.17,113.71
2016,12,7,10,45,340.5,178.0,1.3,8.5,335.5,174.76,128.48
2016,12,7,11,0,430.0,171.0,1.4,9.0,374.0,207.59,151.53
2016,12,7,11,15,251.5,191.5,1.45,9.0,311.0,208.95,161.56
2016,12,7,11,30,73.0,212.0,1.5,9.0,248.0,190.41,153.65
2016,12,7,11,45,126.0,217.0,1.6,9.0,279.5,220.47,177.83
2016,12,7,12,0,179.0,222.0,1.7,9.0,311.0,254.14,205.44
2016,12,7,12,15,89.5,175.0,1.85,9.0,219.5,189.95,154.83
2016,12,7,12,30,0.0,128.0,2.0,9.0,128.0,106.87,86.22
2016,12,7,12,45,0.0,135.5,2.15,9.5,135.5,113.81,92.13
2016,12,7,13,0,0.0,143.0,2.3,10.0,143.0,121.08,98.19
2016,12,7,13,15,24.5,162.0,2.4,10.0,173.0,152.74,125.28
2016,12,7,13,30,49.0,181.0,2.5,10.0,203.0,196.45,162.44
2016,12,7,13,45,37.0,167.0,2.6,10.0,183.0,179.65,148.48
2016,12,7,14,0,25.0,153.0,2.7,10.0,163.0,152.14,125.45
2016,12,7,14,15,22.5,141.5,2.65,10.0,150.0,141.98,117.08
2016,12,7,14,30,20.0,130.0,2.6,10.0,137.0,131.67,108.44
2016,12,7,14,45,16.5,116.5,2.6,10.0,122.0,118.36,97.12
2016,12,7,15,0,13.0,103.0,2.6,10.0,107.0,104.88,85.5
2016,12,7,15,15,7.5,88.5,2.5,9.5,90.5,88.72,71.49
2016,12,7,15,30,2.0,74.0,2.4,9.0,74.0,72.38,57.09
2016,12,7,15,45,1.0,57.5,2.3,9.0,57.5,56.09,42.57
2016,12,7,16,0,0.0,41.0,2.2,9.0,41.0,39.0,27.24
2016,12,7,16,15,0.0,26.0,2.2,8.5,26.0,23.47,12.35
2016,12,7,16,30,0.0,11.0,2.2,8.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,2.2,8.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,4.2,13.0,5.0,4.27,0.0
2016,12,8,7,30,0.0,10.0,4.2,13.0,10.0,8.23,0.0
2016,12,8,7,45,0.0,22.5,4.2,13.5,22.5,18.59,8.75
2016,12,8,8,0,0.0,35.0,4.2,14.0,35.0,28.61,19.04
2016,12,8,8,15,0.0,50.0,4.15,14.0,50.0,40.31,29.87
2016,12,8,8,30,0.0,65.0,4.1,14.0,65.0,51.88,40.49
2016,12,8,8,45,0.0,79.5,4.1,14.5,79.5,62.97,50.49
2016,12,8,9,0,0.0,94.0,4.1,15.0,94.0,73.94,60.22
2016,12,8,9,15,0.5,107.0,4.0,15.0,107.5,83.78,68.94
2016,12,8,9,30,1.0,120.0,3.9,15.0,121.0,93.49,77.46
2016,12,8,9,45,72.0,145.0,3.85,15.0,174.0,107.48,89.64
2016,12,8,10,0,143.0,170.0,3.8,15.0,227.0,119.8,100.28
2016,12,8,10,15,95.0,175.0,3.7,15.0,214.0,128.19,107.43
2016,12,8,10,30,47.0,180.0,3.6,15.0,201.0,137.02,108.25
2016,12,8,10,45,160.5,189.0,3.55,15.5,264.0,160.95,122.28
2016,12,8,11,0,274.0,198.0,3.5,16.0,327.0,198.72,147.9
2016,12,8,11,15,247.0,206.5,3.4,16.0,325.0,218.14,165.83
2016,12,8,11,30,220.0,215.0,3.3,16.0,323.0,233.52,180.66
2016,12,8,11,45,218.5,217.5,3.2,16.5,325.5,249.89,195.04
2016,12,8,12,0,217.0,220.0,3.1,17.0,328.0,265.72,208.84
2016,12,8,12,15,135.5,213.0,3.0,17.0,280.5,240.66,191.04
2016,12,8,12,30,54.0,206.0,2.9,17.0,233.0,202.46,161.5
2016,12,8,12,45,91.5,207.5,2.85,17.0,251.0,227.18,181.99
2016,12,8,13,0,129.0,209.0,2.8,17.0,269.0,262.55,211.1
2016,12,8,13,15,93.5,196.0,2.7,17.0,239.0,230.51,185.63
2016,12,8,13,30,58.0,183.0,2.6,17.0,209.0,203.52,163.93
2016,12,8,13,45,60.0,173.5,2.55,17.0,199.0,200.19,161.71
2016,12,8,14,0,62.0,164.0,2.5,17.0,189.0,196.71,159.29
2016,12,8,14,15,58.5,152.0,2.35,16.5,174.0,186.75,151.7
2016,12,8,14,30,55.0,140.0,2.2,16.0,159.0,176.42,143.67
2016,12,8,14,45,51.5,125.0,2.1,16.0,141.5,162.01,131.88
2016,12,8,15,0,48.0,110.0,2.0,16.0,124.0,147.1,119.49
2016,12,8,15,15,41.0,94.0,1.8,15.5,104.5,128.01,103.46
2016,12,8,15,30,34.0,78.0,1.6,15.0,85.0,108.37,86.65
2016,12,8,15,45,23.0,61.5,1.45,15.0,65.5,84.64,65.86
2016,12,8,16,0,12.0,45.0,1.3,15.0,46.0,59.99,44.06
2016,12,8,16,15,6.0,29.0,1.25,14.5,29.5,32.45,18.86
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,10.72,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,5.55,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.1,12.5,10.0,8.54,0.0
2016,12,9,7,30,0.0,20.0,1.2,13.0,20.0,15.85,0.0
2016,12,9,7,45,130.5,31.0,1.3,13.5,48.0,23.85,12.52
2016,12,9,8,0,261.0,42.0,1.4,14.0,76.0,32.29,22.2
2016,12,9,8,15,299.5,55.5,1.6,14.5,107.5,42.16,31.43
2016,12,9,8,30,338.0,69.0,1.8,15.0,139.0,51.79,40.24
2016,12,9,8,45,371.5,79.5,2.05,15.5,171.0,59.03,46.8
2016,12,9,9,0,405.0,90.0,2.3,16.0,203.0,66.12,53.08
2016,12,9,9,15,422.0,100.0,2.4,16.0,231.5,72.59,58.81
2016,12,9,9,30,439.0,110.0,2.5,16.0,260.0,78.92,64.35
2016,12,9,9,45,288.5,139.5,2.6,16.5,241.5,99.39,82.04
2016,12,9,10,0,138.0,169.0,2.7,17.0,223.0,119.12,98.86
2016,12,9,10,15,142.5,180.0,2.75,17.0,239.5,127.07,105.56
2016,12,9,10,30,147.0,191.0,2.8,17.0,256.0,146.98,112.27
2016,12,9,10,45,260.5,185.5,2.9,17.5,306.0,167.94,122.68
2016,12,9,11,0,374.0,180.0,3.0,18.0,356.0,202.56,145.42
2016,12,9,11,15,187.0,151.5,2.9,18.0,239.5,163.1,122.18
2016,12,9,11,30,0.0,123.0,2.8,18.0,123.0,101.16,78.7
2016,12,9,11,45,25.5,165.0,2.75,18.0,178.0,144.47,113.65
2016,12,9,12,0,51.0,207.0,2.7,18.0,233.0,191.24,151.25
2016,12,9,12,15,146.5,209.5,2.6,18.0,281.5,241.67,190.98
2016,12,9,12,30,242.0,212.0,2.5,18.0,330.0,302.29,239.34
2016,12,9,12,45,240.0,207.5,2.45,18.0,322.0,311.84,248.01
2016,12,9,13,0,238.0,203.0,2.4,18.0,314.0,320.41,255.95
2016,12,9,13,15,334.5,179.0,2.25,18.0,329.5,362.01,290.3
2016,12,9,13,30,431.0,155.0,2.1,18.0,345.0,417.89,335.52
