Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.5,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,9.39,0.0
2016,12,20,7,45,275.5,21.5,1.4,3.0,44.5,17.82,3.14
2016,12,20,8,0,417.0,32.0,1.5,4.0,76.0,26.51,17.39
2016,12,20,8,15,498.5,38.5,1.5,4.5,115.0,31.51,22.86
2016,12,20,8,30,580.0,45.0,1.5,5.0,154.0,36.54,27.83
2016,12,20,8,45,630.0,50.0,1.55,5.5,193.0,43.75,34.64
2016,12,20,9,0,680.0,55.0,1.6,6.0,232.0,47.72,38.36
2016,12,20,9,15,713.0,58.0,1.55,6.5,268.0,49.87,40.31
2016,12,20,9,30,746.0,61.0,1.5,7.0,304.0,52.06,42.25
2016,12,20,9,45,773.0,62.5,1.5,8.0,336.0,53.04,42.93
2016,12,20,10,0,800.0,64.0,1.5,9.0,368.0,54.08,43.65
2016,12,20,10,15,815.5,66.0,1.55,9.5,394.0,55.42,44.71
2016,12,20,10,30,831.0,68.0,1.6,10.0,420.0,88.53,50.3
2016,12,20,10,45,841.0,69.0,1.65,11.0,439.0,137.06,76.62
2016,12,20,11,0,851.0,70.0,1.7,12.0,458.0,185.65,113.02
2016,12,20,11,15,857.0,70.5,1.7,12.0,470.5,236.59,156.93
2016,12,20,11,30,863.0,71.0,1.7,12.0,483.0,282.27,198.69
2016,12,20,11,45,865.5,71.5,1.75,12.5,488.5,325.9,239.16
2016,12,20,12,0,868.0,72.0,1.8,13.0,494.0,368.02,278.06
2016,12,20,12,15,867.0,72.0,1.85,13.0,491.5,406.66,314.12
2016,12,20,12,30,866.0,72.0,1.9,13.0,489.0,443.16,347.75
2016,12,20,12,45,856.0,73.0,1.95,13.5,478.5,475.38,376.65
2016,12,20,13,0,846.0,74.0,2.0,14.0,468.0,504.29,402.16
2016,12,20,13,15,837.5,73.0,2.05,14.0,451.5,528.82,424.44
2016,12,20,13,30,829.0,72.0,2.1,14.0,435.0,550.26,443.88
2016,12,20,13,45,815.5,70.5,2.15,14.0,411.5,565.14,457.91
2016,12,20,14,0,802.0,69.0,2.2,14.0,388.0,576.64,469.02
2016,12,20,14,15,782.5,66.5,2.05,13.5,358.5,579.94,473.5
2016,12,20,14,30,763.0,64.0,1.9,13.0,329.0,579.76,474.91
2016,12,20,14,45,735.5,61.0,1.75,13.0,294.5,570.43,467.92
2016,12,20,15,0,708.0,58.0,1.6,13.0,260.0,557.73,457.72
2016,12,20,15,15,665.5,53.5,1.45,12.0,222.0,530.19,436.78
2016,12,20,15,30,623.0,49.0,1.3,11.0,184.0,499.65,412.19
2016,12,20,15,45,559.5,43.0,1.15,10.0,144.5,457.29,376.28
2016,12,20,16,0,496.0,37.0,1.0,9.0,105.0,408.21,332.51
2016,12,20,16,15,381.0,28.0,1.0,8.5,69.5,321.67,249.21
2016,12,20,16,30,266.0,19.0,1.0,8.0,34.0,221.45,41.05
2016,12,20,16,45,133.0,9.5,1.05,7.5,17.0,90.7,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,10.24,0.0
2016,12,21,7,45,179.0,22.5,1.15,7.5,41.0,17.55,2.17
2016,12,21,8,0,358.0,33.0,1.3,8.0,70.0,27.25,17.64
2016,12,21,8,15,440.5,40.5,1.4,8.0,108.0,33.0,23.82
2016,12,21,8,30,523.0,48.0,1.5,8.0,146.0,38.74,29.46
2016,12,21,8,45,574.0,54.0,1.6,8.5,183.5,43.07,33.59
2016,12,21,9,0,625.0,60.0,1.7,9.0,221.0,47.38,37.58
2016,12,21,9,15,660.0,63.5,1.75,9.5,256.5,49.61,39.59
2016,12,21,9,30,695.0,67.0,1.8,10.0,292.0,51.89,41.58
2016,12,21,9,45,729.0,68.0,1.9,10.5,324.5,57.0,46.07
2016,12,21,10,0,763.0,69.0,2.0,11.0,357.0,57.59,46.44
2016,12,21,10,15,779.0,70.5,2.0,11.5,383.0,58.45,47.06
2016,12,21,10,30,795.0,72.0,2.0,12.0,409.0,88.46,51.43
2016,12,21,10,45,806.0,73.5,2.05,12.5,428.5,135.7,76.77
2016,12,21,11,0,817.0,75.0,2.1,13.0,448.0,183.2,112.2
2016,12,21,11,15,823.5,76.0,2.1,13.5,460.5,229.42,151.69
2016,12,21,11,30,830.0,77.0,2.1,14.0,473.0,275.0,192.74
2016,12,21,11,45,833.0,77.0,2.1,14.5,478.5,317.82,232.18
2016,12,21,12,0,836.0,77.0,2.1,15.0,484.0,359.23,270.15
2016,12,21,12,15,835.5,77.0,2.1,15.0,482.0,397.73,305.73
2016,12,21,12,30,835.0,77.0,2.1,15.0,480.0,434.21,338.96
2016,12,21,12,45,833.0,76.0,2.15,15.0,471.0,466.81,368.6
2016,12,21,13,0,831.0,75.0,2.2,15.0,462.0,496.96,395.7
2016,12,21,13,15,823.0,74.0,2.15,15.0,446.0,521.4,417.52
2016,12,21,13,30,815.0,73.0,2.1,15.0,430.0,542.82,436.51
2016,12,21,13,45,806.0,70.5,2.1,15.0,407.5,558.96,451.26
2016,12,21,14,0,797.0,68.0,2.1,15.0,385.0,571.93,463.25
2016,12,21,14,15,778.5,65.5,2.0,14.5,356.5,575.84,468.39
2016,12,21,14,30,760.0,63.0,1.9,14.0,328.0,576.32,470.55
2016,12,21,14,45,735.0,59.5,1.85,14.0,294.0,568.09,464.98
2016,12,21,15,0,710.0,56.0,1.8,14.0,260.0,556.55,456.3
2016,12,21,15,15,669.0,52.0,1.6,13.0,222.5,530.73,436.53
2016,12,21,15,30,628.0,48.0,1.4,12.0,185.0,501.91,413.14
2016,12,21,15,45,564.5,42.5,1.2,11.5,145.5,453.88,372.2
2016,12,21,16,0,501.0,37.0,1.0,11.0,106.0,411.55,333.05
2016,12,21,16,15,389.5,28.0,1.05,10.5,70.5,327.19,252.92
2016,12,21,16,30,278.0,19.0,1.1,10.0,35.0,229.88,57.01
2016,12,21,16,45,139.0,9.5,1.15,9.5,17.5,94.5,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.5,1.5,6.5,37.5,13.33,0.0
2016,12,22,8,0,410.0,33.0,1.5,7.0,75.0,27.45,17.81
2016,12,22,8,15,495.5,40.5,1.45,7.0,115.0,33.26,24.14
2016,12,22,8,30,581.0,48.0,1.4,7.0,155.0,39.08,29.88
2016,12,22,8,45,638.0,52.5,1.35,7.5,195.5,42.29,33.03
2016,12,22,9,0,695.0,57.0,1.3,8.0,236.0,49.6,39.77
2016,12,22,9,15,728.5,60.5,1.25,8.5,273.0,52.14,42.06
2016,12,22,9,30,762.0,64.0,1.2,9.0,310.0,54.71,44.31
2016,12,22,9,45,787.0,66.5,1.15,10.0,342.5,56.41,45.63
2016,12,22,10,0,812.0,69.0,1.1,11.0,375.0,58.15,46.95
2016,12,22,10,15,827.0,70.5,1.15,11.5,401.5,59.03,47.58
2016,12,22,10,30,842.0,72.0,1.2,12.0,428.0,89.13,51.58
2016,12,22,10,45,852.0,73.5,1.25,13.0,448.0,138.76,77.45
2016,12,22,11,0,862.0,75.0,1.3,14.0,468.0,188.49,113.85
2016,12,22,11,15,868.5,75.5,1.35,14.0,480.5,236.57,154.73
2016,12,22,11,30,875.0,76.0,1.4,14.0,493.0,283.93,197.39
2016,12,22,11,45,877.0,76.5,1.5,14.5,498.5,329.02,238.71
2016,12,22,12,0,879.0,77.0,1.6,15.0,504.0,372.57,278.48
2016,12,22,12,15,878.0,76.5,1.65,15.0,502.0,412.3,315.07
2016,12,22,12,30,877.0,76.0,1.7,15.0,500.0,449.83,349.2
2016,12,22,12,45,875.5,75.0,1.75,15.5,491.0,484.29,379.5
2016,12,22,13,0,874.0,74.0,1.8,16.0,482.0,516.22,407.08
2016,12,22,13,15,866.0,73.0,1.7,15.5,465.0,542.09,430.31
2016,12,22,13,30,858.0,72.0,1.6,15.0,448.0,564.83,450.63
2016,12,22,13,45,846.0,70.0,1.55,15.0,424.5,580.97,464.95
2016,12,22,14,0,834.0,68.0,1.5,15.0,401.0,593.69,476.32
2016,12,22,14,15,814.5,66.0,1.3,15.0,371.0,598.37,480.21
2016,12,22,14,30,795.0,64.0,1.1,15.0,341.0,599.46,480.89
2016,12,22,14,45,766.5,61.0,0.95,15.0,305.5,590.09,473.6
2016,12,22,15,0,738.0,58.0,0.8,15.0,270.0,577.2,463.09
2016,12,22,15,15,695.5,53.5,0.75,14.0,231.0,550.01,443.61
2016,12,22,15,30,653.0,49.0,0.7,13.0,192.0,519.71,420.49
2016,12,22,15,45,582.5,43.5,0.7,12.5,151.0,466.99,377.97
2016,12,22,16,0,512.0,38.0,0.7,12.0,110.0,420.16,337.07
2016,12,22,16,15,398.5,29.0,0.7,11.5,73.0,334.37,257.31
2016,12,22,16,30,285.0,20.0,0.7,11.0,36.0,236.35,72.35
2016,12,22,16,45,142.5,10.0,0.75,11.0,18.0,97.19,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,4.8,8.5,8.5,6.98,0.0
2016,12,23,8,0,0.0,17.0,4.9,9.0,17.0,14.0,6.18
2016,12,23,8,15,0.0,26.5,4.95,9.0,26.5,21.86,13.76
2016,12,23,8,30,0.0,36.0,5.0,9.0,36.0,29.74,21.17
2016,12,23,8,45,0.0,45.5,5.05,9.5,45.5,37.64,28.48
2016,12,23,9,0,0.0,55.0,5.1,10.0,55.0,45.5,35.68
2016,12,23,9,15,0.0,64.0,5.0,10.0,64.0,52.72,42.28
2016,12,23,9,30,0.0,73.0,4.9,10.0,73.0,59.87,48.76
2016,12,23,9,45,0.0,81.0,4.85,10.5,81.0,66.22,54.35
2016,12,23,10,0,0.0,89.0,4.8,11.0,89.0,72.52,59.83
2016,12,23,10,15,0.0,80.5,4.6,11.0,80.5,66.44,54.29
2016,12,23,10,30,0.0,72.0,4.4,11.0,72.0,59.71,45.95
2016,12,23,10,45,29.5,132.0,4.2,11.5,145.5,106.22,84.24
2016,12,23,11,0,59.0,192.0,4.0,12.0,219.0,155.37,123.78
2016,12,23,11,15,29.5,101.0,4.0,12.0,114.5,88.7,68.94
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,8.25,1.45
2016,12,23,11,45,0.0,24.5,4.0,12.5,24.5,20.24,11.74
2016,12,23,12,0,0.0,39.0,4.0,13.0,39.0,32.26,21.99
2016,12,23,12,15,46.5,126.0,4.25,12.5,148.5,124.27,99.43
2016,12,23,12,30,93.0,213.0,4.5,12.0,258.0,222.08,181.06
2016,12,23,12,45,51.5,190.0,4.75,12.0,215.0,189.44,154.63
2016,12,23,13,0,10.0,167.0,5.0,12.0,172.0,146.86,119.33
2016,12,23,13,15,5.0,112.5,5.0,12.0,115.0,97.18,77.55
2016,12,23,13,30,0.0,58.0,5.0,12.0,58.0,48.04,35.7
2016,12,23,13,45,30.5,112.0,5.0,12.0,124.5,118.32,96.24
2016,12,23,14,0,61.0,166.0,5.0,12.0,191.0,195.68,162.12
2016,12,23,14,15,56.5,154.5,4.85,11.5,176.5,185.79,154.25
2016,12,23,14,30,52.0,143.0,4.7,11.0,162.0,175.48,146.02
2016,12,23,14,45,48.5,129.0,4.55,11.0,145.0,162.41,135.07
2016,12,23,15,0,45.0,115.0,4.4,11.0,128.0,148.93,123.6
2016,12,23,15,15,38.0,99.0,4.05,10.5,109.0,130.04,107.42
2016,12,23,15,30,31.0,83.0,3.7,10.0,90.0,110.58,90.45
2016,12,23,15,45,22.0,66.5,3.35,9.5,71.0,88.41,70.82
2016,12,23,16,0,13.0,50.0,3.0,9.0,52.0,58.2,44.12
2016,12,23,16,15,6.5,33.5,2.75,8.5,34.5,36.9,24.53
2016,12,23,16,30,0.0,17.0,2.5,8.0,17.0,14.04,0.0
2016,12,23,16,45,0.0,8.5,2.3,8.0,8.5,7.26,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.0,15.0,1.6,5.0,37.0,12.1,0.0
2016,12,24,8,0,430.0,30.0,1.7,6.0,74.0,24.9,15.59
2016,12,24,8,15,515.0,37.0,1.9,6.5,113.5,30.4,21.59
2016,12,24,8,30,600.0,44.0,2.1,7.0,153.0,39.1,29.85
2016,12,24,8,45,657.0,48.0,2.35,7.5,194.0,42.24,32.94
2016,12,24,9,0,714.0,52.0,2.6,8.0,235.0,45.47,35.97
2016,12,24,9,15,747.5,55.0,2.65,8.0,272.0,47.72,38.09
2016,12,24,9,30,781.0,58.0,2.7,8.0,309.0,50.01,40.18
2016,12,24,9,45,808.5,59.5,2.8,8.5,342.5,51.07,41.04
2016,12,24,10,0,836.0,61.0,2.9,9.0,376.0,52.19,41.92
2016,12,24,10,15,851.5,62.5,2.95,9.0,402.5,59.3,48.3
2016,12,24,10,30,867.0,64.0,3.0,9.0,429.0,87.18,51.47
2016,12,24,10,45,878.5,64.5,3.1,9.5,449.5,136.73,76.42
2016,12,24,11,0,890.0,65.0,3.2,10.0,470.0,186.37,113.09
2016,12,24,11,15,896.0,66.0,3.2,10.0,483.5,235.24,155.53
2016,12,24,11,30,902.0,67.0,3.2,10.0,497.0,283.29,200.0
2016,12,24,11,45,904.5,67.0,3.25,10.0,503.0,328.41,243.09
2016,12,24,12,0,907.0,67.0,3.3,10.0,509.0,371.94,284.77
2016,12,24,12,15,907.0,67.0,3.3,10.0,507.0,412.76,323.67
2016,12,24,12,30,907.0,67.0,3.3,10.0,505.0,451.44,360.06
2016,12,24,12,45,895.5,69.0,3.3,10.0,495.0,484.61,391.32
2016,12,24,13,0,884.0,71.0,3.3,10.0,485.0,514.68,419.3
2016,12,24,13,15,876.0,70.0,3.25,10.0,468.0,540.27,442.98
2016,12,24,13,30,868.0,69.0,3.2,10.0,451.0,565.89,466.03
2016,12,24,13,45,857.5,67.0,3.15,10.0,428.0,583.28,482.19
2016,12,24,14,0,847.0,65.0,3.1,10.0,405.0,597.3,495.33
2016,12,24,14,15,828.5,63.0,2.95,10.0,375.0,603.0,501.21
2016,12,24,14,30,810.0,61.0,2.8,10.0,345.0,605.13,503.89
2016,12,24,14,45,784.0,58.0,2.65,10.0,310.5,597.74,498.62
2016,12,24,15,0,758.0,55.0,2.5,10.0,276.0,586.87,490.02
2016,12,24,15,15,717.5,51.5,2.15,9.0,237.0,562.51,470.75
2016,12,24,15,30,677.0,48.0,1.8,8.0,198.0,534.98,447.58
2016,12,24,15,45,613.0,42.5,1.45,7.5,157.0,486.78,405.38
2016,12,24,16,0,549.0,37.0,1.1,7.0,116.0,436.29,359.01
2016,12,24,16,15,436.5,29.0,1.1,6.5,78.0,350.61,278.67
2016,12,24,16,30,324.0,21.0,1.1,6.0,40.0,264.46,112.82
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.0,110.01,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,211.0,15.0,1.25,3.5,36.5,12.1,0.0
2016,12,25,8,0,422.0,30.0,1.3,4.0,73.0,24.9,15.69
2016,12,25,8,15,508.0,37.0,1.5,4.5,112.5,30.38,21.77
2016,12,25,8,30,594.0,44.0,1.7,5.0,152.0,39.08,30.09
2016,12,25,8,45,647.5,49.0,1.9,6.0,192.5,43.08,33.91
2016,12,25,9,0,701.0,54.0,2.1,7.0,233.0,47.1,37.61
2016,12,25,9,15,735.0,57.5,2.15,7.5,270.0,49.71,39.99
2016,12,25,9,30,769.0,61.0,2.2,8.0,307.0,52.34,42.32
2016,12,25,9,45,788.5,64.0,2.25,8.5,339.0,54.44,44.11
2016,12,25,10,0,808.0,67.0,2.3,9.0,371.0,56.55,45.88
2016,12,25,10,15,823.5,69.0,2.3,9.5,398.0,57.85,46.89
2016,12,25,10,30,839.0,71.0,2.3,10.0,425.0,84.14,49.91
2016,12,25,10,45,850.0,72.0,2.3,10.5,445.0,133.36,74.6
2016,12,25,11,0,861.0,73.0,2.3,11.0,465.0,182.79,110.81
2016,12,25,11,15,613.5,130.0,2.3,11.0,413.5,224.03,157.22
2016,12,25,11,30,366.0,187.0,2.3,11.0,362.0,239.24,182.08
2016,12,25,11,45,369.0,189.0,2.35,11.0,367.0,263.97,204.74
2016,12,25,12,0,372.0,191.0,2.4,11.0,372.0,288.26,227.08
2016,12,25,12,15,366.5,192.5,2.4,11.0,370.5,308.46,246.05
2016,12,25,12,30,361.0,194.0,2.4,11.0,369.0,327.42,263.71
2016,12,25,12,45,611.0,134.5,2.4,11.0,423.5,417.82,337.06
2016,12,25,13,0,861.0,75.0,2.4,11.0,478.0,508.65,411.06
2016,12,25,13,15,852.0,74.0,2.35,11.0,461.5,533.89,433.63
2016,12,25,13,30,843.0,73.0,2.3,11.0,445.0,555.99,453.56
2016,12,25,13,45,829.5,71.0,2.25,11.0,421.5,571.21,467.71
2016,12,25,14,0,816.0,69.0,2.2,11.0,398.0,582.98,478.81
2016,12,25,14,15,796.5,67.0,2.05,10.5,368.5,587.64,484.43
2016,12,25,14,30,777.0,65.0,1.9,10.0,339.0,588.76,486.92
2016,12,25,14,45,751.5,61.5,1.8,10.0,304.5,580.83,481.33
2016,12,25,15,0,726.0,58.0,1.7,10.0,270.0,569.49,472.54
2016,12,25,15,15,685.0,54.0,1.55,9.0,231.5,544.07,453.25
2016,12,25,15,30,644.0,50.0,1.4,8.0,193.0,515.54,430.26
2016,12,25,15,45,583.0,44.0,1.25,7.5,153.5,468.8,390.36
2016,12,25,16,0,522.0,38.0,1.1,7.0,114.0,427.42,352.17
2016,12,25,16,15,413.0,29.5,1.2,6.5,77.0,344.9,275.39
2016,12,25,16,30,304.0,21.0,1.3,6.0,40.0,252.88,120.16
2016,12,25,16,45,152.0,10.5,1.4,5.5,20.0,103.91,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,2.0,36.5,12.28,0.0
2016,12,26,8,0,455.0,28.0,1.5,3.0,73.0,25.35,16.09
2016,12,26,8,15,538.0,34.5,1.55,3.5,113.0,30.92,22.33
2016,12,26,8,30,621.0,41.0,1.6,4.0,153.0,36.52,27.87
2016,12,26,8,45,670.5,45.5,1.65,4.5,193.0,40.16,31.45
2016,12,26,9,0,720.0,50.0,1.7,5.0,233.0,43.83,34.92
2016,12,26,9,15,753.0,53.0,1.7,5.5,270.5,46.13,37.03
2016,12,26,9,30,786.0,56.0,1.7,6.0,308.0,48.45,39.1
2016,12,26,9,45,802.5,60.0,1.75,7.0,340.0,51.41,41.62
2016,12,26,10,0,819.0,64.0,1.8,8.0,372.0,54.33,44.05
2016,12,26,10,15,834.5,66.0,1.8,8.5,399.0,55.68,45.12
2016,12,26,10,30,850.0,68.0,1.8,9.0,426.0,81.02,47.86
2016,12,26,10,45,857.5,70.0,1.85,9.5,446.0,131.25,73.0
2016,12,26,11,0,865.0,72.0,1.9,10.0,466.0,181.37,109.78
2016,12,26,11,15,871.0,72.5,1.8,10.0,479.0,229.61,151.14
2016,12,26,11,30,877.0,73.0,1.7,10.0,492.0,280.13,196.94
2016,12,26,11,45,878.5,74.0,1.65,10.5,498.0,324.98,238.58
2016,12,26,12,0,880.0,75.0,1.6,11.0,504.0,368.26,278.57
2016,12,26,12,15,879.0,75.0,1.55,11.0,502.0,407.95,315.49
2016,12,26,12,30,878.0,75.0,1.5,11.0,500.0,445.73,350.01
2016,12,26,12,45,874.0,74.0,1.45,11.5,491.0,479.42,379.78
2016,12,26,13,0,870.0,73.0,1.4,12.0,482.0,510.41,406.54
2016,12,26,13,15,861.5,72.0,1.35,12.0,465.0,536.25,429.34
2016,12,26,13,30,853.0,71.0,1.3,12.0,448.0,558.96,449.15
2016,12,26,13,45,840.5,69.5,1.3,12.0,425.0,575.62,464.25
2016,12,26,14,0,828.0,68.0,1.3,12.0,402.0,588.88,476.42
2016,12,26,14,15,809.0,65.5,1.2,11.5,372.5,593.58,481.92
2016,12,26,14,30,790.0,63.0,1.1,11.0,343.0,594.73,484.37
2016,12,26,14,45,762.0,60.0,1.05,11.0,308.0,586.0,478.43
2016,12,26,15,0,734.0,57.0,1.0,11.0,273.0,573.79,469.33
2016,12,26,15,15,693.0,53.5,1.0,10.0,234.5,549.1,451.89
2016,12,26,15,30,652.0,50.0,1.0,9.0,196.0,521.25,430.72
2016,12,26,15,45,587.0,44.5,1.0,8.5,156.0,472.41,390.54
2016,12,26,16,0,522.0,39.0,1.0,8.0,116.0,429.03,351.97
2016,12,26,16,15,414.5,30.5,1.05,7.0,78.5,347.39,277.42
2016,12,26,16,30,307.0,22.0,1.1,6.0,41.0,257.16,133.24
2016,12,26,16,45,153.5,11.0,1.15,5.5,20.5,105.43,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,0.65,3.5,34.0,12.51,0.0
2016,12,27,8,0,379.0,31.0,0.6,4.0,68.0,25.7,16.31
2016,12,27,8,15,465.5,39.0,0.65,4.5,107.0,31.95,23.2
2016,12,27,8,30,552.0,47.0,0.7,5.0,146.0,38.19,29.31
2016,12,27,8,45,611.5,51.5,0.75,5.5,186.0,41.39,32.48
2016,12,27,9,0,671.0,56.0,0.8,6.0,226.0,48.63,39.21
2016,12,27,9,15,706.0,59.5,0.8,6.5,263.0,51.16,41.52
2016,12,27,9,30,741.0,63.0,0.8,7.0,300.0,53.73,43.8
2016,12,27,9,45,766.5,65.0,0.85,8.0,332.5,55.03,44.76
2016,12,27,10,0,792.0,67.0,0.9,9.0,365.0,56.38,45.75
2016,12,27,10,15,808.0,69.0,1.0,9.5,392.0,57.67,46.75
2016,12,27,10,30,824.0,71.0,1.1,10.0,419.0,81.18,48.94
2016,12,27,10,45,834.0,73.0,1.2,11.0,439.0,130.37,72.91
2016,12,27,11,0,844.0,75.0,1.3,12.0,459.0,179.75,108.36
2016,12,27,11,15,850.5,75.5,1.4,12.0,472.5,227.15,148.53
2016,12,27,11,30,857.0,76.0,1.5,12.0,486.0,273.89,190.85
2016,12,27,11,45,859.0,77.0,1.65,12.5,492.0,318.91,232.46
2016,12,27,12,0,861.0,78.0,1.8,13.0,498.0,362.48,272.69
2016,12,27,12,15,860.5,78.0,1.85,13.0,496.5,402.52,309.9
2016,12,27,12,30,860.0,78.0,1.9,13.0,495.0,440.49,344.75
2016,12,27,12,45,851.5,78.5,1.95,13.0,485.5,473.13,374.75
2016,12,27,13,0,843.0,79.0,2.0,13.0,476.0,502.87,401.79
2016,12,27,13,15,834.5,78.0,1.95,13.0,459.5,528.1,424.36
2016,12,27,13,30,826.0,77.0,1.9,13.0,443.0,550.24,444.01
2016,12,27,13,45,687.5,96.5,1.9,13.0,391.0,517.76,420.71
2016,12,27,14,0,549.0,116.0,1.9,13.0,339.0,474.55,388.26
2016,12,27,14,15,504.5,114.0,1.8,12.5,307.5,454.14,374.2
2016,12,27,14,30,460.0,112.0,1.7,12.0,276.0,436.36,361.42
2016,12,27,14,45,433.5,105.5,1.6,12.0,248.0,422.21,350.64
2016,12,27,15,0,407.0,99.0,1.5,12.0,220.0,405.81,337.57
2016,12,27,15,15,381.5,88.0,1.35,11.0,189.0,382.65,319.64
2016,12,27,15,30,356.0,77.0,1.2,10.0,158.0,357.64,299.29
2016,12,27,15,45,318.5,64.0,1.05,9.5,125.5,320.47,267.33
2016,12,27,16,0,281.0,51.0,0.9,9.0,93.0,282.16,233.0
2016,12,27,16,15,213.5,37.5,0.95,8.5,63.0,223.04,178.29
2016,12,27,16,30,146.0,24.0,1.0,8.0,33.0,155.44,84.6
2016,12,27,16,45,73.0,12.0,1.05,7.5,16.5,55.99,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,14.0,1.7,3.0,36.0,11.3,0.0
2016,12,28,8,0,448.0,28.0,1.9,4.0,72.0,25.36,15.92
2016,12,28,8,15,532.5,35.0,1.95,4.5,112.0,31.39,22.62
2016,12,28,8,30,617.0,42.0,2.0,5.0,152.0,37.42,28.55
2016,12,28,8,45,671.5,46.0,2.05,5.5,193.0,40.62,31.72
2016,12,28,9,0,726.0,50.0,2.1,6.0,234.0,43.89,34.82
2016,12,28,9,15,759.0,53.0,2.1,6.5,271.5,46.18,36.92
2016,12,28,9,30,792.0,56.0,2.1,7.0,309.0,48.51,38.99
2016,12,28,9,45,819.5,57.0,2.15,8.0,342.5,49.23,39.45
2016,12,28,10,0,847.0,58.0,2.2,9.0,376.0,55.75,45.16
2016,12,28,10,15,862.0,59.5,2.25,9.5,403.5,57.28,46.38
2016,12,28,10,30,877.0,61.0,2.3,10.0,431.0,80.53,48.05
2016,12,28,10,45,887.5,62.0,2.35,10.5,451.5,130.92,71.78
2016,12,28,11,0,898.0,63.0,2.4,11.0,472.0,181.37,108.04
2016,12,28,11,15,903.5,63.5,2.4,11.5,485.5,230.28,149.59
2016,12,28,11,30,909.0,64.0,2.4,12.0,499.0,278.31,193.18
2016,12,28,11,45,912.0,64.0,2.4,12.5,505.0,324.08,235.81
2016,12,28,12,0,915.0,64.0,2.4,13.0,511.0,368.32,276.95
2016,12,28,12,15,914.0,64.0,2.4,13.0,509.5,409.34,315.43
2016,12,28,12,30,913.0,64.0,2.4,13.0,508.0,448.15,351.34
2016,12,28,12,45,906.0,64.5,2.45,13.5,499.0,482.38,382.29
2016,12,28,13,0,899.0,65.0,2.5,14.0,490.0,513.74,410.14
2016,12,28,13,15,891.5,64.5,2.5,14.0,473.5,540.82,434.6
2016,12,28,13,30,884.0,64.0,2.5,14.0,457.0,564.81,456.12
2016,12,28,13,45,872.5,62.5,2.5,14.0,434.0,582.25,472.17
2016,12,28,14,0,861.0,61.0,2.5,14.0,411.0,596.31,485.26
2016,12,28,14,15,843.5,59.0,2.35,13.5,381.5,602.73,492.41
2016,12,28,14,30,826.0,57.0,2.2,13.0,352.0,610.73,500.24
2016,12,28,14,45,801.0,54.5,2.1,13.0,317.5,605.11,496.58
2016,12,28,15,0,776.0,52.0,2.0,13.0,283.0,596.02,489.73
2016,12,28,15,15,738.5,48.5,1.75,12.0,244.0,574.09,473.11
2016,12,28,15,30,701.0,45.0,1.5,11.0,205.0,549.04,452.8
2016,12,28,15,45,642.5,40.0,1.25,10.0,164.5,505.4,416.22
2016,12,28,16,0,584.0,35.0,1.0,9.0,124.0,459.58,375.59
2016,12,28,16,15,483.0,28.0,1.05,8.5,85.5,382.33,305.38
2016,12,28,16,30,382.0,21.0,1.1,8.0,47.0,299.22,176.24
2016,12,28,16,45,191.0,10.5,1.15,7.5,23.5,128.9,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,5.5,35.5,12.13,0.0
2016,12,29,8,0,418.0,30.0,2.3,6.0,71.0,24.95,15.37
2016,12,29,8,15,507.0,37.5,2.25,6.5,111.5,30.86,21.94
2016,12,29,8,30,596.0,45.0,2.2,7.0,152.0,36.77,27.72
2016,12,29,8,45,647.0,50.5,2.2,7.5,192.5,44.45,34.93
2016,12,29,9,0,698.0,56.0,2.2,8.0,233.0,48.84,39.04
2016,12,29,9,15,733.5,59.5,2.2,8.5,271.0,51.4,41.37
2016,12,29,9,30,769.0,63.0,2.2,9.0,309.0,54.0,43.65
2016,12,29,9,45,773.5,70.5,2.25,9.5,339.5,59.55,48.55
2016,12,29,10,0,778.0,78.0,2.3,10.0,370.0,64.99,53.29
2016,12,29,10,15,795.5,80.0,2.3,10.5,397.5,66.1,54.11
2016,12,29,10,30,813.0,82.0,2.3,11.0,425.0,87.27,55.31
2016,12,29,10,45,828.0,82.5,2.3,12.0,446.5,135.39,77.62
2016,12,29,11,0,843.0,83.0,2.3,13.0,468.0,184.2,112.0
2016,12,29,11,15,850.0,84.0,2.25,13.5,482.0,232.36,152.27
2016,12,29,11,30,857.0,85.0,2.2,14.0,496.0,279.95,194.67
2016,12,29,11,45,861.5,85.0,2.15,14.5,502.5,325.16,235.95
2016,12,29,12,0,866.0,85.0,2.1,15.0,509.0,369.1,275.94
2016,12,29,12,15,864.5,85.0,2.05,15.0,507.5,409.32,312.95
2016,12,29,12,30,863.0,85.0,2.0,15.0,506.0,447.39,347.44
2016,12,29,12,45,867.0,81.5,1.95,15.5,498.0,482.22,377.86
2016,12,29,13,0,871.0,78.0,1.9,16.0,490.0,514.81,405.73
2016,12,29,13,15,862.0,77.0,1.85,16.0,473.5,540.86,428.65
2016,12,29,13,30,853.0,76.0,1.8,16.0,457.0,563.72,448.6
2016,12,29,13,45,838.5,74.5,1.75,16.0,433.5,579.64,462.84
2016,12,29,14,0,824.0,73.0,1.7,16.0,410.0,592.05,474.05
2016,12,29,14,15,804.5,71.0,1.55,15.5,380.5,597.32,479.83
2016,12,29,14,30,785.0,69.0,1.4,15.0,351.0,598.98,482.5
2016,12,29,14,45,756.0,66.0,1.25,15.0,315.5,589.84,475.69
2016,12,29,15,0,727.0,63.0,1.1,15.0,280.0,577.12,465.65
2016,12,29,15,15,685.5,58.5,1.05,14.0,241.5,551.03,447.2
2016,12,29,15,30,644.0,54.0,1.0,13.0,203.0,527.36,429.26
2016,12,29,15,45,576.5,48.5,1.0,12.5,162.0,477.95,389.44
2016,12,29,16,0,509.0,43.0,1.0,12.0,121.0,426.66,345.94
2016,12,29,16,15,402.5,34.0,1.05,11.5,83.0,344.77,273.68
2016,12,29,16,30,296.0,25.0,1.1,11.0,45.0,257.43,157.53
2016,12,29,16,45,148.0,12.5,1.15,10.5,22.5,103.79,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,92.5,17.0,1.05,8.5,26.0,13.2,0.0
2016,12,30,8,0,185.0,34.0,1.0,9.0,52.0,26.19,16.19
2016,12,30,8,15,239.0,48.5,1.25,9.5,83.5,36.96,27.05
2016,12,30,8,30,293.0,63.0,1.5,10.0,115.0,47.5,36.96
2016,12,30,8,45,324.0,76.0,1.75,11.0,147.0,56.59,45.31
2016,12,30,9,0,355.0,89.0,2.0,12.0,179.0,65.47,53.27
2016,12,30,9,15,377.0,100.5,2.0,12.5,209.5,73.02,60.0
2016,12,30,9,30,399.0,112.0,2.0,13.0,240.0,80.41,66.46
2016,12,30,9,45,427.0,119.5,2.05,14.0,269.0,85.01,70.21
2016,12,30,10,0,455.0,127.0,2.1,15.0,298.0,89.57,73.86
2016,12,30,10,15,473.0,131.0,2.15,15.0,320.5,91.69,75.61
2016,12,30,10,30,491.0,135.0,2.2,15.0,343.0,106.8,76.61
2016,12,30,10,45,486.0,146.0,2.3,15.5,360.0,145.25,97.86
2016,12,30,11,0,481.0,157.0,2.4,16.0,377.0,183.1,125.73
2016,12,30,11,15,484.0,162.0,2.4,16.0,388.5,217.34,154.04
2016,12,30,11,30,487.0,167.0,2.4,16.0,400.0,251.32,183.79
2016,12,30,11,45,243.5,149.5,2.45,16.5,266.0,194.6,148.28
2016,12,30,12,0,0.0,132.0,2.5,17.0,132.0,108.98,85.36
2016,12,30,12,15,0.0,132.0,2.5,17.0,132.0,109.45,85.87
2016,12,30,12,30,0.0,132.0,2.5,17.0,132.0,109.91,86.27
2016,12,30,12,45,417.5,106.0,2.5,17.0,304.5,296.44,236.39
2016,12,30,13,0,835.0,80.0,2.5,17.0,477.0,499.03,395.31
2016,12,30,13,15,827.0,79.0,2.5,17.0,461.0,524.56,417.16
2016,12,30,13,30,819.0,78.0,2.5,17.0,445.0,547.08,437.21
2016,12,30,13,45,805.0,76.5,2.5,17.0,422.5,562.53,451.45
2016,12,30,14,0,791.0,75.0,2.5,17.0,400.0,574.58,462.77
2016,12,30,14,15,772.5,73.0,2.45,16.5,371.5,579.92,469.36
2016,12,30,14,30,754.0,71.0,2.4,16.0,343.0,581.79,472.98
2016,12,30,14,45,723.5,68.0,2.4,15.5,308.5,571.35,466.96
2016,12,30,15,0,693.0,65.0,2.4,15.0,274.0,561.44,460.71
2016,12,30,15,15,652.5,60.5,2.1,14.0,236.0,536.66,441.86
2016,12,30,15,30,612.0,56.0,1.8,13.0,198.0,509.02,419.62
2016,12,30,15,45,542.5,50.5,1.55,12.5,158.0,458.26,377.04
2016,12,30,16,0,473.0,45.0,1.3,12.0,118.0,405.61,331.09
2016,12,30,16,15,372.0,35.5,1.35,11.5,81.5,326.86,261.38
2016,12,30,16,30,271.0,26.0,1.4,11.0,45.0,243.89,156.23
2016,12,30,16,45,135.5,13.0,1.45,10.5,22.5,96.54,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
